Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.7576408742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  02:00:00,55.7420614388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  03:00:00,55.7281149669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  04:00:00,55.7202578122,0.0,0.0,0.0,15.863942322,29.242365,6.0876167363,0.0,3.20568,2.8819367363
 01/01  05:00:00,55.9648065011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  06:00:00,55.943483898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  07:00:00,55.9478851261,0.0,0.0,0.0,15.863942322,29.242365,6.08764039794,0.0,3.20568,2.88196039794
 01/01  08:00:00,48.7439482712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  09:00:00,47.3764383057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  10:00:00,47.4427932316,0.0,0.0,0.0,15.863942322,29.242365,6.08859978583,0.0,3.20568,2.88291978583
 01/01  11:00:00,47.4583433374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  12:00:00,48.132176279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  13:00:00,62.7946880075,1.30727434333,14.0352810984,0.0,15.863942322,29.242365,6.08872112896,0.0,3.20568,2.88304112896
 01/01  14:00:00,73.2181681403,2.33183529928,23.4077049259,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  15:00:00,67.2753733044,1.84516248932,17.9503568254,0.0,15.863942322,29.242365,6.08770337722,0.0,3.20568,2.88202337722
 01/01  16:00:00,62.1742421747,1.38472384387,13.3082213889,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,56.8248911871,0.884299401769,8.45733724136,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,48.8418423985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  19:00:00,55.9628802472,0.0,0.0,0.0,15.863942322,29.242365,6.08768299764,0.0,3.20568,2.88200299764
 01/01  20:00:00,56.2360757832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,56.1777402208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  22:00:00,55.9867471472,0.0,0.0,0.0,15.863942322,29.242365,6.08770736929,0.0,3.20568,2.88202736929
 01/01  23:00:00,55.7865936548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  24:00:00,56.4572416773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  01:00:00,55.782712548,0.0,0.0,0.0,15.863942322,29.242365,6.0885850415,0.0,3.20568,2.8829050415
 01/02  02:00:00,55.7845721054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  03:00:00,55.767710666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  04:00:00,55.7586406295,0.0,0.0,0.0,15.863942322,29.242365,6.08870761946,0.0,3.20568,2.88302761946
 01/02  05:00:00,56.0172721328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  06:00:00,55.999790899,0.0,0.0,0.0,15.863942322,29.242365,6.08866870046,0.0,3.20568,2.88298870046
 01/02  07:00:00,90.832315861,7.75805895579,26.5439268602,0.0,15.863942322,29.818365,3.25386157343,0.0281815734338,3.20568,0.02
 01/02  08:00:00,150.188036337,7.74096385702,28.2183719997,0.0,80.527626,29.818365,6.09114347992,0.0,3.20568,2.88546347992
 01/02  09:00:00,224.22380237,10.2330829597,55.8389860332,0.0,80.527626,75.0917375,29.8325819503,0.0142799749741,24.0426,5.77570197532
 01/02  10:00:00,253.942228783,13.4159616252,82.3264016781,0.0,80.527626,75.0917375,35.6253800978,0.0,24.0426,11.5827800978
 01/02  11:00:00,273.794556978,16.1826366693,95.3958924168,0.0,80.527626,79.0911225,45.1898962397,0.0,32.0568,13.1330962397
 01/02  12:00:00,286.24424623,17.5976935511,105.728377575,0.0,80.527626,79.0911225,45.0148184625,0.0,32.0568,12.9580184625
 01/02  13:00:00,298.160114549,19.1656725499,116.768165443,0.0,80.527626,79.0911225,49.4795379385,0.0,32.0568,17.4227379385
 01/02  14:00:00,297.650909423,20.6769669941,118.739572463,0.0,80.527626,75.0917375,30.5650056281,0.0,16.0284,14.5366056281
 01/02  15:00:00,293.709202174,21.2760797205,114.209181961,0.0,80.527626,75.0917375,27.6149998155,0.0,16.0284,11.5865998155
 01/02  16:00:00,285.248616689,21.2921248824,107.741352075,0.0,80.527626,73.092045,17.7156199256,0.02392809524,3.20568,14.4860118304
 01/02  17:00:00,263.551860683,16.6773459313,90.6826679897,0.0,80.527626,73.092045,3.25261872487,0.0269387248658,3.20568,0.02
 01/02  18:00:00,189.917753409,10.6087745507,64.9884201788,0.0,80.527626,29.818365,6.09105672011,0.0,3.20568,2.88537672011
 01/02  19:00:00,183.237524288,9.44017985268,52.344716608,0.0,80.527626,29.818365,6.09588442474,0.0,3.20568,2.89020442474
 01/02  20:00:00,169.368398209,8.74192562688,38.9486575528,0.0,80.527626,29.818365,9.02044867744,0.0485675762984,3.20568,5.76620110114
 01/02  21:00:00,163.276803069,8.30181436778,33.4261465781,0.0,80.527626,29.818365,8.96877353897,0.0,3.20568,5.76309353897
 01/02  22:00:00,55.9617997557,0.0,0.0,0.0,15.863942322,29.242365,6.09732722835,0.0,3.20568,2.89164722835
 01/02  23:00:00,55.7873575495,0.0,0.0,0.0,15.863942322,29.242365,6.09230682538,0.0,3.20568,2.88662682538
 01/02  24:00:00,56.4859418282,0.0,0.0,0.0,15.863942322,29.242365,6.09060057568,0.0,3.20568,2.88492057568
 01/03  01:00:00,55.7774796812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.7710553371,0.0,0.0,0.0,15.863942322,29.242365,6.0886389661,0.0,3.20568,2.8829589661
 01/03  03:00:00,55.7657411808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  04:00:00,55.7615663425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  05:00:00,56.9960685408,0.0,0.0,0.0,15.863942322,29.242365,6.08860117063,0.0,3.20568,2.88292117063
 01/03  06:00:00,56.8127017976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  07:00:00,89.8303025604,7.74544920979,25.1607591748,0.0,15.863942322,29.818365,6.15152904017,0.062804187,3.20568,2.88304485317
 01/03  08:00:00,150.396389828,7.74096385702,28.4340815152,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 01/03  09:00:00,215.454006232,9.36327862487,47.9504951456,0.0,80.527626,75.0917375,32.709487002,0.0135544478216,24.0426,8.6533325542
 01/03  10:00:00,241.532128817,11.2869338661,72.0528080114,0.0,80.527626,75.0917375,35.6273567191,0.0,24.0426,11.5847567191
 01/03  11:00:00,270.598216506,14.5485535684,93.822857069,0.0,80.527626,79.0911225,43.6466295316,0.0,32.0568,11.5898295316
 01/03  12:00:00,289.660178271,17.3063771138,109.418423286,0.0,80.527626,79.0911225,46.5621865963,0.0,32.0568,14.5053865963
 01/03  13:00:00,290.504759757,18.6092337421,109.672630674,0.0,80.527626,79.0911225,46.5807692479,0.0,32.0568,14.5239692479
 01/03  14:00:00,271.992820997,18.8396981824,94.9699058916,0.0,80.527626,75.0917375,33.4627204521,0.0,16.0284,17.4343204521
 01/03  15:00:00,268.636347971,19.3999327279,91.0648136316,0.0,80.527626,75.0917375,27.6139525081,0.0,16.0284,11.5855525081
 01/03  16:00:00,264.857223146,19.2091385489,89.4703878884,0.0,80.527626,73.092045,14.8240642982,0.0240004030461,3.20568,11.5943838951
 01/03  17:00:00,244.648669034,13.215393614,75.2573796694,0.0,80.527626,73.092045,6.10626234795,0.0150754099253,3.20568,2.88550693802
 01/03  18:00:00,182.467294377,9.56221043552,58.574734484,0.0,80.527626,29.818365,6.09119460221,0.0,3.20568,2.88551460221
 01/03  19:00:00,183.39726087,8.94394527914,52.9879460176,0.0,80.527626,29.818365,6.09590538168,0.0,3.20568,2.89022538168
 01/03  20:00:00,181.74756279,8.56322156036,51.7351725571,0.0,80.527626,29.818365,8.97218542117,0.0,3.20568,5.76650542117
 01/03  21:00:00,178.076665977,8.29078943087,48.399445866,0.0,80.527626,29.818365,6.09737224957,0.0,3.20568,2.89169224957
 01/03  22:00:00,55.8158693365,0.0,0.0,0.0,15.863942322,29.242365,8.96928368071,0.0,3.20568,5.76360368071
 01/03  23:00:00,55.8394455908,0.0,0.0,0.0,15.863942322,29.242365,6.09231698897,0.0,3.20568,2.88663698897
 01/03  24:00:00,56.5505747898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  01:00:00,55.8427957789,0.0,0.0,0.0,15.863942322,29.242365,6.0886399299,0.0,3.20568,2.8829599299
 01/04  02:00:00,55.8325007712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  03:00:00,55.8249969872,0.0,0.0,0.0,15.863942322,29.242365,6.08860313179,0.0,3.20568,2.88292313179
 01/04  04:00:00,55.8122388933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  05:00:00,56.068899899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  06:00:00,56.0613557612,0.0,0.0,0.0,15.863942322,29.242365,6.08872788947,0.0,3.20568,2.88304788947
 01/04  07:00:00,96.1108282469,8.10405065044,31.4228464226,0.0,15.863942322,29.818365,3.24217554125,0.016495541247,3.20568,0.02
 01/04  08:00:00,153.682085765,7.74096385702,31.6753343083,0.0,80.527626,29.818365,6.09108021682,0.0,3.20568,2.88540021682
 01/04  09:00:00,232.186355544,11.5184109963,62.5056336641,0.0,80.527626,75.0917375,29.8272536607,0.00937304833545,24.0426,5.77528061233
 01/04  10:00:00,249.383092744,14.046021646,77.1492513876,0.0,80.527626,75.0917375,35.6264465142,0.0,24.0426,11.5838465142
 01/04  11:00:00,269.064775623,17.0876080318,89.7703861542,0.0,80.527626,79.0911225,46.539727212,0.0,32.0568,14.482927212
 01/04  12:00:00,284.582921475,18.7755229361,102.874580143,0.0,80.527626,79.0911225,43.6651176233,0.0,32.0568,11.6083176233
 01/04  13:00:00,281.637743931,19.6798831309,99.7266143624,0.0,80.527626,79.0911225,49.4814378195,0.0,32.0568,17.4246378195
 01/04  14:00:00,274.682972687,20.5531631019,95.9004148714,0.0,80.527626,75.0917375,30.5624595414,0.0,16.0284,14.5340595414
 01/04  15:00:00,273.840347573,20.8151511183,94.8059763139,0.0,80.527626,75.0917375,27.6130914405,0.0,16.0284,11.5846914405
 01/04  16:00:00,262.32331653,20.3259894373,85.7978562056,0.0,80.527626,73.092045,17.7192598487,0.0258414163428,3.20568,14.4877384324
 01/04  17:00:00,242.798530401,15.2037223538,71.415971128,0.0,80.527626,73.092045,3.24128940275,0.015609402746,3.20568,0.02
 01/04  18:00:00,178.790925916,10.1938883309,54.2704226575,0.0,80.527626,29.818365,6.09108972655,0.0,3.20568,2.88540972655
 01/04  19:00:00,179.413178472,9.28371191094,48.6908513009,0.0,80.527626,29.818365,6.09569651774,0.0,3.20568,2.89001651774
 01/04  20:00:00,171.186798523,8.74967583734,40.8183406481,0.0,80.527626,29.818365,8.9721976694,0.0,3.20568,5.7665176694
 01/04  21:00:00,171.296520587,8.42308165544,41.2721932527,0.0,80.527626,29.818365,8.96885862187,0.0,3.20568,5.76317862187
 01/04  22:00:00,56.0029749572,0.0,0.0,0.0,15.863942322,29.242365,6.09707543531,0.0,3.20568,2.89139543531
 01/04  23:00:00,55.8312525296,0.0,0.0,0.0,15.863942322,29.242365,6.09230659635,0.0,3.20568,2.88662659635
 01/04  24:00:00,56.5475664734,0.0,0.0,0.0,15.863942322,29.242365,6.09067722998,0.0,3.20568,2.88499722998
 01/05  01:00:00,55.8353557018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  02:00:00,55.829273219,0.0,0.0,0.0,15.863942322,29.242365,6.08865505034,0.0,3.20568,2.88297505034
 01/05  03:00:00,55.8306798354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  04:00:00,55.831099519,0.0,0.0,0.0,15.863942322,29.242365,6.08861917496,0.0,3.20568,2.88293917496
 01/05  05:00:00,56.1029472489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  06:00:00,56.0815344977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  07:00:00,104.992093435,8.11966047783,40.2503766877,0.0,15.863942322,29.818365,6.08871770515,0.0,3.20568,2.88303770515
 01/05  08:00:00,166.283529705,7.74096385702,44.2266081364,0.0,80.527626,29.818365,6.09128535616,0.0,3.20568,2.88560535616
 01/05  09:00:00,238.868332929,10.3012543723,70.39386442,0.0,80.527626,75.0917375,29.8177646912,0.0,24.0426,5.77516469119
 01/05  10:00:00,256.214539626,11.7178604342,86.3040591086,0.0,80.527626,75.0917375,35.6258175844,0.0,24.0426,11.5832175844
 01/05  11:00:00,259.3276814,13.1671511717,83.9708540606,0.0,80.527626,79.0911225,43.6473335415,0.0,32.0568,11.5905335415
 01/05  12:00:00,257.921267645,14.1204414443,80.9358239969,0.0,80.527626,79.0911225,46.5624340129,0.0,32.0568,14.5056340129
 01/05  13:00:00,258.120544723,14.9258432516,81.034258418,0.0,80.527626,79.0911225,46.5789187673,0.0,32.0568,14.5221187673
 01/05  14:00:00,253.985040828,14.6827479094,81.1311069491,0.0,80.527626,75.0917375,33.492061526,0.0266782087398,16.0284,17.4369833173
 01/05  15:00:00,253.933168225,15.8097422058,79.9446103151,0.0,80.527626,75.0917375,27.6142499542,0.0,16.0284,11.5858499542
 01/05  16:00:00,251.706672733,18.2289268904,77.3030402696,0.0,80.527626,73.092045,14.8229448347,0.0243586355237,3.20568,11.5929061992
 01/05  17:00:00,228.885396062,12.3088688389,60.4079612402,0.0,80.527626,73.092045,6.10665104333,0.0154492463509,3.20568,2.88552179698
 01/05  18:00:00,165.416290937,8.93655562802,42.1670810803,0.0,80.527626,29.818365,6.09106494863,0.0,3.20568,2.88538494863
 01/05  19:00:00,167.683977448,8.43703752615,37.7946251931,0.0,80.527626,29.818365,6.09584356324,0.0,3.20568,2.89016356324
 01/05  20:00:00,159.501092649,8.0742845283,29.8266198136,0.0,80.527626,29.818365,9.02527268465,0.0531453468401,3.20568,5.76644733781
 01/05  21:00:00,151.907349674,7.84031959979,22.5674654978,0.0,80.527626,29.818365,6.09724381566,0.0,3.20568,2.89156381566
 01/05  22:00:00,55.9113082764,0.0,0.0,0.0,15.863942322,29.242365,8.96919145823,0.0,3.20568,5.76351145823
 01/05  23:00:00,55.7764818121,0.0,0.0,0.0,15.863942322,29.242365,6.09210553464,0.0,3.20568,2.88642553464
 01/05  24:00:00,56.5041353194,0.0,0.0,0.0,15.863942322,29.242365,6.0905872579,0.0,3.20568,2.8849072579
 01/06  01:00:00,55.8025105813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,55.7993578657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  03:00:00,55.7956808935,0.0,0.0,0.0,15.863942322,29.242365,6.08874621312,0.0,3.20568,2.88306621312
 01/06  04:00:00,55.7727780288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  05:00:00,57.0683375015,0.0,0.0,0.0,15.863942322,29.242365,6.08871111822,0.0,3.20568,2.88303111822
 01/06  06:00:00,56.9066341659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  07:00:00,88.3312589468,7.76537114495,23.6037536383,0.0,15.863942322,29.818365,3.24709436906,0.0214143690621,3.20568,0.02
 01/06  08:00:00,147.760992431,7.74096385702,25.79395087,0.0,80.527626,29.818365,6.09126711019,0.0,3.20568,2.88558711019
 01/06  09:00:00,209.484753092,10.1284872427,41.2237640882,0.0,80.527626,75.0917375,32.7057787888,0.00991785204805,24.0426,8.65326093675
 01/06  10:00:00,226.574447261,12.3033151637,56.1070840871,0.0,80.527626,75.0917375,35.6254623988,0.0,24.0426,11.5828623988
 01/06  11:00:00,237.544306096,13.7317643225,61.6387276995,0.0,80.527626,79.0911225,43.647219179,0.0,32.0568,11.590419179
 01/06  12:00:00,260.649414794,16.8925193022,80.8436552469,0.0,80.527626,79.0911225,46.5619358418,0.0,32.0568,14.5051358418
 01/06  13:00:00,270.868030083,18.3719583291,90.2832394022,0.0,80.527626,79.0911225,46.5807126317,0.0,32.0568,14.5239126317
 01/06  14:00:00,263.63706417,19.7272449529,85.6985320619,0.0,80.527626,75.0917375,30.5589703572,0.0,16.0284,14.5305703572
 01/06  15:00:00,268.190993324,21.1578738183,88.823430584,0.0,80.527626,75.0917375,30.506067379,0.0,16.0284,14.477667379
 01/06  16:00:00,266.778439147,22.1445269854,88.4353017779,0.0,80.527626,73.092045,14.8251384633,0.0248696685638,3.20568,11.5945887947
 01/06  17:00:00,244.141954746,17.7689042907,70.2058261055,0.0,80.527626,73.092045,6.11817704618,0.0270926055822,3.20568,2.8854044406
 01/06  18:00:00,170.157044179,11.1351771782,46.175522017,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 01/06  19:00:00,172.374127874,9.49478515132,41.5414731471,0.0,80.527626,29.818365,8.96560111078,0.0,3.20568,5.75992111078
 01/06  20:00:00,160.141284143,8.6610552637,30.1864625685,0.0,80.527626,29.818365,6.16928622467,0.0702245140245,3.20568,2.89338171065
 01/06  21:00:00,143.402900436,8.06190035712,14.1441270052,0.0,80.527626,29.818365,11.8679718631,2.89910442098,3.20568,5.76318744209
 01/06  22:00:00,55.655699151,0.0,0.0,0.0,15.863942322,29.242365,8.96885420622,0.0,3.20568,5.76317420622
 01/06  23:00:00,55.7000086285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  24:00:00,56.3967567635,0.0,0.0,0.0,15.863942322,29.242365,6.09073958343,0.0,3.20568,2.88505958343
 01/07  01:00:00,55.6915088125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  02:00:00,55.6852291768,0.0,0.0,0.0,15.863942322,29.242365,6.08769045064,0.0,3.20568,2.88201045064
 01/07  03:00:00,55.6805954456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  04:00:00,55.6816372994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  05:00:00,55.9012746627,0.0,0.0,0.0,15.863942322,29.242365,6.08760907746,0.0,3.20568,2.88192907746
 01/07  06:00:00,55.8722532103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  07:00:00,55.8669149502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  08:00:00,48.6813069334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  09:00:00,47.3372103174,0.0,0.0,0.0,15.863942322,29.242365,6.08763867864,0.0,3.20568,2.88195867864
 01/07  10:00:00,47.4138952809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  11:00:00,47.4278957694,0.0,0.0,0.0,15.863942322,29.242365,6.08865844734,0.0,3.20568,2.88297844734
 01/07  12:00:00,49.6477169228,0.147009755213,1.38566874502,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  13:00:00,68.5389723598,2.16524221372,18.9485440244,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  14:00:00,65.2119282549,1.87788501268,15.8875133355,0.0,15.863942322,29.242365,6.08770100025,0.0,3.20568,2.88202100025
 01/07  15:00:00,66.4876858253,1.98588702168,17.0441538947,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  16:00:00,61.3302386416,1.45205893831,12.4227899949,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  17:00:00,56.3033631399,0.93692380558,7.930041756,0.0,15.863942322,29.242365,6.08769372778,0.0,3.20568,2.88201372778
 01/07  18:00:00,47.3445360284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  19:00:00,55.9050589088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  20:00:00,56.1403642887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  21:00:00,56.0983478839,0.0,0.0,0.0,15.863942322,29.242365,6.08764908401,0.0,3.20568,2.88196908401
 01/07  22:00:00,55.9495842246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  23:00:00,55.7601656452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  24:00:00,56.4214240339,0.0,0.0,0.0,15.863942322,29.242365,6.08767874558,0.0,3.20568,2.88199874558
 01/08  01:00:00,55.7145094539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  02:00:00,55.7020672603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  03:00:00,55.6970413334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  04:00:00,55.6829224167,0.0,0.0,0.0,15.863942322,29.242365,6.0877090365,0.0,3.20568,2.8820290365
 01/08  05:00:00,55.9214292516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  06:00:00,55.9113133185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  07:00:00,55.9165613622,0.0,0.0,0.0,15.863942322,29.242365,6.08762837623,0.0,3.20568,2.88194837623
 01/08  08:00:00,48.7185157397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  09:00:00,47.3604328887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  10:00:00,47.4337196768,0.0,0.0,0.0,15.863942322,29.242365,6.08860773544,0.0,3.20568,2.88292773544
 01/08  11:00:00,47.4672969602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  12:00:00,63.5097310015,1.45372708296,13.9041474621,0.0,15.863942322,29.242365,6.08873767046,0.0,3.20568,2.88305767046
 01/08  13:00:00,72.624794242,2.47865695047,22.6824779037,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  14:00:00,70.6323046737,2.33394421969,20.8151849385,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  15:00:00,73.4352702896,2.64313868123,23.308336878,0.0,15.863942322,29.242365,6.08766764927,0.0,3.20568,2.88198764927
 01/08  16:00:00,72.1807438914,2.64764606782,22.0590858505,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  17:00:00,72.3415228747,2.69064829179,22.2047068862,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  18:00:00,63.7974211937,1.78582830959,14.6107436134,0.0,15.863942322,29.242365,6.08769865757,0.0,3.20568,2.88201865757
 01/08  19:00:00,64.6353397393,0.936546426303,7.7560652243,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  20:00:00,56.1935454262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  21:00:00,56.1425044857,0.0,0.0,0.0,15.863942322,29.242365,6.08761760669,0.0,3.20568,2.88193760669
 01/08  22:00:00,55.9683788799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  23:00:00,55.7604206134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  24:00:00,56.4266814224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  01:00:00,55.7330764086,0.0,0.0,0.0,15.863942322,29.242365,6.08862360459,0.0,3.20568,2.88294360459
 01/09  02:00:00,55.7185442829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  03:00:00,55.7063183927,0.0,0.0,0.0,15.863942322,29.242365,6.08859081434,0.0,3.20568,2.88291081434
 01/09  04:00:00,55.7015225326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  05:00:00,55.9270654003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  06:00:00,55.9107520492,0.0,0.0,0.0,15.863942322,29.242365,6.08871987966,0.0,3.20568,2.88303987966
 01/09  07:00:00,78.2252202448,7.74096385702,14.0469175994,0.0,15.863942322,29.818365,10.8354423658,7.60976236577,3.20568,0.02
 01/09  08:00:00,137.959270753,7.74096385702,16.0985379105,0.0,80.527626,29.818365,6.53154440562,0.440301541765,3.20568,2.88556286385
 01/09  09:00:00,199.141478325,9.14792604398,31.928286385,0.0,80.527626,75.0917375,29.8322690794,0.0135153797697,24.0426,5.77615369966
 01/09  10:00:00,225.148524596,10.943162033,56.0432181293,0.0,80.527626,75.0917375,35.6274221213,0.0,24.0426,11.5848221213
 01/09  11:00:00,249.069858986,13.1849277826,73.6969307922,0.0,80.527626,79.0911225,46.539420208,0.0,32.0568,14.482620208
 01/09  12:00:00,271.035589441,16.5130140834,91.5924705737,0.0,80.527626,79.0911225,46.561081938,0.0,32.0568,14.504281938
 01/09  13:00:00,271.570448233,18.2397088242,91.0995343636,0.0,80.527626,79.0911225,46.5815789035,0.0,32.0568,14.5247789035
 01/09  14:00:00,267.247437107,19.9626630586,89.0565390785,0.0,80.527626,75.0917375,30.5622418339,0.0,16.0284,14.5338418339
 01/09  15:00:00,274.975196683,22.0964327809,94.6511682855,0.0,80.527626,75.0917375,27.6144916598,0.0,16.0284,11.5860916598
 01/09  16:00:00,277.214645437,23.7610655258,97.2268736739,0.0,80.527626,73.092045,17.7163219674,0.0226115526081,3.20568,14.4880304148
 01/09  17:00:00,254.614608633,19.2167848217,79.2051270513,0.0,80.527626,73.092045,6.11902855949,0.0278817915737,3.20568,2.88546676792
 01/09  18:00:00,180.956385172,12.6777629731,55.4001612582,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 01/09  19:00:00,178.430697159,10.2377625703,46.8453790233,0.0,80.527626,29.818365,8.96568575319,0.0,3.20568,5.76000575319
 01/09  20:00:00,163.714935743,9.1187356362,33.0264426304,0.0,80.527626,29.818365,6.14742568454,0.0485711514192,3.20568,2.89317453312
 01/09  21:00:00,150.951836448,8.37134933317,21.1109904291,0.0,80.527626,29.818365,9.00893230188,0.0399011667856,3.20568,5.76335113509
 01/09  22:00:00,55.8666088695,0.0,0.0,0.0,15.863942322,29.242365,6.0974676587,0.0,3.20568,2.8917876587
 01/09  23:00:00,55.7260005336,0.0,0.0,0.0,15.863942322,29.242365,6.09235225853,0.0,3.20568,2.88667225853
 01/09  24:00:00,56.4497521878,0.0,0.0,0.0,15.863942322,29.242365,6.0908000282,0.0,3.20568,2.8851200282
 01/10  01:00:00,55.7328099724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  02:00:00,55.7191547274,0.0,0.0,0.0,15.863942322,29.242365,6.08871680981,0.0,3.20568,2.88303680981
 01/10  03:00:00,55.7225444781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  04:00:00,55.7244230368,0.0,0.0,0.0,15.863942322,29.242365,6.08868453653,0.0,3.20568,2.88300453653
 01/10  05:00:00,56.9185584554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  06:00:00,56.7179684886,0.0,0.0,0.0,15.863942322,29.242365,6.08865228536,0.0,3.20568,2.88297228536
 01/10  07:00:00,71.7546984376,7.74096385702,7.24543464012,0.0,15.863942322,29.818365,14.2701015386,11.0444215386,3.20568,0.02
 01/10  08:00:00,130.904582378,7.74096385702,9.13681766475,0.0,80.527626,29.818365,8.17203628979,2.08092690018,3.20568,2.88542938962
 01/10  09:00:00,197.191669598,9.31158757302,29.8552364958,0.0,80.527626,75.0917375,29.8325230707,0.0142765698997,24.0426,5.77564650076
 01/10  10:00:00,229.32244041,11.7930072146,59.3632859059,0.0,80.527626,75.0917375,35.6277699752,0.0,24.0426,11.5851699752
 01/10  11:00:00,251.409981723,14.2726261374,74.950256302,0.0,80.527626,79.0911225,43.6463633913,0.000259812058199,32.0568,11.5893035793
 01/10  12:00:00,275.433703584,16.5225207709,95.9755369244,0.0,80.527626,79.0911225,46.5651766915,0.00187267515056,32.0568,14.5065040163
 01/10  13:00:00,284.999322237,18.411913981,104.354637269,0.0,80.527626,79.0911225,46.5806634933,0.00107858986581,32.0568,14.5227849034
 01/10  14:00:00,281.384476704,20.2701846616,102.8821942,0.0,80.527626,75.0917375,33.4690008815,0.0,16.0284,17.4406008815
 01/10  15:00:00,283.280523574,22.235240966,102.824387081,0.0,80.527626,75.0917375,27.6161329477,0.00109534817614,16.0284,11.5866375995
 01/10  16:00:00,281.807799406,23.6853709407,101.910275778,0.0,80.527626,73.092045,14.8241780862,0.0249214987178,3.20568,11.5935765875
 01/10  17:00:00,260.240903563,19.2222011826,84.8301422215,0.0,80.527626,73.092045,6.11797716763,0.0266458696322,3.20568,2.885651298
 01/10  18:00:00,185.480068371,12.7455501183,59.8476186962,0.0,80.527626,29.818365,6.09130310567,0.0,3.20568,2.88562310567
 01/10  19:00:00,179.848107028,10.2777520349,48.1515276224,0.0,80.527626,29.818365,6.09590568287,0.0,3.20568,2.89022568287
 01/10  20:00:00,168.197559536,9.18597998436,37.6858721073,0.0,80.527626,29.818365,8.98874824252,0.0171324326724,3.20568,5.76593580985
 01/10  21:00:00,156.925857082,8.46632542024,27.1883478778,0.0,80.527626,29.818365,9.06765440453,0.0987717880097,3.20568,5.76320261653
 01/10  22:00:00,55.7138598835,0.0,0.0,0.0,15.863942322,29.242365,6.09739485617,0.0,3.20568,2.89171485617
 01/10  23:00:00,55.7411094633,0.0,0.0,0.0,15.863942322,29.242365,6.09236360732,0.0,3.20568,2.88668360732
 01/10  24:00:00,56.4553010245,0.0,0.0,0.0,15.863942322,29.242365,6.09065853741,0.0,3.20568,2.88497853741
 01/11  01:00:00,55.737409601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  02:00:00,55.7224353808,0.0,0.0,0.0,15.863942322,29.242365,6.08869584642,0.0,3.20568,2.88301584642
 01/11  03:00:00,55.7157167435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  04:00:00,55.6998991614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  05:00:00,55.9118512655,0.0,0.0,0.0,15.863942322,29.242365,6.08866411746,0.0,3.20568,2.88298411746
 01/11  06:00:00,55.8822553492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,69.3680823452,7.74096385702,5.24475649825,0.0,15.863942322,29.818365,30.1292832625,24.0406508586,3.20568,2.88295240395
 01/11  08:00:00,132.591919271,7.74096385702,10.770209789,0.0,80.527626,29.818365,10.7809696277,7.55528962766,3.20568,0.02
 01/11  09:00:00,196.473289885,8.99174090874,29.4276217036,0.0,80.527626,75.0917375,32.7095814366,0.0127630220817,24.0426,8.65421841454
 01/11  10:00:00,225.173709657,11.5985307374,55.4137043099,0.0,80.527626,75.0917375,35.6257473022,0.0,24.0426,11.5831473022
 01/11  11:00:00,248.663117299,14.2739553559,72.2026206161,0.0,80.527626,79.0911225,43.6476203047,0.0,32.0568,11.5908203047
 01/11  12:00:00,264.99501425,16.0316500522,86.0470437117,0.0,80.527626,79.0911225,46.5626438865,0.00084464493132,32.0568,14.5049992415
 01/11  13:00:00,272.253112431,17.6777901208,92.3613759122,0.0,80.527626,79.0911225,46.5816701504,0.00118495086919,32.0568,14.5236851995
 01/11  14:00:00,272.606833621,19.6567745413,94.726333712,0.0,80.527626,75.0917375,33.4650471716,0.0,16.0284,17.4366471716
 01/11  15:00:00,277.856212395,21.8462236296,97.7903356351,0.0,80.527626,75.0917375,27.6158091124,0.000227056117324,16.0284,11.5871820563
 01/11  16:00:00,277.546581802,23.4449897592,97.8905583388,0.0,80.527626,73.092045,14.8232827651,0.0231446053485,3.20568,11.5944581598
 01/11  17:00:00,262.253354341,19.2143482906,86.8404249451,0.0,80.527626,73.092045,6.11761014566,0.0263587033527,3.20568,2.88557144231
 01/11  18:00:00,188.323565269,12.8961892239,62.5325324204,0.0,80.527626,29.818365,6.09224928082,0.000982037582362,3.20568,2.88558724323
 01/11  19:00:00,175.194403449,10.2450348773,43.5662832519,0.0,80.527626,29.818365,6.09577238546,0.0,3.20568,2.89009238546
 01/11  20:00:00,157.6317555,9.00990440069,27.0951165857,0.0,80.527626,29.818365,9.05377360349,0.0817366806605,3.20568,5.76635692283
 01/11  21:00:00,151.7013693,8.37008583318,21.8640476656,0.0,80.527626,29.818365,6.09719147015,0.0,3.20568,2.89151147015
 01/11  22:00:00,55.8871704684,0.0,0.0,0.0,15.863942322,29.242365,8.96925082924,0.0,3.20568,5.76357082924
 01/11  23:00:00,55.7300198961,0.0,0.0,0.0,15.863942322,29.242365,6.09205693893,0.0,3.20568,2.88637693893
 01/11  24:00:00,56.4484375168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  01:00:00,55.7332400044,0.0,0.0,0.0,15.863942322,29.242365,6.08873076657,0.0,3.20568,2.88305076657
 01/12  02:00:00,55.7195970597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  03:00:00,55.7133200459,0.0,0.0,0.0,15.863942322,29.242365,6.0886994578,0.0,3.20568,2.8830194578
 01/12  04:00:00,55.6980624282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  05:00:00,55.9103192352,0.0,0.0,0.0,15.863942322,29.242365,6.08866817732,0.0,3.20568,2.88298817732
 01/12  06:00:00,55.8806761308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  07:00:00,66.941199568,7.74096385702,2.86955486747,0.0,15.863942322,29.818365,27.7857483731,24.5600683731,3.20568,0.02
 01/12  08:00:00,127.025305312,7.74096385702,5.29763680286,0.0,80.527626,29.818365,16.6240981768,10.5328656827,3.20568,2.88555249411
 01/12  09:00:00,191.780022098,8.91654703633,24.8732724929,0.0,80.527626,75.0917375,32.7359105964,0.0395185009752,24.0426,8.65379209544
 01/12  10:00:00,230.253914768,11.5749460976,60.5057635471,0.0,80.527626,75.0917375,35.6256451335,0.0,24.0426,11.5830451335
 01/12  11:00:00,254.542855566,14.261690822,78.0755415276,0.0,80.527626,79.0911225,43.6485309824,0.00103398195822,32.0568,11.5906970004
 01/12  12:00:00,270.955983778,16.0677694814,91.9637138959,0.0,80.527626,79.0911225,46.5662263994,0.00378966470022,32.0568,14.5056367347
 01/12  13:00:00,281.872670098,17.7477603831,101.909766092,0.0,80.527626,79.0911225,46.5845985769,0.00321427599736,32.0568,14.5245843009
 01/12  14:00:00,285.681698582,19.7634903614,107.691877288,0.0,80.527626,75.0917375,30.5602326598,0.000486316902165,16.0284,14.5313463429
 01/12  15:00:00,295.335546089,22.0070038337,115.094618103,0.0,80.527626,75.0917375,30.5071031219,0.00183205314677,16.0284,14.4768710687
 01/12  16:00:00,292.763194761,23.4571908955,113.083525028,0.0,80.527626,73.092045,14.827086978,0.0260454685658,3.20568,11.5953615094
 01/12  17:00:00,268.839124082,18.9098560454,93.737530479,0.0,80.527626,73.092045,6.12125621375,0.0300349716347,3.20568,2.88554124212
 01/12  18:00:00,196.360729379,12.5098572154,70.9493544643,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 01/12  19:00:00,190.277034816,10.2473962304,58.5645485532,0.0,80.527626,29.818365,8.96590575308,0.0,3.20568,5.76022575308
 01/12  20:00:00,168.802750074,9.05310458341,38.1374245777,0.0,80.527626,29.818365,9.0393091215,0.0671549677376,3.20568,5.76647415376
 01/12  21:00:00,157.504573426,8.36774362595,27.6334732847,0.0,80.527626,29.818365,6.09717528954,0.0,3.20568,2.89149528954
 01/12  22:00:00,55.9062362302,0.0,0.0,0.0,15.863942322,29.242365,8.96921126544,0.0,3.20568,5.76353126544
 01/12  23:00:00,55.7480793707,0.0,0.0,0.0,15.863942322,29.242365,6.09212666358,0.0,3.20568,2.88644666358
 01/12  24:00:00,56.4624805093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  01:00:00,55.7492212407,0.0,0.0,0.0,15.863942322,29.242365,6.08860426339,0.0,3.20568,2.88292426339
 01/13  02:00:00,55.7378953626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  03:00:00,55.7222730097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  04:00:00,55.7096136996,0.0,0.0,0.0,15.863942322,29.242365,6.08873542529,0.0,3.20568,2.88305542529
 01/13  05:00:00,56.9019031139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  06:00:00,56.8389226574,0.0,0.0,0.0,15.863942322,29.242365,6.08870451034,0.0,3.20568,2.88302451034
 01/13  07:00:00,81.168337384,7.74096385702,16.554940444,0.0,15.863942322,29.818365,9.71596360391,6.49028360391,3.20568,0.02
 01/13  08:00:00,136.154970246,7.74096385702,14.3082426095,0.0,80.527626,29.818365,10.7773816913,4.68618279779,3.20568,2.88551889355
 01/13  09:00:00,208.888585941,9.36567522144,41.4386096758,0.0,80.527626,75.0917375,29.8309114224,0.0131094732576,24.0426,5.77520194914
 01/13  10:00:00,241.047454293,12.6082381806,70.2347091455,0.0,80.527626,75.0917375,35.628387808,0.00131174185133,24.0426,11.5844760661
 01/13  11:00:00,256.182561,15.497489892,78.453739889,0.0,80.527626,79.0911225,46.5437494016,0.0040675503498,32.0568,14.4828818513
 01/13  12:00:00,278.079941771,17.4176792377,97.7044254519,0.0,80.527626,79.0911225,43.6689764542,0.00370315179505,32.0568,11.6084733024
 01/13  13:00:00,292.793917369,19.3685166923,111.165956918,0.0,80.527626,79.0911225,49.4866307846,0.00466273231837,32.0568,17.4251680523
 01/13  14:00:00,293.829479388,21.4975742187,114.072607553,0.0,80.527626,75.0917375,30.564898926,0.00174679000367,16.0284,14.534752136
 01/13  15:00:00,302.775849677,23.865368683,120.65078974,0.0,80.527626,75.0917375,27.6142154698,0.000598184406108,16.0284,11.5852172854
 01/13  16:00:00,304.452636833,25.4179632441,122.775514847,0.0,80.527626,73.092045,17.6957966445,0.00193287062516,3.20568,14.4881837739
 01/13  17:00:00,276.489314812,20.5431832504,99.7365430136,0.0,80.527626,73.092045,3.25816833694,0.0324883369385,3.20568,0.02
 01/13  18:00:00,197.020037556,13.7344506511,70.3955435765,0.0,80.527626,29.818365,6.0917573857,0.000418695874597,3.20568,2.88565868982
 01/13  19:00:00,186.44428717,10.7680233739,54.2356949144,0.0,80.527626,29.818365,8.9657305158,0.0,3.20568,5.7600505158
 01/13  20:00:00,165.375451573,9.34430952693,34.7266255492,0.0,80.527626,29.818365,6.16954232789,0.0705824266146,3.20568,2.89327990127
 01/13  21:00:00,151.959217895,8.52764738887,22.1967931392,0.0,80.527626,29.818365,8.96857636973,0.0,3.20568,5.76289636973
 01/13  22:00:00,55.7013411602,0.0,0.0,0.0,15.863942322,29.242365,6.09724286852,0.0,3.20568,2.89156286852
 01/13  23:00:00,55.7367216309,0.0,0.0,0.0,15.863942322,29.242365,6.09212514849,0.0,3.20568,2.88644514849
 01/13  24:00:00,56.4521948289,0.0,0.0,0.0,15.863942322,29.242365,6.09057361518,0.0,3.20568,2.88489361518
 01/14  01:00:00,55.7457819068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  02:00:00,55.7380470727,0.0,0.0,0.0,15.863942322,29.242365,6.08770145369,0.0,3.20568,2.88202145369
 01/14  03:00:00,55.7318669574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  04:00:00,55.7262845868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  05:00:00,55.9565457466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  06:00:00,55.9269181906,0.0,0.0,0.0,15.863942322,29.242365,6.0876232295,0.0,3.20568,2.8819432295
 01/14  07:00:00,55.9491133682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  08:00:00,48.7399664725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  09:00:00,47.3699538427,0.0,0.0,0.0,15.863942322,29.242365,6.08765613065,0.0,3.20568,2.88197613065
 01/14  10:00:00,47.4456704673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  11:00:00,54.707242453,0.634392479919,6.60723062734,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  12:00:00,70.0978924854,1.99593525434,19.9363331922,0.0,15.863942322,29.242365,6.08872446582,0.0,3.20568,2.88304446582
 01/14  13:00:00,78.1369989477,2.8891925612,27.7482560279,0.0,15.863942322,29.242365,3.22601148606,0.000331486056037,3.20568,0.02
 01/14  14:00:00,72.3798828825,2.4265471341,22.4475648934,0.0,15.863942322,29.242365,6.08804109239,0.000338675986857,3.20568,2.88202241641
 01/14  15:00:00,79.7879540777,3.33972403383,28.9457305628,0.0,15.863942322,29.242365,3.22607981547,0.000399815472307,3.20568,0.02
 01/14  16:00:00,72.6590797246,2.61757388474,22.5485226279,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  17:00:00,78.0648324433,3.24106020405,27.3376115503,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,67.2557530412,2.0560230359,17.734173904,0.0,15.863942322,29.242365,6.08771313657,0.0,3.20568,2.88203313657
 01/14  19:00:00,64.6271495102,0.903370198852,7.73153033529,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  20:00:00,65.8044573567,1.0585277856,8.5683285306,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  21:00:00,56.1320096503,0.0,0.0,0.0,15.863942322,29.242365,6.08767891321,0.0,3.20568,2.88199891321
 01/14  22:00:00,55.9755302566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  23:00:00,55.7661765356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  24:00:00,56.4381856429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  01:00:00,55.7431726938,0.0,0.0,0.0,15.863942322,29.242365,6.08771190282,0.0,3.20568,2.88203190282
 01/15  02:00:00,55.7327741178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  03:00:00,55.7255048694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  04:00:00,55.7235010283,0.0,0.0,0.0,15.863942322,29.242365,6.0876340135,0.0,3.20568,2.8819540135
 01/15  05:00:00,55.9743877367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  06:00:00,55.957601234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  07:00:00,55.952724814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  08:00:00,48.7333333988,0.0,0.0,0.0,15.863942322,29.242365,6.08766719236,0.0,3.20568,2.88198719236
 01/15  09:00:00,47.3695885144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  10:00:00,47.4561105952,0.0,0.0,0.0,15.863942322,29.242365,6.08869315604,0.0,3.20568,2.88301315604
 01/15  11:00:00,61.9047858556,1.32532076937,13.0799162006,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  12:00:00,74.4681377642,2.50279723646,23.7697714327,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  13:00:00,72.6077409291,2.47898228883,22.6192115565,0.0,15.863942322,29.242365,6.08874478868,0.0,3.20568,2.88306478868
 01/15  14:00:00,76.9710616548,3.05671801952,26.4092885085,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  15:00:00,74.2909115766,2.76411586624,24.0236720401,0.0,15.863942322,29.242365,6.08771504799,0.0,3.20568,2.88203504799
 01/15  16:00:00,77.8944672231,3.27157929441,27.1293465519,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,72.6680854399,2.65475622511,22.537043068,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  18:00:00,71.2596244856,2.5162661452,21.2839112488,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,74.6493920351,1.97339920013,16.6552363483,0.0,15.863942322,29.242365,6.08769306887,0.0,3.20568,2.88201306887
 01/15  20:00:00,56.2493867943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  21:00:00,56.2054507714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  22:00:00,56.0262804355,0.0,0.0,0.0,15.863942322,29.242365,6.08767041327,0.0,3.20568,2.88199041327
 01/15  23:00:00,55.7963628888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  24:00:00,56.4544513601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  01:00:00,55.7560683704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  02:00:00,55.7471229289,0.0,0.0,0.0,15.863942322,29.242365,6.08770367226,0.0,3.20568,2.88202367226
 01/16  03:00:00,55.7422964182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  04:00:00,55.73763348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  05:00:00,55.9968092967,0.0,0.0,0.0,15.863942322,29.242365,6.08762596644,0.0,3.20568,2.88194596644
 01/16  06:00:00,55.9860944312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  07:00:00,55.9885760579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  08:00:00,48.7711853534,0.0,0.0,0.0,15.863942322,29.242365,6.08765934038,0.0,3.20568,2.88197934038
 01/16  09:00:00,47.4058317376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  10:00:00,47.4581509832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  11:00:00,64.6077642617,1.51928462571,15.6116449918,0.0,15.863942322,29.242365,6.08874677082,0.0,3.20568,2.88306677082
 01/16  12:00:00,73.6377112669,2.31660064764,23.1375356678,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  13:00:00,72.7041239463,2.40411295581,22.8077458529,0.0,15.863942322,29.242365,6.08896719501,0.000218110342258,3.20568,2.88306908467
 01/16  14:00:00,75.8792543041,2.80299635614,25.5805552267,0.0,15.863942322,29.242365,3.22595323225,0.000273232245788,3.20568,0.02
 01/16  15:00:00,73.9859694141,2.64829003328,23.8339630161,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  16:00:00,77.0811713416,2.99115331897,26.5857248791,0.0,15.863942322,29.242365,6.08770700309,0.0,3.20568,2.88202700309
 01/16  17:00:00,72.8719806771,2.6149461274,22.7728860774,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,70.3663595365,2.37237914288,20.53507135,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  19:00:00,66.5052518647,1.09696314066,9.39257491644,0.0,15.863942322,29.242365,6.0876845577,0.0,3.20568,2.8820045577
 01/16  20:00:00,59.5754397116,0.355276979028,2.95830331798,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  21:00:00,56.1593990122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  22:00:00,55.9622358451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  23:00:00,55.7659247185,0.0,0.0,0.0,15.863942322,29.242365,6.08766201308,0.0,3.20568,2.88198201308
 01/16  24:00:00,56.437735091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  01:00:00,55.7429652184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  02:00:00,55.7368759427,0.0,0.0,0.0,15.863942322,29.242365,6.08864663043,0.0,3.20568,2.88296663043
 01/17  03:00:00,55.7312711277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  04:00:00,55.7260950457,0.0,0.0,0.0,15.863942322,29.242365,6.0886166717,0.0,3.20568,2.8829366717
 01/17  05:00:00,56.9447274622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  06:00:00,56.7586137642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  07:00:00,82.7980732764,7.74096385702,18.1826056194,0.0,15.863942322,29.818365,8.06767820917,1.97892781991,3.20568,2.88307038926
 01/17  08:00:00,143.906682895,7.74096385702,21.9910557403,0.0,80.527626,29.818365,6.22957289204,0.138395947744,3.20568,2.8854969443
 01/17  09:00:00,202.858397541,9.04724218114,35.7052629485,0.0,80.527626,75.0917375,29.8310799484,0.0128262078713,24.0426,5.77565374049
 01/17  10:00:00,216.558552836,10.0982714872,48.2948531178,0.0,80.527626,75.0917375,35.627038208,0.0,24.0426,11.584438208
 01/17  11:00:00,225.933523197,10.7424577284,53.027439777,0.0,80.527626,79.0911225,43.6479703715,0.0,32.0568,11.5911703715
 01/17  12:00:00,229.869057103,11.3292608791,55.6995589304,0.0,80.527626,79.0911225,46.5625474738,0.0,32.0568,14.5057474738
 01/17  13:00:00,233.62747372,11.8677220744,59.6181619541,0.0,80.527626,79.0911225,46.5790001141,0.0,32.0568,14.5222001141
 01/17  14:00:00,227.99831644,12.459701121,57.4005227025,0.0,80.527626,75.0917375,33.4837018047,0.0153993362173,16.0284,17.4399024685
 01/17  15:00:00,227.419937587,12.9070762874,56.382981319,0.0,80.527626,75.0917375,27.6146132981,0.0,16.0284,11.5862132981
 01/17  16:00:00,228.474488956,13.6879708251,58.6573846997,0.0,80.527626,73.092045,14.8227120081,0.02379613964,3.20568,11.5932358685
 01/17  17:00:00,218.208866384,10.3303234076,51.7396241988,0.0,80.527626,73.092045,6.10272693839,0.0115185662409,3.20568,2.88552837215
 01/17  18:00:00,160.31404,8.35582108091,39.0967208291,0.0,80.527626,29.818365,6.09122523146,0.0,3.20568,2.88554523146
 01/17  19:00:00,161.101616979,8.01817578618,31.7677045109,0.0,80.527626,29.818365,6.1132978715,0.0175001087726,3.20568,2.89011776273
 01/17  20:00:00,156.639921937,7.76884673285,27.5818551457,0.0,80.527626,29.818365,8.99254454772,0.0204564340959,3.20568,5.76640811363
 01/17  21:00:00,156.90140259,7.74096385702,27.8704368185,0.0,80.527626,29.818365,8.96869049689,0.0,3.20568,5.76301049689
 01/17  22:00:00,55.7439876303,0.0,0.0,0.0,15.863942322,29.242365,6.09730238285,0.0,3.20568,2.89162238285
 01/17  23:00:00,55.7722838698,0.0,0.0,0.0,15.863942322,29.242365,6.0922678072,0.0,3.20568,2.8865878072
 01/17  24:00:00,56.4727349798,0.0,0.0,0.0,15.863942322,29.242365,6.09082743467,0.0,3.20568,2.88514743467
 01/18  01:00:00,55.7628308695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  02:00:00,55.7576906146,0.0,0.0,0.0,15.863942322,29.242365,6.0885998459,0.0,3.20568,2.8829198459
 01/18  03:00:00,55.7537763903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  04:00:00,55.7498129122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  05:00:00,56.0151586737,0.0,0.0,0.0,15.863942322,29.242365,6.08873202425,0.0,3.20568,2.88305202425
 01/18  06:00:00,56.0048085843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  07:00:00,91.2753570189,7.74096385702,26.9913087208,0.0,15.863942322,29.818365,6.56338993696,0.47468789322,3.20568,2.88302204374
 01/18  08:00:00,149.900098135,7.74096385702,27.9204413509,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 01/18  09:00:00,213.935123531,9.67784726773,46.1195594846,0.0,80.527626,75.0917375,32.7082107509,0.0116129420692,24.0426,8.65399780888
 01/18  10:00:00,238.375174695,12.1581080745,68.0372102201,0.0,80.527626,75.0917375,35.6279847918,0.0,24.0426,11.5853847918
 01/18  11:00:00,260.382263418,13.8372042714,84.3274024756,0.0,80.527626,79.0911225,43.6497543847,0.00231060803661,32.0568,11.5906437767
 01/18  12:00:00,277.031266829,15.5871122341,98.5220356108,0.0,80.527626,79.0911225,46.5665125688,0.00298031715201,32.0568,14.5067322516
 01/18  13:00:00,286.568374007,17.6195598752,106.717167957,0.0,80.527626,79.0911225,46.5827222798,0.00231243935975,32.0568,14.5236098404
 01/18  14:00:00,277.504239074,18.6949261098,100.583069047,0.0,80.527626,75.0917375,33.4688387173,0.00377664022603,16.0284,17.436662077
 01/18  15:00:00,268.803714656,19.2729624607,91.3381140565,0.0,80.527626,75.0917375,27.6210200458,0.00543963661702,16.0284,11.5871804092
