Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  16:00:00,265.375846874,19.9025190996,89.2966438757,0.0,80.527626,73.092045,14.8292110213,0.0290250481109,3.20568,11.5945059732
 01/18  17:00:00,233.008670646,11.852354364,65.0075123492,0.0,80.527626,73.092045,6.10998837976,0.0187476580039,3.20568,2.88556072175
 01/18  18:00:00,168.857708648,8.8620162628,47.1288706913,0.0,80.527626,29.818365,6.09125851198,0.0,3.20568,2.88557851198
 01/18  19:00:00,173.878165707,8.52098675724,43.9187043795,0.0,80.527626,29.818365,6.09577033531,0.0,3.20568,2.89009033531
 01/18  20:00:00,167.840333351,8.02250419614,38.1597220204,0.0,80.527626,29.818365,8.97166999511,0.0,3.20568,5.76598999511
 01/18  21:00:00,165.441616865,7.83468636342,36.014596155,0.0,80.527626,29.818365,6.09719720467,0.0,3.20568,2.89151720467
 01/18  22:00:00,55.9774636985,0.0,0.0,0.0,15.863942322,29.242365,8.96926948395,0.0,3.20568,5.76358948395
 01/18  23:00:00,55.7898353144,0.0,0.0,0.0,15.863942322,29.242365,6.092064076,0.0,3.20568,2.886384076
 01/18  24:00:00,56.4842746633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  01:00:00,55.7746940833,0.0,0.0,0.0,15.863942322,29.242365,6.08873632654,0.0,3.20568,2.88305632654
 01/19  02:00:00,55.7684102885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  03:00:00,55.753693146,0.0,0.0,0.0,15.863942322,29.242365,6.08870631946,0.0,3.20568,2.88302631946
 01/19  04:00:00,55.7517000293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  05:00:00,56.010395896,0.0,0.0,0.0,15.863942322,29.242365,6.08867634322,0.0,3.20568,2.88299634322
 01/19  06:00:00,55.9903190811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  07:00:00,87.3311978265,7.74096385702,23.0830798842,0.0,15.863942322,29.818365,3.88990954067,0.664229540673,3.20568,0.02
 01/19  08:00:00,147.984289366,7.74096385702,26.0319716797,0.0,80.527626,29.818365,6.09426734531,0.00292588984659,3.20568,2.88566145547
 01/19  09:00:00,210.279360131,9.19531412986,42.9488361437,0.0,80.527626,75.0917375,32.7092991338,0.0133638557569,24.0426,8.65333527804
 01/19  10:00:00,221.663153608,10.2761444669,53.2290116489,0.0,80.527626,75.0917375,35.6258009404,0.0,24.0426,11.5832009404
 01/19  11:00:00,245.771949267,12.776193726,70.804696086,0.0,80.527626,79.0911225,43.6496287818,0.00194130253582,32.0568,11.5908874792
 01/19  12:00:00,271.499454658,16.6254398363,91.9420947585,0.0,80.527626,79.0911225,46.5650027288,0.0022827978284,32.0568,14.505919931
 01/19  13:00:00,277.608425213,18.1160936025,97.2711864355,0.0,80.527626,79.0911225,46.585265686,0.0035321664321,32.0568,14.5249335195
 01/19  14:00:00,270.020344575,19.1448102739,92.6827696461,0.0,80.527626,75.0917375,30.5643508778,0.00422938493263,16.0284,14.5317214929
 01/19  15:00:00,280.305738354,20.5304807838,101.564796338,0.0,80.527626,75.0917375,30.5097274892,0.0040668970445,16.0284,14.4772605922
 01/19  16:00:00,273.586807132,20.7873172695,96.5997870309,0.0,80.527626,73.092045,14.8312680232,0.0315638808569,3.20568,11.5940241423
 01/19  17:00:00,247.35311793,14.4955365661,76.6825628278,0.0,80.527626,73.092045,6.10633485228,0.0150428686485,3.20568,2.88561198363
 01/19  18:00:00,180.164739562,9.95457180709,57.3201720413,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 01/19  19:00:00,175.527485955,9.11264212151,44.9642278483,0.0,80.527626,29.818365,8.96605770891,0.0,3.20568,5.76037770891
 01/19  20:00:00,162.355885238,8.50652007776,32.2701083639,0.0,80.527626,29.818365,9.02186455537,0.0495486025054,3.20568,5.76663595286
 01/19  21:00:00,155.048823889,8.0697221804,25.4722034314,0.0,80.527626,29.818365,6.09725779763,0.0,3.20568,2.89157779763
 01/19  22:00:00,55.9119191033,0.0,0.0,0.0,15.863942322,29.242365,8.96908642725,0.0,3.20568,5.76340642725
 01/19  23:00:00,55.7504776784,0.0,0.0,0.0,15.863942322,29.242365,6.0922101483,0.0,3.20568,2.8865301483
 01/19  24:00:00,56.4607428203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  01:00:00,55.7532365499,0.0,0.0,0.0,15.863942322,29.242365,6.08868648555,0.0,3.20568,2.88300648555
 01/20  02:00:00,55.7459280514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  03:00:00,55.7498832974,0.0,0.0,0.0,15.863942322,29.242365,6.0886564408,0.0,3.20568,2.8829764408
 01/20  04:00:00,55.7619635667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  05:00:00,57.0058786758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  06:00:00,56.7824614238,0.0,0.0,0.0,15.863942322,29.242365,6.0886264229,0.0,3.20568,2.8829464229
 01/20  07:00:00,86.005707764,7.74096385702,21.3693981946,0.0,15.863942322,29.818365,5.03149972588,1.80581972588,3.20568,0.02
 01/20  08:00:00,146.783008464,7.74096385702,24.848343167,0.0,80.527626,29.818365,6.19171499992,0.100430210172,3.20568,2.88560478975
 01/20  09:00:00,202.369621832,8.7632377003,35.507731317,0.0,80.527626,75.0917375,29.828942253,0.0111089682224,24.0426,5.77523328477
 01/20  10:00:00,212.402014804,9.54532609785,44.727564029,0.0,80.527626,75.0917375,35.6266489009,0.0,24.0426,11.5840489009
 01/20  11:00:00,228.706000454,10.056489704,56.506181221,0.0,80.527626,79.0911225,46.540218833,0.0,32.0568,14.483418833
 01/20  12:00:00,246.283134059,11.1520788696,72.255567925,0.0,80.527626,79.0911225,43.6667165725,0.0,32.0568,11.6099165725
 01/20  13:00:00,267.436769988,14.6942939089,90.5412052317,0.0,80.527626,79.0911225,49.4832216343,0.00053321782187,32.0568,17.4258884165
 01/20  14:00:00,271.195087547,17.5026859918,95.4768870081,0.0,80.527626,75.0917375,30.5908200469,0.0269895095905,16.0284,14.5354305373
 01/20  15:00:00,278.100417112,19.7740009288,100.101660009,0.0,80.527626,75.0917375,27.6184542582,0.00436391756713,16.0284,11.5856903406
 01/20  16:00:00,276.194339514,21.6368201026,98.337834979,0.0,80.527626,73.092045,17.7197294853,0.0264706257726,3.20568,14.4875788595
 01/20  17:00:00,257.56630137,17.9591509225,83.4087965201,0.0,80.527626,73.092045,3.25365595438,0.0279759543809,3.20568,0.02
 01/20  18:00:00,181.101133278,11.317856776,56.878625945,0.0,80.527626,29.818365,6.09262693456,0.00131464209434,3.20568,2.88563229246
 01/20  19:00:00,167.139982468,9.42457512104,36.3381027714,0.0,80.527626,29.818365,9.01114814354,0.0448965308056,3.20568,5.76057161273
 01/20  20:00:00,153.985998869,8.52150852796,24.2197568282,0.0,80.527626,29.818365,6.13628306438,0.0372142392097,3.20568,2.89338882517
 01/20  21:00:00,149.098052079,8.08306107801,19.7908675319,0.0,80.527626,29.818365,8.98598488312,0.0171545377078,3.20568,5.76315034541
 01/20  22:00:00,55.6889561563,0.0,0.0,0.0,15.863942322,29.242365,6.09737286368,0.0,3.20568,2.89169286368
 01/20  23:00:00,55.7218237664,0.0,0.0,0.0,15.863942322,29.242365,6.09225344648,0.0,3.20568,2.88657344648
 01/20  24:00:00,56.4418122896,0.0,0.0,0.0,15.863942322,29.242365,6.09070210541,0.0,3.20568,2.88502210541
 01/21  01:00:00,55.7271426486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  02:00:00,55.7130970119,0.0,0.0,0.0,15.863942322,29.242365,6.087606968,0.0,3.20568,2.881926968
 01/21  03:00:00,55.7072371641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  04:00:00,55.7018883555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  05:00:00,55.9394212694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  06:00:00,55.9193482639,0.0,0.0,0.0,15.863942322,29.242365,6.08764022018,0.0,3.20568,2.88196022018
 01/21  07:00:00,55.9238823768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  08:00:00,48.7234946822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  09:00:00,47.3480819978,0.0,0.0,0.0,15.863942322,29.242365,6.08767346069,0.0,3.20568,2.88199346069
 01/21  10:00:00,47.4137003747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  11:00:00,47.4175939177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  12:00:00,48.1117113696,0.0,0.0,0.0,15.863942322,29.242365,6.08869003966,0.0,3.20568,2.88301003966
 01/21  13:00:00,47.4525670077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  14:00:00,57.9296289912,0.856192397734,9.57467133707,0.0,15.863942322,29.242365,6.0877059354,0.0,3.20568,2.8820259354
 01/21  15:00:00,61.5797284176,1.20158187582,12.8784454064,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  16:00:00,69.2479576095,1.94915877387,19.8084977317,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  17:00:00,65.521305173,1.69185606712,16.3762320465,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  18:00:00,54.8522039494,0.729200110379,6.73879475318,0.0,15.863942322,29.242365,6.08769304218,0.0,3.20568,2.88201304218
 01/21  19:00:00,54.5215765102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  20:00:00,56.2151422485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  21:00:00,56.1837184942,0.0,0.0,0.0,15.863942322,29.242365,6.08769804722,0.0,3.20568,2.88201804722
 01/21  22:00:00,56.0259659134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  23:00:00,55.8248717946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  24:00:00,56.5050173968,0.0,0.0,0.0,15.863942322,29.242365,6.08762028915,0.0,3.20568,2.88194028915
 01/22  01:00:00,55.8184602079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  02:00:00,55.8156606774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  03:00:00,55.8134201555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  04:00:00,55.8085381823,0.0,0.0,0.0,15.863942322,29.242365,6.08765337951,0.0,3.20568,2.88197337951
 01/22  05:00:00,56.0748779159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  06:00:00,56.0599015918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  07:00:00,56.0583906298,0.0,0.0,0.0,15.863942322,29.242365,6.08768646428,0.0,3.20568,2.88200646428
 01/22  08:00:00,48.8340558472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  09:00:00,47.4255377923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  10:00:00,47.4667747693,0.0,0.0,0.0,15.863942322,29.242365,6.08866141059,0.0,3.20568,2.88298141059
 01/22  11:00:00,56.8426997232,0.701416358612,8.64246577792,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  12:00:00,71.2853067755,1.87836964962,21.2115957401,0.0,15.863942322,29.242365,6.08872982478,0.0,3.20568,2.88304982478
 01/22  13:00:00,79.6007232283,2.79601302037,29.2932462135,0.0,15.863942322,29.242365,3.22580886728,0.00012886727587,3.20568,0.02
 01/22  14:00:00,72.4343683746,2.25446805442,22.6678431149,0.0,15.863942322,29.242365,3.2258303227,0.000150322702782,3.20568,0.02
 01/22  15:00:00,78.6930321866,2.91836477449,28.2619274946,0.0,15.863942322,29.242365,6.08816349614,0.000450688640173,3.20568,2.8820328075
 01/22  16:00:00,71.9321279121,2.3099451152,22.1144188345,0.0,15.863942322,29.242365,3.22587121408,0.000191214082998,3.20568,0.02
 01/22  17:00:00,77.8425137706,3.01141703486,27.3372731322,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  18:00:00,66.5963704234,1.92191163114,17.2192658497,0.0,15.863942322,29.242365,6.08770157227,0.0,3.20568,2.88202157227
 01/22  19:00:00,63.9952186802,0.970954793227,8.45095802776,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  20:00:00,56.2265233567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  21:00:00,56.2033866736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  22:00:00,56.042964345,0.0,0.0,0.0,15.863942322,29.242365,6.08768972341,0.0,3.20568,2.88200972341
 01/22  23:00:00,55.8258409199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  24:00:00,56.4816967956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  01:00:00,55.7881758492,0.0,0.0,0.0,15.863942322,29.242365,6.08869103944,0.0,3.20568,2.88301103944
 01/23  02:00:00,55.7836679776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  03:00:00,55.7797526191,0.0,0.0,0.0,15.863942322,29.242365,6.08866032232,0.0,3.20568,2.88298032232
 01/23  04:00:00,55.7665149804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  05:00:00,56.0249263458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  06:00:00,56.014728397,0.0,0.0,0.0,15.863942322,29.242365,6.08862963241,0.0,3.20568,2.88294963241
 01/23  07:00:00,92.4837135247,7.94205348844,28.0099921073,0.0,15.863942322,29.818365,3.26857902407,0.0428990240657,3.20568,0.02
 01/23  08:00:00,153.272690785,7.74096385702,31.2860920808,0.0,80.527626,29.818365,6.09129007782,0.0,3.20568,2.88561007782
 01/23  09:00:00,238.882027815,11.3400751877,69.3771681215,0.0,80.527626,75.0917375,29.8298449188,0.0120201320655,24.0426,5.77522478676
 01/23  10:00:00,264.872310426,14.6730123046,92.0079830474,0.0,80.527626,75.0917375,35.6266021429,0.0,24.0426,11.5840021429
 01/23  11:00:00,286.97357367,17.2108782005,107.541546206,0.0,80.527626,79.0911225,46.5404281741,0.000289638664199,32.0568,14.4833385355
 01/23  12:00:00,301.18252111,18.9999122072,119.247496086,0.0,80.527626,79.0911225,43.6673118844,0.00166924813422,32.0568,11.6088426363
 01/23  13:00:00,305.606725657,20.6089060092,122.758734096,0.0,80.527626,79.0911225,49.4839849647,0.00144663115935,32.0568,17.4257383336
 01/23  14:00:00,302.823050411,22.5884864373,121.991370004,0.0,80.527626,75.0917375,30.5664843535,0.00282186790634,16.0284,14.5352624856
 01/23  15:00:00,308.548541929,24.6490519953,125.655950114,0.0,80.527626,75.0917375,27.6167016553,0.00273242980737,16.0284,11.5855692255
 01/23  16:00:00,306.459412855,25.8538519097,124.368318669,0.0,80.527626,73.092045,17.7130965963,0.0200179825132,3.20568,14.4873986138
 01/23  17:00:00,285.084314031,21.4080562837,107.455516965,0.0,80.527626,73.092045,3.2553920726,0.029712072602,3.20568,0.02
 01/23  18:00:00,214.463092164,16.3316033295,85.2150188722,0.0,80.527626,29.818365,6.09352091884,0.00223258600984,3.20568,2.88560833283
 01/23  19:00:00,203.529441842,12.2253385684,71.2571872827,0.0,80.527626,29.818365,8.96591937944,0.0,3.20568,5.76023937944
 01/23  20:00:00,198.517966034,10.4746401671,66.2861752068,0.0,80.527626,29.818365,6.0990362033,0.0,3.20568,2.8933562033
 01/23  21:00:00,190.017769026,9.57115783307,58.7521567581,0.0,80.527626,29.818365,8.96876455213,0.0,3.20568,5.76308455213
 01/23  22:00:00,56.0212587037,0.0,0.0,0.0,15.863942322,29.242365,6.09733834561,0.0,3.20568,2.89165834561
 01/23  23:00:00,55.8485916563,0.0,0.0,0.0,15.863942322,29.242365,6.09222011173,0.0,3.20568,2.88654011173
 01/23  24:00:00,56.5170688669,0.0,0.0,0.0,15.863942322,29.242365,6.09066859199,0.0,3.20568,2.88498859199
 01/24  01:00:00,55.7933423418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  02:00:00,55.775461268,0.0,0.0,0.0,15.863942322,29.242365,6.08874621225,0.0,3.20568,2.88306621225
 01/24  03:00:00,55.7614397728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  04:00:00,55.7548899966,0.0,0.0,0.0,15.863942322,29.242365,6.08871509271,0.0,3.20568,2.88303509271
 01/24  05:00:00,56.9855094536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  06:00:00,56.7856313418,0.0,0.0,0.0,15.863942322,29.242365,6.08868399966,0.0,3.20568,2.88300399966
 01/24  07:00:00,81.3518527051,7.75199048143,16.736668589,0.0,15.863942322,29.818365,8.04798744305,4.82230744305,3.20568,0.02
 01/24  08:00:00,138.977315126,7.74096385702,17.0997550416,0.0,80.527626,29.818365,6.09890858882,0.00763722334824,3.20568,2.88559136548
 01/24  09:00:00,211.648326502,10.0583976548,43.4965022393,0.0,80.527626,75.0917375,29.8312755168,0.0136429305263,24.0426,5.77503258626
 01/24  10:00:00,248.969797105,13.2919738729,77.486056104,0.0,80.527626,75.0917375,35.6273438615,0.0,24.0426,11.5847438615
 01/24  11:00:00,270.418815119,16.1326554839,92.0607709021,0.0,80.527626,79.0911225,43.6525263657,0.00596339317917,32.0568,11.5897629725
 01/24  12:00:00,282.934098225,17.8930667372,102.104866193,0.0,80.527626,79.0911225,46.5680124649,0.00516198070674,32.0568,14.5060504842
 01/24  13:00:00,287.66858819,19.3716031439,106.064904207,0.0,80.527626,79.0911225,46.5840529197,0.00482540645417,32.0568,14.5224275132
 01/24  14:00:00,281.458075397,21.0227404934,102.203773925,0.0,80.527626,75.0917375,33.4720776493,0.00350845979715,16.0284,17.4401691895
 01/24  15:00:00,282.765869978,22.9442102567,101.591489406,0.0,80.527626,75.0917375,27.6174344784,0.00266382823593,16.0284,11.5863706502
 01/24  16:00:00,280.796775835,24.4577693801,100.110884496,0.0,80.527626,73.092045,14.8280925488,0.0290565388238,3.20568,11.5933560099
 01/24  17:00:00,259.714255903,19.9999936957,83.5105745298,0.0,80.527626,73.092045,6.12152052848,0.0302625010977,3.20568,2.88557802738
 01/24  18:00:00,193.610270275,15.3362566815,65.3712533392,0.0,80.527626,29.818365,6.09830379118,0.00703404886193,3.20568,2.88558974232
 01/24  19:00:00,179.942601488,11.3230344986,48.6332389907,0.0,80.527626,29.818365,6.09795718124,0.00211896717322,3.20568,2.89015821406
 01/24  20:00:00,168.515984183,9.69166654009,37.4984616446,0.0,80.527626,29.818365,8.97216149162,0.0,3.20568,5.76648149162
 01/24  21:00:00,156.738329959,8.76902823344,26.6974121478,0.0,80.527626,29.818365,9.04307038653,0.0736855767903,3.20568,5.76370480974
 01/24  22:00:00,55.7107062934,0.0,0.0,0.0,15.863942322,29.242365,6.09733398918,0.0,3.20568,2.89165398918
 01/24  23:00:00,55.7414719415,0.0,0.0,0.0,15.863942322,29.242365,6.09230186103,0.0,3.20568,2.88662186103
 01/24  24:00:00,56.4595455371,0.0,0.0,0.0,15.863942322,29.242365,6.09059737931,0.0,3.20568,2.88491737931
 01/25  01:00:00,55.7505021288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  02:00:00,55.7430502415,0.0,0.0,0.0,15.863942322,29.242365,6.08863345579,0.0,3.20568,2.88295345579
 01/25  03:00:00,55.7368292468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  04:00:00,55.7312317676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  05:00:00,55.9740075257,0.0,0.0,0.0,15.863942322,29.242365,6.08860200234,0.0,3.20568,2.88292200234
 01/25  06:00:00,55.960255484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  07:00:00,82.0569741684,7.74096385702,17.8467425732,0.0,15.863942322,29.818365,10.7797219618,4.69098946949,3.20568,2.88305249231
 01/25  08:00:00,140.276871808,7.74096385702,18.3934572203,0.0,80.527626,29.818365,3.56195775891,0.336277758911,3.20568,0.02
 01/25  09:00:00,209.355388796,9.52140029906,41.7386893244,0.0,80.527626,75.0917375,32.7100293941,0.0133898733178,24.0426,8.65403952076
 01/25  10:00:00,238.397604091,12.2344153418,67.9825089229,0.0,80.527626,75.0917375,35.6279660223,0.0,24.0426,11.5853660223
 01/25  11:00:00,255.97874205,15.004893209,78.768352894,0.0,80.527626,79.0911225,43.6493984514,0.0020130188485,32.0568,11.5905854326
 01/25  12:00:00,272.47778535,17.153693118,92.3916966649,0.0,80.527626,79.0911225,46.5661088503,0.00271475685867,32.0568,14.5065940934
 01/25  13:00:00,278.995349284,18.785795748,97.9886636792,0.0,80.527626,79.0911225,46.5828469234,0.00264116254994,32.0568,14.5234057609
 01/25  14:00:00,276.356248941,20.4576578102,97.6746818802,0.0,80.527626,75.0917375,33.4674502754,0.00270377021167,16.0284,17.4363465052
 01/25  15:00:00,277.32346269,22.0283960038,97.0754991128,0.0,80.527626,75.0917375,27.6179102442,0.00254530220619,16.0284,11.586964942
 01/25  16:00:00,272.810140551,22.7166760921,93.883115109,0.0,80.527626,73.092045,14.8268168431,0.0268834693299,3.20568,11.5942533738
 01/25  17:00:00,256.894362483,18.8135391836,81.8835501733,0.0,80.527626,73.092045,6.12150233805,0.0303035845027,3.20568,2.88551875355
 01/25  18:00:00,184.428132916,13.4472328766,58.0938723573,0.0,80.527626,29.818365,6.0959669836,0.00475234649812,3.20568,2.88553463711
 01/25  19:00:00,172.834557213,10.358372672,42.5143094277,0.0,80.527626,29.818365,6.09572072457,0.0,3.20568,2.89004072457
 01/25  20:00:00,164.830877397,9.15530314139,34.0964039479,0.0,80.527626,29.818365,8.98867743022,0.0171170580241,3.20568,5.7658803722
 01/25  21:00:00,159.369379579,8.520486663,29.3173008569,0.0,80.527626,29.818365,6.11503317742,0.0178926901919,3.20568,2.89146048723
 01/25  22:00:00,55.9345131192,0.0,0.0,0.0,15.863942322,29.242365,8.96915028394,0.0,3.20568,5.76347028394
 01/25  23:00:00,55.779270246,0.0,0.0,0.0,15.863942322,29.242365,6.09234649419,0.0,3.20568,2.88666649419
 01/25  24:00:00,56.5014559417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  01:00:00,55.7946935637,0.0,0.0,0.0,15.863942322,29.242365,6.08867926353,0.0,3.20568,2.88299926353
 01/26  02:00:00,55.7793813006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  03:00:00,55.7517997026,0.0,0.0,0.0,15.863942322,29.242365,6.08864726137,0.0,3.20568,2.88296726137
 01/26  04:00:00,55.7255957013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  05:00:00,55.9555148854,0.0,0.0,0.0,15.863942322,29.242365,6.08861529339,0.0,3.20568,2.88293529339
 01/26  06:00:00,55.909756365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  07:00:00,75.1360135478,7.74096385702,10.9761154847,0.0,15.863942322,29.818365,15.4143293191,12.1886493191,3.20568,0.02
 01/26  08:00:00,137.004373367,7.74096385702,15.1477267096,0.0,80.527626,29.818365,7.00116157549,0.909838982157,3.20568,2.88564259334
 01/26  09:00:00,199.692161044,9.38447240234,32.243852206,0.0,80.527626,75.0917375,32.7089508584,0.0130559915029,24.0426,8.65329486689
 01/26  10:00:00,226.189284797,11.9295915385,56.0978860935,0.0,80.527626,75.0917375,35.625367839,0.0,24.0426,11.582767839
 01/26  11:00:00,247.822283311,14.7186570757,70.9179136435,0.0,80.527626,79.0911225,43.6489207725,0.00172874798692,32.0568,11.5903920245
 01/26  12:00:00,265.353519679,16.7991058587,85.6385353339,0.0,80.527626,79.0911225,46.5660003716,0.00395204778781,32.0568,14.5052483238
 01/26  13:00:00,277.293094342,18.6601375189,96.4090448686,0.0,80.527626,79.0911225,46.5835680196,0.00257134881321,32.0568,14.5241966708
 01/26  14:00:00,273.965882132,20.4636121781,95.2820170537,0.0,80.527626,75.0917375,30.5621654194,0.00285237081847,16.0284,14.5309130486
 01/26  15:00:00,279.406969819,22.4186453574,98.7760639824,0.0,80.527626,75.0917375,30.510020264,0.00360829063284,16.0284,14.4780119734
 01/26  16:00:00,281.030381562,24.0981891665,100.720349605,0.0,80.527626,73.092045,14.8267242345,0.0260883245164,3.20568,11.59495591
 01/26  17:00:00,260.704648106,19.8212838364,84.6955398273,0.0,80.527626,73.092045,6.1202936531,0.0291589285425,3.20568,2.88545472455
 01/26  18:00:00,193.183970757,14.8947094314,65.402390228,0.0,80.527626,29.818365,3.22805553922,0.00237553921633,3.20568,0.02
 01/26  19:00:00,180.951638035,11.139691426,49.8466323928,0.0,80.527626,29.818365,8.96572740785,0.0,3.20568,5.76004740785
 01/26  20:00:00,170.539775557,9.64152225472,39.2962902433,0.0,80.527626,29.818365,8.97159593125,0.0,3.20568,5.76591593125
 01/26  21:00:00,157.476520814,8.75054345337,27.2085354539,0.0,80.527626,29.818365,6.17101977006,0.073624267925,3.20568,2.89171550214
 01/26  22:00:00,55.8918233853,0.0,0.0,0.0,15.863942322,29.242365,8.96902204589,0.0,3.20568,5.76334204589
 01/26  23:00:00,55.7416948473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  24:00:00,56.4583721099,0.0,0.0,0.0,15.863942322,29.242365,6.09081753025,0.0,3.20568,2.88513753025
 01/27  01:00:00,55.7410659347,0.0,0.0,0.0,15.863942322,29.242365,6.08867319097,0.0,3.20568,2.88299319097
 01/27  02:00:00,55.716661661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  03:00:00,55.7119005562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  04:00:00,55.7224581554,0.0,0.0,0.0,15.863942322,29.242365,6.08864063926,0.0,3.20568,2.88296063926
 01/27  05:00:00,56.9616011643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  06:00:00,56.7834709705,0.0,0.0,0.0,15.863942322,29.242365,6.0886081173,0.0,3.20568,2.8829281173
 01/27  07:00:00,81.9374476734,7.74096385702,17.3297381047,0.0,15.863942322,29.818365,8.17089579112,4.94521579112,3.20568,0.02
 01/27  08:00:00,141.729834471,7.74096385702,19.8365305804,0.0,80.527626,29.818365,6.38150834157,0.290409478839,3.20568,2.88541886274
 01/27  09:00:00,205.901490558,9.56382893583,38.2393847682,0.0,80.527626,75.0917375,29.8322326565,0.0134632635657,24.0426,5.77616939294
 01/27  10:00:00,228.545788484,12.2040770233,58.1787635451,0.0,80.527626,75.0917375,35.6257128877,0.0,24.0426,11.5831128877
 01/27  11:00:00,243.606311463,14.950059912,66.4817953526,0.0,80.527626,79.0911225,46.5414920183,0.00252765919892,32.0568,14.4821643591
 01/27  12:00:00,261.610118774,17.0494078946,81.6350204973,0.0,80.527626,79.0911225,43.6704780932,0.0058326996481,32.0568,11.6078453936
 01/27  13:00:00,274.173046838,18.8686347402,93.0743983111,0.0,80.527626,79.0911225,49.4890620963,0.00813242140018,32.0568,17.4241296749
 01/27  14:00:00,273.352566323,20.6038203961,94.5190717891,0.0,80.527626,75.0917375,30.5706918255,0.00635475714947,16.0284,14.5359370683
 01/27  15:00:00,281.525262499,22.5138830564,100.781933473,0.0,80.527626,75.0917375,27.617373283,0.00450790795334,16.0284,11.5844653751
 01/27  16:00:00,280.923376445,23.8078534481,100.896863164,0.0,80.527626,73.092045,17.7213108887,0.0280073653114,3.20568,14.4876235234
 01/27  17:00:00,262.922152915,19.7848007526,86.9286825723,0.0,80.527626,73.092045,3.25517515457,0.0294951545658,3.20568,0.02
 01/27  18:00:00,193.125430215,14.9328521924,65.2922203142,0.0,80.527626,29.818365,6.09814355684,0.00683873454329,3.20568,2.8856248223
 01/27  19:00:00,180.073462393,10.9019361189,49.230926486,0.0,80.527626,29.818365,6.09563894679,0.0,3.20568,2.88995894679
 01/27  20:00:00,170.981989182,9.42030374366,40.2339372775,0.0,80.527626,29.818365,8.98882446503,0.0167114817286,3.20568,5.7664329833
 01/27  21:00:00,166.841948252,8.77035979581,36.7526975719,0.0,80.527626,29.818365,8.96938284591,0.0,3.20568,5.76370284591
 01/27  22:00:00,55.7695163921,0.0,0.0,0.0,15.863942322,29.242365,6.09704726702,0.0,3.20568,2.89136726702
 01/27  23:00:00,55.7806210922,0.0,0.0,0.0,15.863942322,29.242365,6.09227137934,0.0,3.20568,2.88659137934
 01/27  24:00:00,56.4916281769,0.0,0.0,0.0,15.863942322,29.242365,6.09064330598,0.0,3.20568,2.88496330598
 01/28  01:00:00,55.7806490871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  02:00:00,55.763149194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  03:00:00,55.7443661407,0.0,0.0,0.0,15.863942322,29.242365,6.08761905073,0.0,3.20568,2.88193905073
 01/28  04:00:00,55.7400751385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  05:00:00,55.9825494591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  06:00:00,55.9440193024,0.0,0.0,0.0,15.863942322,29.242365,6.0876496129,0.0,3.20568,2.8819696129
 01/28  07:00:00,55.9383509158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  08:00:00,48.7348821901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  09:00:00,47.376599096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  10:00:00,47.4358939452,0.0,0.0,0.0,15.863942322,29.242365,6.08871475334,0.0,3.20568,2.88303475334
 01/28  11:00:00,50.438863822,0.26984872249,2.69987131166,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  12:00:00,69.8978574915,2.06773466946,19.6604042624,0.0,15.863942322,29.242365,6.08874785309,0.0,3.20568,2.88306785309
 01/28  13:00:00,70.9137080169,2.35453761661,21.0748455948,0.0,15.863942322,29.242365,3.22578304517,0.000103045170161,3.20568,0.02
 01/28  14:00:00,73.8152765308,2.63405736575,23.6862646152,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  15:00:00,73.4559648099,2.73611519512,23.2272188795,0.0,15.863942322,29.242365,6.08769762799,0.0,3.20568,2.88201762799
 01/28  16:00:00,74.8115456381,2.82984512502,24.4958019044,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  17:00:00,72.4436045443,2.73633424374,22.2416626881,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  18:00:00,71.653857645,2.63452933829,21.5845902234,0.0,15.863942322,29.242365,6.08770595826,0.0,3.20568,2.88202595826
 01/28  19:00:00,68.4454071059,1.54543151426,12.3417268531,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  20:00:00,56.163015861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  21:00:00,56.0970576564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,55.9414013141,0.0,0.0,0.0,15.863942322,29.242365,6.08769158304,0.0,3.20568,2.88201158304
 01/28  23:00:00,55.750781148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  24:00:00,56.4173081516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  01:00:00,55.7196371542,0.0,0.0,0.0,15.863942322,29.242365,6.08761096874,0.0,3.20568,2.88193096874
 01/29  02:00:00,55.7130400884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  03:00:00,55.7168515917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  04:00:00,55.7187222284,0.0,0.0,0.0,15.863942322,29.242365,6.08764106482,0.0,3.20568,2.88196106482
 01/29  05:00:00,55.9495805576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  06:00:00,55.8957889946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  07:00:00,55.8724998302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  08:00:00,48.6870605414,0.0,0.0,0.0,15.863942322,29.242365,6.08767107138,0.0,3.20568,2.88199107138
 01/29  09:00:00,47.3447442492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  10:00:00,47.4272146979,0.0,0.0,0.0,15.863942322,29.242365,6.08863128793,0.0,3.20568,2.88295128793
 01/29  11:00:00,47.4678754203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  12:00:00,66.4219397152,1.71717347623,16.522715798,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  13:00:00,71.3728506877,2.32392100891,21.5605876755,0.0,15.863942322,29.242365,6.08872845052,0.0,3.20568,2.88304845052
 01/29  14:00:00,73.7883055674,2.6452907515,23.6359844543,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  15:00:00,71.8060167129,2.51178736814,21.8087144943,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  16:00:00,73.3825496226,2.79838093587,23.1065551246,0.0,15.863942322,29.242365,6.08770840776,0.0,3.20568,2.88202840776
 01/29  17:00:00,71.0654461327,2.52867352357,21.0720550766,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  18:00:00,68.7949039385,2.37561083821,18.9860997648,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  19:00:00,65.8487998999,1.27782800678,10.0719213327,0.0,15.863942322,29.242365,6.08769402177,0.0,3.20568,2.88201402177
 01/29  20:00:00,58.1465537292,0.225099260521,1.76657266756,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  21:00:00,56.0983731106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  22:00:00,55.9340281974,0.0,0.0,0.0,15.863942322,29.242365,6.08765690493,0.0,3.20568,2.88197690493
 01/29  23:00:00,55.7439718834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  24:00:00,56.423596048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  01:00:00,55.7316151461,0.0,0.0,0.0,15.863942322,29.242365,6.08864398726,0.0,3.20568,2.88296398726
 01/30  02:00:00,55.7170773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  03:00:00,55.7049268622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  04:00:00,55.6906670121,0.0,0.0,0.0,15.863942322,29.242365,6.08860935799,0.0,3.20568,2.88292935799
 01/30  05:00:00,55.9290454563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  06:00:00,55.893904978,0.0,0.0,0.0,15.863942322,29.242365,6.08873644931,0.0,3.20568,2.88305644931
 01/30  07:00:00,66.940719351,7.74096385702,2.84227705978,0.0,15.863942322,29.818365,31.6415359723,28.4158559723,3.20568,0.02
 01/30  08:00:00,128.90881605,7.74096385702,7.12073462498,0.0,80.527626,29.818365,18.9512717097,12.8600841389,3.20568,2.88550757085
 01/30  09:00:00,187.817267524,8.82629523944,20.9899233417,0.0,80.527626,75.0917375,30.0248010111,0.206442046841,24.0426,5.7757589643
 01/30  10:00:00,207.665054432,11.0571502811,38.4865777101,0.0,80.527626,75.0917375,35.6289207165,0.0025295005045,24.0426,11.583791216
 01/30  11:00:00,225.9762024,13.4616166701,50.3631682746,0.0,80.527626,79.0911225,43.6517407881,0.00556949235985,32.0568,11.5893712957
 01/30  12:00:00,236.312402905,15.2791812436,58.169358181,0.0,80.527626,79.0911225,46.5688650135,0.00556954462808,32.0568,14.5064954689
 01/30  13:00:00,252.504234654,17.0935347341,73.2227214035,0.0,80.527626,79.0911225,47.3874295196,0.0075835119386,32.0568,15.3230460077
 01/30  14:00:00,255.474933974,18.9615778965,78.3137836352,0.0,80.527626,75.0917375,32.6748806073,0.00814642193938,16.0284,16.6383341854
 01/30  15:00:00,257.758089844,20.7977416798,78.7702335915,0.0,80.527626,75.0917375,27.623419911,0.00855137915727,16.0284,11.5864685319
 01/30  16:00:00,255.134530496,22.2293635992,76.727298122,0.0,80.527626,73.092045,14.8327356972,0.0337037873894,3.20568,11.5933519098
 01/30  17:00:00,239.153859625,18.4182902762,64.5795227424,0.0,80.527626,73.092045,6.1255863857,0.0342812427266,3.20568,2.88562514297
 01/30  18:00:00,173.660289156,13.3590761269,47.5503079021,0.0,80.527626,29.818365,6.09892999991,0.00761723299737,3.20568,2.88563276692
 01/30  19:00:00,164.72353776,10.1668972186,34.686984612,0.0,80.527626,29.818365,6.09586783914,0.0,3.20568,2.89018783914
 01/30  20:00:00,158.356138021,8.98489534466,27.8443945013,0.0,80.527626,29.818365,8.97152510146,0.0,3.20568,5.76584510146
 01/30  21:00:00,151.221688824,8.35600436371,21.3940100187,0.0,80.527626,29.818365,8.96878282286,0.0,3.20568,5.76310282286
 01/30  22:00:00,55.8671701906,0.0,0.0,0.0,15.863942322,29.242365,6.09734047754,0.0,3.20568,2.89166047754
 01/30  23:00:00,55.7035086067,0.0,0.0,0.0,15.863942322,29.242365,6.09231333336,0.0,3.20568,2.88663333336
 01/30  24:00:00,56.3892526054,0.0,0.0,0.0,15.863942322,29.242365,6.0906079581,0.0,3.20568,2.8849279581
 01/31  01:00:00,55.6723526688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  02:00:00,55.6601126611,0.0,0.0,0.0,15.863942322,29.242365,6.08864370439,0.0,3.20568,2.88296370439
 01/31  03:00:00,55.6486106309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  04:00:00,55.6320381902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  05:00:00,56.7009828484,0.0,0.0,0.0,15.863942322,29.242365,6.08860825039,0.0,3.20568,2.88292825039
 01/31  06:00:00,56.5328040292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  07:00:00,64.4269496736,7.74096385702,0.00512291934934,0.0,15.863942322,29.818365,57.1580458565,51.0693114099,3.20568,2.88305444664
 01/31  08:00:00,132.394690755,7.74096385702,10.5992183798,0.0,80.527626,29.818365,13.3325955336,10.1069155336,3.20568,0.02
 01/31  09:00:00,188.111614618,8.4656421348,21.6204080224,0.0,80.527626,75.0917375,32.7093101823,0.0127945558987,24.0426,8.65391562641
 01/31  10:00:00,203.47344518,10.3429405801,35.0205232263,0.0,80.527626,75.0917375,35.6298828909,0.00144229004462,24.0426,11.5858406009
 01/31  11:00:00,227.189246358,12.6183418126,52.4096329683,0.0,80.527626,79.0911225,43.653895185,0.00696531633845,32.0568,11.5901298687
 01/31  12:00:00,253.707363201,15.1082205399,75.6834876091,0.0,80.527626,79.0911225,46.5695223008,0.0068560491432,32.0568,14.5058662516
 01/31  13:00:00,269.678515812,16.9493973575,90.5154619268,0.0,80.527626,79.0911225,46.5861937962,0.00666608756575,32.0568,14.5227277086
 01/31  14:00:00,267.356830967,18.7438996781,90.3995967053,0.0,80.527626,75.0917375,33.4678972066,0.0043888512263,16.0284,17.4351083553
 01/31  15:00:00,271.922771249,20.666712893,93.0440632026,0.0,80.527626,75.0917375,27.618241831,0.00373721572056,16.0284,11.5861046153
 01/31  16:00:00,266.235189951,21.7954078759,88.2503971062,0.0,80.527626,73.092045,14.8300914762,0.0294202539982,3.20568,11.5949912222
 01/31  17:00:00,246.668966992,17.697132305,72.8104970493,0.0,80.527626,73.092045,6.12143189958,0.0301269429722,3.20568,2.8856249566
 01/31  18:00:00,178.782861964,12.281604641,53.6472665721,0.0,80.527626,29.818365,6.09189920808,0.000583772099334,3.20568,2.88563543598
 01/31  19:00:00,169.820232874,9.85455632611,40.0632928698,0.0,80.527626,29.818365,6.09551835086,0.0,3.20568,2.88983835086
 01/31  20:00:00,157.359677034,8.78009954674,27.3034440125,0.0,80.527626,29.818365,9.0420233608,0.0698566650011,3.20568,5.7664866958
 01/31  21:00:00,147.472163329,8.17900333328,18.0781832393,0.0,80.527626,29.818365,6.09751464948,0.0,3.20568,2.89183464948
 01/31  22:00:00,55.6798970301,0.0,0.0,0.0,15.863942322,29.242365,8.96887226912,0.0,3.20568,5.76319226912
 01/31  23:00:00,55.7202614842,0.0,0.0,0.0,15.863942322,29.242365,6.09212133683,0.0,3.20568,2.88644133683
 01/31  24:00:00,56.4439933581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  01:00:00,55.7399826786,0.0,0.0,0.0,15.863942322,29.242365,6.08861908058,0.0,3.20568,2.88293908058
 02/01  02:00:00,55.734752433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  03:00:00,55.7292369599,0.0,0.0,0.0,15.863942322,29.242365,6.08874428674,0.0,3.20568,2.88306428674
 02/01  04:00:00,55.7247642855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  05:00:00,55.9555226011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  06:00:00,55.9259960432,0.0,0.0,0.0,15.863942322,29.242365,6.08870784866,0.0,3.20568,2.88302784866
 02/01  07:00:00,74.9581307751,7.74096385702,10.8076682765,0.0,15.863942322,29.818365,9.66043378921,6.43475378921,3.20568,0.02
 02/01  08:00:00,138.106576662,7.74096385702,16.2696548669,0.0,80.527626,29.818365,6.62189323218,0.530670811936,3.20568,2.88554242025
 02/01  09:00:00,199.349799299,9.42579331617,31.8449328878,0.0,80.527626,75.0917375,29.8318217643,0.0131708429888,24.0426,5.77605092131
 02/01  10:00:00,225.464047606,11.7005311671,55.6104450758,0.0,80.527626,75.0917375,35.6270514568,0.0,24.0426,11.5844514568
 02/01  11:00:00,242.153398023,13.9373259624,66.0465915373,0.0,80.527626,79.0911225,46.5400673306,0.00121331943249,32.0568,14.4820540112
 02/01  12:00:00,248.202637369,16.0431825593,69.274653394,0.0,80.527626,79.0911225,43.6719304185,0.00618130616954,32.0568,11.6089491123
 02/01  13:00:00,250.000455404,17.3416359586,70.4840183156,0.0,80.527626,79.0911225,49.4900471763,0.00763512895354,32.0568,17.4256120473
 02/01  14:00:00,253.120034638,19.0948706119,75.8307118397,0.0,80.527626,75.0917375,30.570007424,0.0087446287808,16.0284,14.5328627952
 02/01  15:00:00,256.897220008,21.13039707,77.570091265,0.0,80.527626,75.0917375,27.6223028021,0.00859734852083,16.0284,11.5853054536
 02/01  16:00:00,250.834071208,22.5710130202,72.0877710867,0.0,80.527626,73.092045,17.7300862628,0.0375136970146,3.20568,14.4868925657
 02/01  17:00:00,234.838075185,18.6120613446,60.0715253282,0.0,80.527626,73.092045,3.26282037395,0.0371403739491,3.20568,0.02
 02/01  18:00:00,169.316103847,13.5510997328,42.9933397128,0.0,80.527626,29.818365,6.09978958549,0.00853377230054,3.20568,2.88557581319
 02/01  19:00:00,158.901870006,10.1916459357,28.8699637294,0.0,80.527626,29.818365,9.00268311201,0.0368772482791,3.20568,5.76012586373
 02/01  20:00:00,150.452341027,8.94113382265,20.0366028838,0.0,80.527626,29.818365,6.11911764055,0.0201594148533,3.20568,2.8932782257
 02/01  21:00:00,145.094594657,8.31253009536,15.3659098522,0.0,80.527626,29.818365,8.96860120052,0.0,3.20568,5.76292120052
 02/01  22:00:00,55.8384095459,0.0,0.0,0.0,15.863942322,29.242365,6.09724562025,0.0,3.20568,2.89156562025
 02/01  23:00:00,55.7065741874,0.0,0.0,0.0,15.863942322,29.242365,6.09213699421,0.0,3.20568,2.88645699421
 02/01  24:00:00,56.4405710471,0.0,0.0,0.0,15.863942322,29.242365,6.09058389249,0.0,3.20568,2.88490389249
 02/02  01:00:00,55.7339555533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  02:00:00,55.7355471905,0.0,0.0,0.0,15.863942322,29.242365,6.08866103515,0.0,3.20568,2.88298103515
 02/02  03:00:00,55.7206894699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  04:00:00,55.7083890881,0.0,0.0,0.0,15.863942322,29.242365,6.0886236998,0.0,3.20568,2.8829436998
 02/02  05:00:00,55.9334851883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  06:00:00,55.9042916227,0.0,0.0,0.0,15.863942322,29.242365,6.08858639587,0.0,3.20568,2.88290639587
 02/02  07:00:00,71.2444334412,7.74096385702,7.12163395608,0.0,15.863942322,29.818365,23.3958675658,20.1701875658,3.20568,0.02
 02/02  08:00:00,130.495273426,7.74096385702,8.70372425776,0.0,80.527626,29.818365,14.8052700529,8.7141119737,3.20568,2.88547807919
 02/02  09:00:00,187.779013235,8.9915843644,20.7866364067,0.0,80.527626,75.0917375,29.906353373,0.0877851796918,24.0426,5.77596819331
 02/02  10:00:00,204.497699269,11.273984919,35.1050413465,0.0,80.527626,75.0917375,35.6263636199,0.0,24.0426,11.5837636199
 02/02  11:00:00,222.693293235,13.832596101,46.7083586281,0.0,80.527626,79.0911225,43.6550516077,0.00791184947622,32.0568,11.5903397582
 02/02  12:00:00,239.294026205,15.8219965537,60.5846394407,0.0,80.527626,79.0911225,46.569471957,0.00644306775399,32.0568,14.5062288893
 02/02  13:00:00,251.407629745,17.6422090249,71.5674633009,0.0,80.527626,79.0911225,46.585850627,0.00644322372075,32.0568,14.5226074033
 02/02  14:00:00,251.477695085,19.5078261694,73.7730816003,0.0,80.527626,75.0917375,33.4765050876,0.0106114468849,16.0284,17.4374936407
 02/02  15:00:00,247.083897799,21.0724205713,67.8508794531,0.0,80.527626,75.0917375,27.6224036163,0.00937708699216,16.0284,11.5846265293
 02/02  16:00:00,247.836870171,22.6255310736,69.0548834589,0.0,80.527626,73.092045,14.8282748838,0.0293873999854,3.20568,11.5932074838
 02/02  17:00:00,239.82919032,18.9827436347,64.7267008122,0.0,80.527626,73.092045,6.12368536395,0.0323868822918,3.20568,2.88561848166
 02/02  18:00:00,177.175477859,14.237685592,50.1781492791,0.0,80.527626,29.818365,6.10210358775,0.0109438378003,3.20568,2.88547974994
 02/02  19:00:00,165.600586984,10.7156927386,35.0129603703,0.0,80.527626,29.818365,6.0973441912,0.00141049455594,3.20568,2.89025369665
 02/02  20:00:00,153.811731618,9.21137731069,23.10631555,0.0,80.527626,29.818365,9.0741761475,0.102236109953,3.20568,5.76626003754
 02/02  21:00:00,146.706451155,8.44412497076,16.8347675811,0.0,80.527626,29.818365,6.14219074912,0.044864290531,3.20568,2.89164645859
 02/02  22:00:00,55.8290717405,0.0,0.0,0.0,15.863942322,29.242365,8.96932293066,0.0,3.20568,5.76364293066
 02/02  23:00:00,55.6837550964,0.0,0.0,0.0,15.863942322,29.242365,6.09218640099,0.0,3.20568,2.88650640099
 02/02  24:00:00,56.4006535962,0.0,0.0,0.0,15.863942322,29.242365,6.09066787805,0.0,3.20568,2.88498787805
 02/03  01:00:00,55.6787132222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  02:00:00,55.6666367885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  03:00:00,55.6591837505,0.0,0.0,0.0,15.863942322,29.242365,6.0886624087,0.0,3.20568,2.8829824087
 02/03  04:00:00,55.6524768723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  05:00:00,56.767371726,0.0,0.0,0.0,15.863942322,29.242365,6.08862403399,0.0,3.20568,2.88294403399
 02/03  06:00:00,56.5944025099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  07:00:00,65.8858455797,7.74096385702,1.42966299483,0.0,15.863942322,29.818365,44.3324335191,38.2438478316,3.20568,2.88290568745
 02/03  08:00:00,129.006182992,7.74096385702,7.21607007641,0.0,80.527626,29.818365,19.4715787101,16.2458987101,3.20568,0.02
 02/03  09:00:00,189.350827959,8.55257267417,22.7806275791,0.0,80.527626,75.0917375,32.9531340485,0.256658910834,24.0426,8.65387513763
 02/03  10:00:00,210.159436139,10.5403816445,41.4821227212,0.0,80.527626,75.0917375,35.6254492464,0.0,24.0426,11.5828492464
 02/03  11:00:00,236.924681207,13.1257936255,61.6122739706,0.0,80.527626,79.0911225,43.6534449479,0.0063116129921,32.0568,11.5903333349
 02/03  12:00:00,261.523712874,15.8897674489,82.6994122532,0.0,80.527626,79.0911225,46.5713061032,0.00962704459055,32.0568,14.5048790586
 02/03  13:00:00,269.80744655,17.7347966543,89.8420273194,0.0,80.527626,79.0911225,46.5918410216,0.0115243942612,32.0568,14.5235166274
 02/03  14:00:00,267.215256007,19.6567409275,89.3294880417,0.0,80.527626,75.0917375,30.569668717,0.0100751783852,16.0284,14.5311935386
 02/03  15:00:00,273.198966025,21.6252956048,93.3458801866,0.0,80.527626,75.0917375,30.5126894548,0.007143197042,16.0284,14.4771462578
 02/03  16:00:00,273.098065169,23.0736016918,93.8080663814,0.0,80.527626,73.092045,14.8365909561,0.0368447129266,3.20568,11.5940662432
 02/03  17:00:00,254.718352304,18.8323433615,79.6895010397,0.0,80.527626,73.092045,6.12880276711,0.0375142106481,3.20568,2.88560855646
 02/03  18:00:00,184.21948299,12.3035640428,59.0495466823,0.0,80.527626,29.818365,3.23460332092,0.00892332092353,3.20568,0.02
 02/03  19:00:00,177.803874033,10.1322982197,47.7393861458,0.0,80.527626,29.818365,8.96592079704,0.0,3.20568,5.76024079704
 02/03  20:00:00,172.259392531,9.22817075033,41.6789197226,0.0,80.527626,29.818365,6.09859726913,0.0,3.20568,2.89291726913
 02/03  21:00:00,170.643179694,8.77208780871,40.5193506858,0.0,80.527626,29.818365,8.96921694547,0.0,3.20568,5.76353694547
 02/03  22:00:00,55.7998406409,0.0,0.0,0.0,15.863942322,29.242365,8.96861103178,0.0,3.20568,5.76293103178
 02/03  23:00:00,55.8294601491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  24:00:00,56.5523902456,0.0,0.0,0.0,15.863942322,29.242365,6.09062338318,0.0,3.20568,2.88494338318
 02/04  01:00:00,55.845053317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  02:00:00,55.8398551604,0.0,0.0,0.0,15.863942322,29.242365,6.08768613666,0.0,3.20568,2.88200613666
 02/04  03:00:00,55.8355153414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  04:00:00,55.8316712423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  05:00:00,56.1033572679,0.0,0.0,0.0,15.863942322,29.242365,6.08760047312,0.0,3.20568,2.88192047312
 02/04  06:00:00,56.0826729837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  07:00:00,56.0819727261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  08:00:00,48.8376708791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  09:00:00,47.3949721496,0.0,0.0,0.0,15.863942322,29.242365,6.0876254781,0.0,3.20568,2.8819454781
 02/04  10:00:00,47.4112123311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  11:00:00,47.4363435434,0.0,0.0,0.0,15.863942322,29.242365,6.08868782417,0.0,3.20568,2.88300782417
 02/04  12:00:00,73.7369598277,2.22533406918,23.3485915127,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  13:00:00,70.8541766095,2.17505372119,21.1943967325,0.0,15.863942322,29.242365,3.2260316544,0.00035165440335,3.20568,0.02
 02/04  14:00:00,77.2881932554,2.90583176455,26.8870294006,0.0,15.863942322,29.242365,6.08839844368,0.000699394539565,3.20568,2.88201904914
 02/04  15:00:00,68.5415306047,2.06834673976,18.9807180639,0.0,15.863942322,29.242365,3.22583512424,0.000155124235524,3.20568,0.02
 02/04  16:00:00,76.8126310575,2.99693822104,26.31954686,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,69.5669888823,2.31782649356,19.7764092823,0.0,15.863942322,29.242365,6.08770194333,0.0,3.20568,2.88202194333
 02/04  18:00:00,71.1849331729,2.60516867463,21.1454660873,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  19:00:00,63.9370944467,1.04354531606,8.34207112679,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
