Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/04  20:00:00,58.3696782668,0.254660421872,1.95548910712,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  21:00:00,56.1168232054,0.0,0.0,0.0,15.863942322,29.242365,6.08761574505,0.0,3.20568,2.88193574505
 02/04  22:00:00,55.91209005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  23:00:00,55.726850502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  24:00:00,56.4337268669,0.0,0.0,0.0,15.863942322,29.242365,6.08764072564,0.0,3.20568,2.88196072564
 02/05  01:00:00,55.7530711957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  02:00:00,55.7452456223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  03:00:00,55.7281206913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  04:00:00,55.7198957176,0.0,0.0,0.0,15.863942322,29.242365,6.08766451778,0.0,3.20568,2.88198451778
 02/05  05:00:00,55.9259330532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  06:00:00,55.8477845472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  07:00:00,55.8513105098,0.0,0.0,0.0,15.863942322,29.242365,6.0876884683,0.0,3.20568,2.8820084683
 02/05  08:00:00,48.687963741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  09:00:00,47.3470069953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  10:00:00,47.4169808339,0.0,0.0,0.0,15.863942322,29.242365,6.08859732487,0.0,3.20568,2.88291732487
 02/05  11:00:00,47.4294717061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  12:00:00,57.7161935828,0.97481863802,8.58321686532,0.0,15.863942322,29.242365,6.08871963673,0.0,3.20568,2.88303963673
 02/05  13:00:00,72.0047591493,2.54711853849,21.9859608447,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  14:00:00,68.0825810008,2.21055824164,18.3987258907,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  15:00:00,73.8837894021,2.91101435121,23.5062887945,0.0,15.863942322,29.242365,6.08770612614,0.0,3.20568,2.88202612614
 02/05  16:00:00,68.0728952154,2.285025671,18.3311522543,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  17:00:00,73.1056851671,2.9350344948,22.7313688654,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  18:00:00,65.2263163468,2.0352125652,15.7839491832,0.0,15.863942322,29.242365,6.08767515374,0.0,3.20568,2.88199515374
 02/05  19:00:00,62.5063924038,1.09754373937,8.36860545822,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  20:00:00,56.1201130976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  21:00:00,56.0873700173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  22:00:00,55.9330915149,0.0,0.0,0.0,15.863942322,29.242365,6.08764345405,0.0,3.20568,2.88196345405
 02/05  23:00:00,55.7339226691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  24:00:00,56.4070827742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  01:00:00,55.7145330506,0.0,0.0,0.0,15.863942322,29.242365,6.08820199323,0.0,3.20568,2.88252199323
 02/06  02:00:00,55.700033501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  03:00:00,55.6879243832,0.0,0.0,0.0,15.863942322,29.242365,6.08869759204,0.0,3.20568,2.88301759204
 02/06  04:00:00,55.6925934855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  05:00:00,55.9253764317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  06:00:00,55.8846105301,0.0,0.0,0.0,15.863942322,29.242365,6.08865570208,0.0,3.20568,2.88297570208
 02/06  07:00:00,68.8583622811,7.74096385702,4.74883694085,0.0,15.863942322,29.818365,29.9862474596,26.7605674596,3.20568,0.02
 02/06  08:00:00,130.282128931,7.74096385702,8.48421552558,0.0,80.527626,29.818365,17.2073155105,11.1160313466,3.20568,2.88560416396
 02/06  09:00:00,190.097883482,8.86821627816,23.2117190683,0.0,80.527626,75.0917375,29.8769166189,0.0588093939846,24.0426,5.77550722495
 02/06  10:00:00,206.622933589,11.0451469834,37.4498258475,0.0,80.527626,75.0917375,35.628604304,0.00289071691871,24.0426,11.583113587
 02/06  11:00:00,223.607224141,13.3866359946,48.0750649987,0.0,80.527626,79.0911225,46.548167333,0.00951409330788,32.0568,14.4818532397
 02/06  12:00:00,240.178581736,15.3773530966,61.9218874815,0.0,80.527626,79.0911225,43.6736804451,0.00959051445399,32.0568,11.6072899307
 02/06  13:00:00,248.57818861,16.9010759222,69.5026279592,0.0,80.527626,79.0911225,49.4896014545,0.00997368612058,32.0568,17.4228277684
 02/06  14:00:00,251.075647537,18.7282130503,74.1632534301,0.0,80.527626,75.0917375,30.5951417594,0.0323199207182,16.0284,14.5344218387
 02/06  15:00:00,259.291941642,20.8234888122,80.2779188347,0.0,80.527626,75.0917375,27.6260238552,0.0116000668946,16.0284,11.5860237883
 02/06  16:00:00,258.068132575,22.3084799096,79.5808873506,0.0,80.527626,73.092045,17.7273356912,0.035788799553,3.20568,14.4858668917
 02/06  17:00:00,244.060628015,18.5747711306,69.3271421152,0.0,80.527626,73.092045,3.26115748557,0.0354774855672,3.20568,0.02
 02/06  18:00:00,179.860545576,13.5322552658,53.5454801435,0.0,80.527626,29.818365,6.10059431167,0.00952840354204,3.20568,2.88538590813
 02/06  19:00:00,166.736486639,10.4521778581,37.8291055845,0.0,80.527626,29.818365,6.09588223699,0.0,3.20568,2.89020223699
 02/06  20:00:00,159.293693849,9.16047655788,28.6022563149,0.0,80.527626,29.818365,8.9883252809,0.0168222463931,3.20568,5.7658230345
 02/06  21:00:00,151.8381358,8.4819669645,21.8823960336,0.0,80.527626,29.818365,8.96873795219,0.0,3.20568,5.76305795219
 02/06  22:00:00,55.8696576196,0.0,0.0,0.0,15.863942322,29.242365,6.09730430704,0.0,3.20568,2.89162430704
 02/06  23:00:00,55.7256438529,0.0,0.0,0.0,15.863942322,29.242365,6.09228887756,0.0,3.20568,2.88660887756
 02/06  24:00:00,56.4255830559,0.0,0.0,0.0,15.863942322,29.242365,6.0905820985,0.0,3.20568,2.8849020985
 02/07  01:00:00,55.7206385504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  02:00:00,55.7219525991,0.0,0.0,0.0,15.863942322,29.242365,6.08861770864,0.0,3.20568,2.88293770864
 02/07  03:00:00,55.7061189383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  04:00:00,55.6931238749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  05:00:00,56.7970394162,0.0,0.0,0.0,15.863942322,29.242365,6.08816692263,0.0,3.20568,2.88248692263
 02/07  06:00:00,56.6143029119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  07:00:00,72.2324346129,7.74096385702,7.72254124936,0.0,15.863942322,29.818365,26.8090234723,20.7203309973,3.20568,2.88301247496
 02/07  08:00:00,132.833189351,7.74096385702,11.0193264413,0.0,80.527626,29.818365,10.6030728535,7.37739285348,3.20568,0.02
 02/07  09:00:00,193.612569604,8.93742989803,26.6328547182,0.0,80.527626,75.0917375,32.7031281173,0.00682152640111,24.0426,8.65370659088
 02/07  10:00:00,228.936178179,11.2799848915,59.484495442,0.0,80.527626,75.0917375,35.6267689249,0.0,24.0426,11.5841689249
 02/07  11:00:00,242.783136576,13.4982033712,67.1004594994,0.0,80.527626,79.0911225,43.6492699514,0.00258174919629,32.0568,11.5898882022
 02/07  12:00:00,249.319502902,15.9365811957,70.4853356436,0.0,80.527626,79.0911225,46.5701995798,0.00915983449387,32.0568,14.5042397453
 02/07  13:00:00,264.325127862,17.9479522322,84.1624770257,0.0,80.527626,79.0911225,46.591424543,0.0120514676367,32.0568,14.5225730753
 02/07  14:00:00,264.550291876,19.9041025301,86.4278776372,0.0,80.527626,75.0917375,33.4784029387,0.0175150070648,16.0284,17.4324879316
 02/07  15:00:00,264.311004505,21.7341701067,84.3781951905,0.0,80.527626,75.0917375,27.6270177,0.0143520848026,16.0284,11.5842656152
 02/07  16:00:00,265.933487837,23.3434552773,86.4000165504,0.0,80.527626,73.092045,14.8331826883,0.0345838842249,3.20568,11.5929188041
 02/07  17:00:00,253.274972673,19.4514424423,77.6451645578,0.0,80.527626,73.092045,6.12564599271,0.0344489562789,3.20568,2.88551703643
 02/07  18:00:00,186.576615732,14.350925847,59.3548184078,0.0,80.527626,29.818365,3.23534609052,0.00966609052063,3.20568,0.02
 02/07  19:00:00,176.699443249,11.0275135177,47.185113475,0.0,80.527626,29.818365,8.96736601985,0.00161096600296,3.20568,5.76007505385
 02/07  20:00:00,171.548871698,9.66285920913,40.5439118383,0.0,80.527626,29.818365,8.97153313017,0.0,3.20568,5.76585313017
 02/07  21:00:00,157.173248704,8.78743608283,27.1083904797,0.0,80.527626,29.818365,6.1788111781,0.0814593288622,3.20568,2.89167184924
 02/07  22:00:00,55.7074308747,0.0,0.0,0.0,15.863942322,29.242365,8.96889479152,0.0,3.20568,5.76321479152
 02/07  23:00:00,55.7423478688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  24:00:00,56.4482303156,0.0,0.0,0.0,15.863942322,29.242365,6.09077513848,0.0,3.20568,2.88509513848
 02/08  01:00:00,55.73509659,0.0,0.0,0.0,15.863942322,29.242365,6.08863132223,0.0,3.20568,2.88295132223
 02/08  02:00:00,55.7179162345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  03:00:00,55.6940403377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  04:00:00,55.6800215776,0.0,0.0,0.0,15.863942322,29.242365,6.08858682173,0.0,3.20568,2.88290682173
 02/08  05:00:00,55.9058725145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  06:00:00,55.8850142758,0.0,0.0,0.0,15.863942322,29.242365,6.08870334545,0.0,3.20568,2.88302334545
 02/08  07:00:00,69.0674120566,7.74096385702,4.94836364142,0.0,15.863942322,29.818365,31.3077384749,28.0820584749,3.20568,0.02
 02/08  08:00:00,130.419197579,7.74096385702,8.61330244603,0.0,80.527626,29.818365,17.7567893193,11.6654982018,3.20568,2.88561111754
 02/08  09:00:00,191.384732769,8.89138357145,24.4580665572,0.0,80.527626,75.0917375,29.8251620845,0.0068915331794,24.0426,5.77567055129
 02/08  10:00:00,214.656071308,11.2093838027,45.2918994238,0.0,80.527626,75.0917375,35.6326359766,0.00741625400987,24.0426,11.5826197226
 02/08  11:00:00,241.652213607,14.0796727613,65.3789566244,0.0,80.527626,79.0911225,43.6571624846,0.0115929388005,32.0568,11.5887695458
 02/08  12:00:00,262.67312668,16.3313757265,83.4212114259,0.0,80.527626,79.0911225,46.5721356505,0.0100250451687,32.0568,14.5053106053
 02/08  13:00:00,271.70080926,18.0086569669,91.4789279882,0.0,80.527626,79.0911225,46.5852089063,0.00730456409886,32.0568,14.5211043422
 02/08  14:00:00,271.510813841,20.1043618361,93.1831989801,0.0,80.527626,75.0917375,33.473673064,0.00739062988223,16.0284,17.4378824341
 02/08  15:00:00,284.675163753,22.2146266064,104.240735023,0.0,80.527626,75.0917375,27.6211114431,0.00784200784099,16.0284,11.5848694352
 02/08  16:00:00,276.789781948,22.7190381328,97.8783974938,0.0,80.527626,73.092045,14.8355500099,0.0366245559654,3.20568,11.5932454539
 02/08  17:00:00,254.692865828,18.6927454358,79.8264092125,0.0,80.527626,73.092045,6.12343512259,0.0321757559589,3.20568,2.88557936664
 02/08  18:00:00,187.633963174,13.742098596,61.0051119154,0.0,80.527626,29.818365,6.098591152,0.00733483175482,3.20568,2.88557632024
 02/08  19:00:00,182.503813808,10.9558256015,53.0265452984,0.0,80.527626,29.818365,6.09548782383,0.0,3.20568,2.88980782383
 02/08  20:00:00,175.566511885,9.67991343934,44.2676289514,0.0,80.527626,29.818365,8.97202851254,0.0,3.20568,5.76634851254
 02/08  21:00:00,164.240638319,8.89553714311,33.7839668927,0.0,80.527626,29.818365,6.09736355285,0.0,3.20568,2.89168355285
 02/08  22:00:00,55.9320414862,0.0,0.0,0.0,15.863942322,29.242365,8.969249393,0.0,3.20568,5.763569393
 02/08  23:00:00,55.7613311927,0.0,0.0,0.0,15.863942322,29.242365,6.09221760501,0.0,3.20568,2.88653760501
 02/08  24:00:00,56.4738867611,0.0,0.0,0.0,15.863942322,29.242365,6.09069715713,0.0,3.20568,2.88501715713
 02/09  01:00:00,55.7663913372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  02:00:00,55.7587348264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.7621923856,0.0,0.0,0.0,15.863942322,29.242365,6.08869180584,0.0,3.20568,2.88301180584
 02/09  04:00:00,55.7544637513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  05:00:00,55.986177535,0.0,0.0,0.0,15.863942322,29.242365,6.08864584015,0.0,3.20568,2.88296584015
 02/09  06:00:00,55.9605202823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  07:00:00,78.5758049111,7.74096385702,14.3857198111,0.0,15.863942322,29.818365,12.6375797254,6.54897981854,3.20568,2.88291990691
 02/09  08:00:00,139.105102891,7.74096385702,17.2314655246,0.0,80.527626,29.818365,3.38423284772,0.158552847719,3.20568,0.02
 02/09  09:00:00,203.844839093,9.79579086401,35.9564617943,0.0,80.527626,75.0917375,32.7103143908,0.0145473595493,24.0426,8.6531670312
 02/09  10:00:00,227.094904085,12.2628047923,56.6673151045,0.0,80.527626,75.0917375,35.62482724,0.0,24.0426,11.58222724
 02/09  11:00:00,248.638465122,14.1211830183,72.3210029846,0.0,80.527626,79.0911225,43.6518264225,0.00551344270198,32.0568,11.5895129798
 02/09  12:00:00,269.697949089,16.5086853331,90.2546467286,0.0,80.527626,79.0911225,46.5671445519,0.00677302579846,32.0568,14.5035715261
 02/09  13:00:00,279.042945321,18.8229392763,97.9887491734,0.0,80.527626,79.0911225,46.5868298844,0.00615224901287,32.0568,14.5238776354
 02/09  14:00:00,274.316529833,20.4919712574,95.5941878296,0.0,80.527626,75.0917375,30.5681572375,0.00733223239664,16.0284,14.5324250051
 02/09  15:00:00,281.02158611,22.4268789275,100.365178058,0.0,80.527626,75.0917375,27.6214423256,0.00804181966607,16.0284,11.5850005059
 02/09  16:00:00,280.906474138,24.1705050841,100.507147043,0.0,80.527626,73.092045,17.7251150803,0.0332176144765,3.20568,14.4862174658
 02/09  17:00:00,262.329243474,19.8621236913,86.2526037606,0.0,80.527626,73.092045,3.25668781587,0.0310078158699,3.20568,0.02
 02/09  18:00:00,188.727205643,13.2201944434,62.5962942809,0.0,80.527626,29.818365,6.10430289696,0.0130701620516,3.20568,2.8855527349
 02/09  19:00:00,180.1283479,10.6858122192,50.9181053605,0.0,80.527626,29.818365,8.96568542458,0.0,3.20568,5.76000542458
 02/09  20:00:00,175.972883998,9.56581270899,44.7798040861,0.0,80.527626,29.818365,6.09886275462,0.0,3.20568,2.89318275462
 02/09  21:00:00,161.935527332,8.80574563857,31.5761021536,0.0,80.527626,29.818365,9.0175593345,0.0488525843346,3.20568,5.76302675016
 02/09  22:00:00,55.9193822746,0.0,0.0,0.0,15.863942322,29.242365,6.09712449373,0.0,3.20568,2.89144449373
 02/09  23:00:00,55.7691306568,0.0,0.0,0.0,15.863942322,29.242365,6.09203202,0.0,3.20568,2.88635202
 02/09  24:00:00,56.4906480221,0.0,0.0,0.0,15.863942322,29.242365,6.09073790795,0.0,3.20568,2.88505790795
 02/10  01:00:00,55.7672696745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  02:00:00,55.7488401794,0.0,0.0,0.0,15.863942322,29.242365,6.08871352955,0.0,3.20568,2.88303352955
 02/10  03:00:00,55.7474812409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  04:00:00,55.7401981817,0.0,0.0,0.0,15.863942322,29.242365,6.08866606452,0.0,3.20568,2.88298606452
 02/10  05:00:00,56.9537483139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  06:00:00,56.7463392227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  07:00:00,76.8335596646,7.74096385702,12.2725995386,0.0,15.863942322,29.818365,18.1531098473,12.0643931428,3.20568,2.88303670447
 02/10  08:00:00,134.379747673,7.74096385702,13.9600855891,0.0,80.527626,29.818365,9.77205408762,3.68076306074,3.20568,2.88561102689
 02/10  09:00:00,195.634366567,8.71746241944,28.8619727734,0.0,80.527626,75.0917375,29.8292529179,0.0111711242803,24.0426,5.77548179358
 02/10  10:00:00,212.030158904,9.64955508929,44.2352344532,0.0,80.527626,75.0917375,35.6249209251,0.0,24.0426,11.5823209251
 02/10  11:00:00,237.450636634,11.489216924,63.7852353495,0.0,80.527626,79.0911225,43.6471143543,0.0,32.0568,11.5903143543
 02/10  12:00:00,267.277792584,14.3608653337,89.9866770165,0.0,80.527626,79.0911225,46.5669667806,0.00648120564328,32.0568,14.5036855749
 02/10  13:00:00,271.119698871,14.6084169628,94.2883782053,0.0,80.527626,79.0911225,46.5868110123,0.00830630297573,32.0568,14.5217047093
 02/10  14:00:00,270.898056838,15.8939032139,96.7780975146,0.0,80.527626,75.0917375,33.4658257577,0.00387200986939,16.0284,17.4335537479
 02/10  15:00:00,280.079526044,18.5578734916,103.298568082,0.0,80.527626,75.0917375,27.6175245703,0.00405011716789,16.0284,11.5850744532
 02/10  16:00:00,276.320295661,19.5660748261,100.539678942,0.0,80.527626,73.092045,14.8267643196,0.0274363105981,3.20568,11.593648009
 02/10  17:00:00,258.981992338,14.6405959339,88.1288255012,0.0,80.527626,73.092045,6.11598603791,0.0248588151414,3.20568,2.88544722277
 02/10  18:00:00,192.322213092,10.7756111383,68.6303200676,0.0,80.527626,29.818365,6.09112392263,0.0,3.20568,2.88544392263
 02/10  19:00:00,181.845090202,9.4213553228,53.8171388272,0.0,80.527626,29.818365,6.09579732524,0.0,3.20568,2.89011732524
 02/10  20:00:00,177.666559312,8.82338609403,47.4599177338,0.0,80.527626,29.818365,8.97190225675,0.0,3.20568,5.76622225675
 02/10  21:00:00,174.663756243,8.48779717832,44.8043808564,0.0,80.527626,29.818365,6.09722163822,0.0,3.20568,2.89154163822
 02/10  22:00:00,55.811759497,0.0,0.0,0.0,15.863942322,29.242365,8.9689469404,0.0,3.20568,5.7632669404
 02/10  23:00:00,55.8372342571,0.0,0.0,0.0,15.863942322,29.242365,6.09215996584,0.0,3.20568,2.88647996584
 02/10  24:00:00,56.5513077763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  01:00:00,55.8434160172,0.0,0.0,0.0,15.863942322,29.242365,6.08769225537,0.0,3.20568,2.88201225537
 02/11  02:00:00,55.8369469028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  03:00:00,55.8323852595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.8284050141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,56.0934809694,0.0,0.0,0.0,15.863942322,29.242365,6.08759863484,0.0,3.20568,2.88191863484
 02/11  06:00:00,56.0550562129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  07:00:00,56.0642298122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  08:00:00,47.4218135708,0.0,0.0,0.0,15.863942322,29.242365,6.08761517599,0.0,3.20568,2.88193517599
 02/11  09:00:00,47.4460063133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  10:00:00,47.4654987178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  11:00:00,57.7152682492,0.781206710309,9.44632829188,0.0,15.863942322,29.242365,6.08867225991,0.0,3.20568,2.88299225991
 02/11  12:00:00,73.1297116028,2.0546854318,22.8796426481,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  13:00:00,77.5982184034,2.65971958817,27.4308474493,0.0,15.863942322,29.242365,6.08896398718,0.000258921345595,3.20568,2.88302506584
 02/11  14:00:00,74.3291477217,2.46901878313,24.3560876909,0.0,15.863942322,29.242365,3.22596410138,0.000284101383994,3.20568,0.02
 02/11  15:00:00,78.3173236094,3.0138421546,27.7988562009,0.0,15.863942322,29.242365,3.22641720012,0.000737200123753,3.20568,0.02
 02/11  16:00:00,77.9344515657,4.48415211499,25.9450456622,0.0,15.863942322,29.242365,3.24626925322,0.0205892532245,3.20568,0.02
 02/11  17:00:00,79.9705153547,4.88396229192,27.5911681547,0.0,15.863942322,29.242365,6.08851033115,0.000846904935754,3.20568,2.88198342622
 02/11  18:00:00,71.6860608908,2.43571933575,21.7830109954,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  19:00:00,67.7180648803,1.48958157949,13.0701348481,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,63.1513997591,0.729200110379,6.1731025166,0.0,15.863942322,29.242365,6.08767983187,0.0,3.20568,2.88199983187
 02/11  21:00:00,56.1726455799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,56.0095595765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  23:00:00,55.7785899468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  24:00:00,56.4496130127,0.0,0.0,0.0,15.863942322,29.242365,6.08769619971,0.0,3.20568,2.88201619971
 02/12  01:00:00,55.7560647117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  02:00:00,55.7442088511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  03:00:00,55.7344694187,0.0,0.0,0.0,15.863942322,29.242365,6.08760096679,0.0,3.20568,2.88192096679
 02/12  04:00:00,55.734454888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  05:00:00,55.9776594744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  06:00:00,55.9524972302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  07:00:00,55.9627542185,0.0,0.0,0.0,15.863942322,29.242365,6.08761609252,0.0,3.20568,2.88193609252
 02/12  08:00:00,47.3441426014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  09:00:00,47.3986572251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  10:00:00,47.4392926153,0.0,0.0,0.0,15.863942322,29.242365,6.08868007586,0.0,3.20568,2.88300007586
 02/12  11:00:00,47.4575340369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  12:00:00,48.1650241007,0.0,0.0,0.0,15.863942322,29.242365,6.0886294723,0.0,3.20568,2.8829494723
 02/12  13:00:00,66.5898594875,1.64254133279,17.4576044044,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  14:00:00,72.4300489965,2.2311507625,22.6911344941,0.0,15.863942322,29.242365,6.08948324944,0.000774342070612,3.20568,2.88302890737
 02/12  15:00:00,77.1940974846,2.82729709448,26.8598959359,0.0,15.863942322,29.242365,3.22680873497,0.00112873497477,3.20568,0.02
 02/12  16:00:00,73.3988273563,2.51828276443,23.3769147939,0.0,15.863942322,29.242365,3.22625205814,0.00057205813759,3.20568,0.02
 02/12  17:00:00,76.8224669354,2.93749068198,26.3908748383,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,71.1371718532,2.41144613375,21.2593155949,0.0,15.863942322,29.242365,6.08768526572,0.0,3.20568,2.88200526572
 02/12  19:00:00,72.5657961167,1.98081912789,17.4168342979,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  20:00:00,61.8924616522,0.587985120977,5.06196779983,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,56.1876824232,0.0,0.0,0.0,15.863942322,29.242365,6.08763364558,0.0,3.20568,2.88195364558
 02/12  22:00:00,56.0209979841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  23:00:00,55.8325620791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  24:00:00,56.5051697353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  01:00:00,55.8025312854,0.0,0.0,0.0,15.863942322,29.242365,6.08861314153,0.0,3.20568,2.88293314153
 02/13  02:00:00,55.7810270048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  03:00:00,55.7687092173,0.0,0.0,0.0,15.863942322,29.242365,6.08872130031,0.0,3.20568,2.88304130031
 02/13  04:00:00,55.7540585904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  05:00:00,55.9862163357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  06:00:00,55.9604076158,0.0,0.0,0.0,15.863942322,29.242365,6.08866899482,0.0,3.20568,2.88298899482
 02/13  07:00:00,78.1070787135,7.777756109,13.8864194793,0.0,15.863942322,29.818365,7.44375120132,4.21807120132,3.20568,0.02
 02/13  08:00:00,134.17294111,7.74096385702,13.7565987451,0.0,80.527626,29.818365,6.09114478588,0.0,3.20568,2.88546478588
 02/13  09:00:00,205.171151032,10.1646592497,36.937209997,0.0,80.527626,75.0917375,29.8317163749,0.0133397591943,24.0426,5.7757766157
 02/13  10:00:00,232.446000885,12.9264725529,61.3632491681,0.0,80.527626,75.0917375,35.6254609105,0.0,24.0426,11.5828609105
 02/13  11:00:00,264.777692798,15.9263212747,86.6602559839,0.0,80.527626,79.0911225,46.5380032963,0.0,32.0568,14.4812032963
 02/13  12:00:00,291.889622165,18.1048709026,110.863615902,0.0,80.527626,79.0911225,43.6643886041,0.00115769284316,32.0568,11.6064309112
 02/13  13:00:00,295.755715828,20.0300238305,113.494003936,0.0,80.527626,79.0911225,49.4847301355,0.00691496879602,32.0568,17.4210151667
 02/13  14:00:00,291.592570444,22.2475108277,111.10334937,0.0,80.527626,75.0917375,30.572471628,0.00952633662177,16.0284,14.5345452914
 02/13  15:00:00,298.286403677,24.6298418236,115.41513185,0.0,80.527626,75.0917375,27.6224115011,0.00899282444721,16.0284,11.5850186767
 02/13  16:00:00,297.474765458,26.0922021526,115.147556653,0.0,80.527626,73.092045,14.8044169598,0.00723022638894,3.20568,11.5915067334
 02/13  17:00:00,273.988901368,20.5018525459,97.278997921,0.0,80.527626,73.092045,6.12540278851,0.0341982993176,3.20568,2.88552448919
 02/13  18:00:00,211.988475999,15.7741021487,83.2956022016,0.0,80.527626,29.818365,6.09476592803,0.00371667110529,3.20568,2.88536925692
 02/13  19:00:00,206.87960732,12.2575082019,75.9860176991,0.0,80.527626,29.818365,6.09553881392,0.0,3.20568,2.88985881392
 02/13  20:00:00,196.045534053,10.4768019339,63.862517872,0.0,80.527626,29.818365,8.97141113876,0.0,3.20568,5.76573113876
 02/13  21:00:00,182.330610745,9.47282157143,51.2319676998,0.0,80.527626,29.818365,6.09737933964,0.0,3.20568,2.89169933964
 02/13  22:00:00,55.9960876288,0.0,0.0,0.0,15.863942322,29.242365,8.96866100423,0.0,3.20568,5.76298100423
 02/13  23:00:00,55.8119920151,0.0,0.0,0.0,15.863942322,29.242365,6.09222766161,0.0,3.20568,2.88654766161
 02/13  24:00:00,56.5067790728,0.0,0.0,0.0,15.863942322,29.242365,6.09070491994,0.0,3.20568,2.88502491994
 02/14  01:00:00,55.7921325071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  02:00:00,55.7838904576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  03:00:00,55.7771952131,0.0,0.0,0.0,15.863942322,29.242365,6.08869984386,0.0,3.20568,2.88301984386
 02/14  04:00:00,55.7713259327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  05:00:00,57.0041217067,0.0,0.0,0.0,15.863942322,29.242365,6.08864581297,0.0,3.20568,2.88296581297
 02/14  06:00:00,56.7988045917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  07:00:00,83.5015439648,7.75877168368,18.8610967496,0.0,15.863942322,29.818365,8.85136709128,2.76277527274,3.20568,2.88291181854
 02/14  08:00:00,143.277420561,7.74096385702,22.7843755303,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 02/14  09:00:00,216.783028384,10.1819719266,48.4635284982,0.0,80.527626,75.0917375,32.7108534845,0.0153710074462,24.0426,8.65288247703
 02/14  10:00:00,241.594989766,12.5531632344,70.8447823983,0.0,80.527626,75.0917375,35.6251129624,0.00104204655997,24.0426,11.5814709158
 02/14  11:00:00,259.543804552,14.8825580164,82.4479395632,0.0,80.527626,79.0911225,43.65159862,0.00625220344174,32.0568,11.5885464165
 02/14  12:00:00,279.093237567,17.1742852805,98.9857358879,0.0,80.527626,79.0911225,46.5700306198,0.0111569736057,32.0568,14.5020736462
 02/14  13:00:00,287.807256757,18.7142220532,106.859586359,0.0,80.527626,79.0911225,46.5907156671,0.0119379228963,32.0568,14.5219777442
 02/14  14:00:00,280.386402153,19.7884780426,102.365181042,0.0,80.527626,75.0917375,30.5736940603,0.0129690568092,16.0284,14.5323250035
 02/14  15:00:00,282.205517908,21.0450595536,102.931717469,0.0,80.527626,75.0917375,27.6246167486,0.0128568028012,16.0284,11.5833599458
 02/14  16:00:00,279.394331713,21.7577401414,101.415613104,0.0,80.527626,73.092045,17.7278269467,0.0366697615691,3.20568,14.4854771851
 02/14  17:00:00,258.484285822,15.9981387261,86.2789786251,0.0,80.527626,73.092045,3.24560943821,0.0199294382077,3.20568,0.02
 02/14  18:00:00,193.751192926,11.8601496845,68.9763593161,0.0,80.527626,29.818365,6.09113414789,0.0,3.20568,2.88545414789
 02/14  19:00:00,183.635624329,10.0516196122,54.9760489904,0.0,80.527626,29.818365,6.09539251808,0.0,3.20568,2.88971251808
 02/14  20:00:00,176.391481657,9.20900647866,45.8060426192,0.0,80.527626,29.818365,8.97146219859,0.0,3.20568,5.76578219859
 02/14  21:00:00,168.167986479,8.72357631025,38.101810872,0.0,80.527626,29.818365,8.96865837643,0.0,3.20568,5.76297837643
 02/14  22:00:00,55.762900012,0.0,0.0,0.0,15.863942322,29.242365,6.09724146502,0.0,3.20568,2.89156146502
 02/14  23:00:00,55.7619828657,0.0,0.0,0.0,15.863942322,29.242365,6.09224578018,0.0,3.20568,2.88656578018
 02/14  24:00:00,56.4667320317,0.0,0.0,0.0,15.863942322,29.242365,6.09053666326,0.0,3.20568,2.88485666326
 02/15  01:00:00,55.7579262939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  02:00:00,55.7303003673,0.0,0.0,0.0,15.863942322,29.242365,6.08857238542,0.0,3.20568,2.88289238542
 02/15  03:00:00,55.7275657418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  04:00:00,55.735052545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,55.9771989184,0.0,0.0,0.0,15.863942322,29.242365,6.08867681852,0.0,3.20568,2.88299681852
 02/15  06:00:00,55.9631163194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  07:00:00,80.8132786473,7.74096385702,16.6076951438,0.0,15.863942322,29.818365,11.7822488015,5.69362779543,3.20568,2.88294100608
 02/15  08:00:00,140.743747543,7.74096385702,20.2702495211,0.0,80.527626,29.818365,3.52606682312,0.300386823121,3.20568,0.02
 02/15  09:00:00,210.96999507,9.63005410893,43.2120986397,0.0,80.527626,75.0917375,32.7112937288,0.0155975406954,24.0426,8.65309618805
 02/15  10:00:00,235.400770158,11.6628034655,65.5415371334,0.0,80.527626,75.0917375,35.6252996417,0.0,24.0426,11.5826996417
 02/15  11:00:00,255.196604884,13.3755257806,79.5978240967,0.0,80.527626,79.0911225,43.6505798465,0.00534923057194,32.0568,11.5884306159
 02/15  12:00:00,275.932362541,15.7384433775,97.2483860286,0.0,80.527626,79.0911225,46.5740175761,0.0138044911635,32.0568,14.5034130849
 02/15  13:00:00,281.50079757,17.9160180905,101.332642507,0.0,80.527626,79.0911225,46.586479093,0.00835725815351,32.0568,14.5213218349
 02/15  14:00:00,277.068988746,20.3299168029,98.4976671087,0.0,80.527626,75.0917375,30.5690532905,0.0111415668776,16.0284,14.5295117237
 02/15  15:00:00,282.643027206,21.6510853616,102.761510591,0.0,80.527626,75.0917375,27.6211698971,0.00846807489555,16.0284,11.5843018222
 02/15  16:00:00,275.943224131,21.5886213152,98.134896728,0.0,80.527626,73.092045,17.7211801259,0.0304845426371,3.20568,14.4850155833
 02/15  17:00:00,252.999111539,15.7254290939,81.0728026906,0.0,80.527626,73.092045,3.24796784055,0.0222878405497,3.20568,0.02
 02/15  18:00:00,187.066508037,11.0146051714,63.1440037029,0.0,80.527626,29.818365,6.09111181292,0.0,3.20568,2.88543181292
 02/15  19:00:00,180.55648996,9.72800657977,52.2444623768,0.0,80.527626,29.818365,8.96536077139,0.0,3.20568,5.75968077139
 02/15  20:00:00,177.568392662,9.12622946556,46.7990251469,0.0,80.527626,29.818365,6.09866269284,0.0,3.20568,2.89298269284
 02/15  21:00:00,174.548638168,8.7480449318,44.1766001134,0.0,80.527626,29.818365,8.9685718382,0.0,3.20568,5.7628918382
 02/15  22:00:00,55.9898542552,0.0,0.0,0.0,15.863942322,29.242365,6.09689969902,0.0,3.20568,2.89121969902
 02/15  23:00:00,55.8031807757,0.0,0.0,0.0,15.863942322,29.242365,6.09215837776,0.0,3.20568,2.88647837776
 02/15  24:00:00,56.515178136,0.0,0.0,0.0,15.863942322,29.242365,6.09052486167,0.0,3.20568,2.88484486167
 02/16  01:00:00,55.8062281867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  02:00:00,55.7994319928,0.0,0.0,0.0,15.863942322,29.242365,6.088661096,0.0,3.20568,2.882981096
 02/16  03:00:00,55.8038315446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  04:00:00,55.80656411,0.0,0.0,0.0,15.863942322,29.242365,6.08860343913,0.0,3.20568,2.88292343913
 02/16  05:00:00,56.069711579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  06:00:00,56.04935633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  07:00:00,92.1384199331,7.99958906767,27.5859230356,0.0,15.863942322,29.818365,6.11799891476,0.0292930892693,3.20568,2.88302582549
 02/16  08:00:00,147.427124109,7.74096385702,26.8821404335,0.0,80.527626,29.818365,6.09103143316,0.0,3.20568,2.88535143316
 02/16  09:00:00,212.057969969,9.99693770341,43.9294621056,0.0,80.527626,75.0917375,29.8277217871,0.00995570418022,24.0426,5.7751660829
 02/16  10:00:00,229.34414724,12.0483118117,59.1324467035,0.0,80.527626,75.0917375,35.6259570442,0.0,24.0426,11.5833570442
 02/16  11:00:00,247.591291565,14.6426726305,70.7726232179,0.0,80.527626,79.0911225,43.6494474073,0.00448627982853,32.0568,11.5881611275
 02/16  12:00:00,272.314786898,18.0465160962,91.3423055636,0.0,80.527626,79.0911225,46.5647974466,0.00551155019493,32.0568,14.5024858964
 02/16  13:00:00,282.891489812,19.7860724071,100.873321402,0.0,80.527626,79.0911225,46.5852315712,0.00622895589456,32.0568,14.5222026153
 02/16  14:00:00,278.425566792,21.685743578,98.5088658035,0.0,80.527626,75.0917375,30.5648993033,0.00758879749096,16.0284,14.5289105058
 02/16  15:00:00,276.496670573,23.4223255429,94.8560140783,0.0,80.527626,75.0917375,27.6252558629,0.011944326942,16.0284,11.5849115359
 02/16  16:00:00,271.443212688,24.7183155786,90.5230326683,0.0,80.527626,73.092045,17.7299349937,0.0385271813495,3.20568,14.4857278123
 02/16  17:00:00,255.324783923,20.4426964711,78.6980149686,0.0,80.527626,73.092045,6.13038092193,0.0393886002728,3.20568,2.88531232166
 02/16  18:00:00,188.073596212,14.781474992,60.4048717536,0.0,80.527626,29.818365,3.23977702864,0.0140970286384,3.20568,0.02
 02/16  19:00:00,176.457620722,11.2760971409,46.6708332795,0.0,80.527626,29.818365,8.96977905923,0.00410500210483,3.20568,5.75999405712
 02/16  20:00:00,169.211647273,9.76711331326,37.8483579041,0.0,80.527626,29.818365,6.09881503253,0.0,3.20568,2.89313503253
 02/16  21:00:00,161.719317517,8.95604337807,31.2155414612,0.0,80.527626,29.818365,8.96828049235,0.0,3.20568,5.76260049235
 02/16  22:00:00,55.9130436797,0.0,0.0,0.0,15.863942322,29.242365,6.09704520296,0.0,3.20568,2.89136520296
 02/16  23:00:00,55.7492438941,0.0,0.0,0.0,15.863942322,29.242365,6.09197210078,0.0,3.20568,2.88629210078
 02/16  24:00:00,56.4728462007,0.0,0.0,0.0,15.863942322,29.242365,6.09067302976,0.0,3.20568,2.88499302976
 02/17  01:00:00,55.7596662093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  02:00:00,55.7493121375,0.0,0.0,0.0,15.863942322,29.242365,6.0886491378,0.0,3.20568,2.8829691378
 02/17  03:00:00,55.7476559145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  04:00:00,55.7551514602,0.0,0.0,0.0,15.863942322,29.242365,6.08858956865,0.0,3.20568,2.88290956865
 02/17  05:00:00,56.9958706776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  06:00:00,56.7903710804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  07:00:00,79.7530350483,7.74096385702,15.1571336757,0.0,15.863942322,29.818365,10.8445139388,4.75582302405,3.20568,2.88301091471
 02/17  08:00:00,137.532239486,7.74096385702,17.0875035724,0.0,80.527626,29.818365,6.1897204408,0.0985496011821,3.20568,2.88549083962
 02/17  09:00:00,200.886305454,9.71518665582,33.084688394,0.0,80.527626,75.0917375,29.8309504428,0.0137909979268,24.0426,5.77455944482
 02/17  10:00:00,222.293308767,12.134422907,51.9859220007,0.0,80.527626,75.0917375,35.6366912356,0.0132356538152,24.0426,11.5808555818
 02/17  11:00:00,249.397402445,15.0690689342,72.116871669,0.0,80.527626,79.0911225,43.6609934348,0.0156523412415,32.0568,11.5885410935
 02/17  12:00:00,269.557719006,17.8404429937,88.7789270059,0.0,80.527626,79.0911225,46.574138195,0.014478070473,32.0568,14.5028601245
 02/17  13:00:00,278.818227486,19.4316067057,97.1565642851,0.0,80.527626,79.0911225,46.5891734607,0.0118855638039,32.0568,14.5204878969
 02/17  14:00:00,271.245858235,21.0055906752,92.0207656468,0.0,80.527626,75.0917375,30.5667200875,0.0100863753265,16.0284,14.5282337122
 02/17  15:00:00,277.283562855,23.1259683777,95.9367523971,0.0,80.527626,75.0917375,27.6263263012,0.012803781926,16.0284,11.5851225193
 02/17  16:00:00,281.924154934,24.7030100783,101.003260938,0.0,80.527626,73.092045,17.7242251559,0.0326464884912,3.20568,14.4858986674
 02/17  17:00:00,268.862916429,20.3340610346,92.3194441883,0.0,80.527626,73.092045,6.11384041748,0.0227902612457,3.20568,2.88537015624
 02/17  18:00:00,198.620624068,15.2549385095,70.4527043844,0.0,80.527626,29.818365,3.23747237379,0.0117923737883,3.20568,0.02
 02/17  19:00:00,179.444239621,11.5262588151,49.4170585331,0.0,80.527626,29.818365,8.97215292261,0.00638022974771,3.20568,5.76009269286
 02/17  20:00:00,172.087513111,9.93415266883,40.8144092281,0.0,80.527626,29.818365,6.09885802641,0.0,3.20568,2.89317802641
 02/17  21:00:00,165.79397251,9.12773228467,35.3412951819,0.0,80.527626,29.818365,8.96836080347,0.0,3.20568,5.76268080347
 02/17  22:00:00,55.7602099432,0.0,0.0,0.0,15.863942322,29.242365,6.097082224,0.0,3.20568,2.891402224
 02/17  23:00:00,55.7764474663,0.0,0.0,0.0,15.863942322,29.242365,6.09201225707,0.0,3.20568,2.88633225707
 02/17  24:00:00,56.4802742188,0.0,0.0,0.0,15.863942322,29.242365,6.09071249442,0.0,3.20568,2.88503249442
 02/18  01:00:00,55.7682483187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.7609601676,0.0,0.0,0.0,15.863942322,29.242365,6.0875965108,0.0,3.20568,2.8819165108
 02/18  03:00:00,55.7488224569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.7290493556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  05:00:00,55.9458652834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,55.9722266808,0.0,0.0,0.0,15.863942322,29.242365,6.08760168835,0.0,3.20568,2.88192168835
 02/18  07:00:00,56.0377451995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  08:00:00,47.3748903195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  09:00:00,47.4002304465,0.0,0.0,0.0,15.863942322,29.242365,6.08760681009,0.0,3.20568,2.88192681009
 02/18  10:00:00,47.4499244437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  11:00:00,47.4769531479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  12:00:00,48.1699635286,0.0,0.0,0.0,15.863942322,29.242365,6.08867401175,0.0,3.20568,2.88299401175
 02/18  13:00:00,55.6016248314,0.688948178774,7.41773215884,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  14:00:00,58.151722349,0.915341774525,9.7336558516,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,64.3132947536,1.52387664725,15.2964834129,0.0,15.863942322,29.242365,6.08767815879,0.0,3.20568,2.88199815879
 02/18  16:00:00,65.2619172725,1.64541615256,16.130545359,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  17:00:00,68.6763296556,2.0047300826,19.1853781834,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,61.0828751414,1.33729905826,12.2763106219,0.0,15.863942322,29.242365,6.08768312304,0.0,3.20568,2.88200312304
 02/18  19:00:00,56.4049989091,0.335038893839,2.91637607954,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,56.2338215117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  21:00:00,56.1529633719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.9777755541,0.0,0.0,0.0,15.863942322,29.242365,6.08762180476,0.0,3.20568,2.88194180476
 02/18  23:00:00,55.7690264804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.4413656954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  01:00:00,55.7437873155,0.0,0.0,0.0,15.863942322,29.242365,6.08762598326,0.0,3.20568,2.88194598326
 02/19  02:00:00,55.7340747155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  03:00:00,55.728773169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  04:00:00,55.7239317357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  05:00:00,55.9548878326,0.0,0.0,0.0,15.863942322,29.242365,6.08762948135,0.0,3.20568,2.88194948135
 02/19  06:00:00,55.9383415886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  07:00:00,55.9513589446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  08:00:00,47.3318430257,0.0,0.0,0.0,15.863942322,29.242365,6.08763283679,0.0,3.20568,2.88195283679
 02/19  09:00:00,47.3885010362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  10:00:00,47.4502792147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  11:00:00,47.4855346977,0.0,0.0,0.0,15.863942322,29.242365,6.08859733818,0.0,3.20568,2.88291733818
 02/19  12:00:00,58.8728804105,0.914477801847,9.76154071862,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  13:00:00,66.4835437949,1.67572417171,17.2888767761,0.0,15.863942322,29.242365,6.08869496741,0.0,3.20568,2.88301496741
 02/19  14:00:00,70.4498945072,2.06754460277,20.8526756546,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,73.888165855,2.43848802635,23.9191545202,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  16:00:00,75.6319440788,3.42221443685,24.6848569633,0.0,15.863942322,29.242365,6.08766842103,0.0,3.20568,2.88198842103
 02/19  17:00:00,71.0155967341,3.25747221187,20.2466073336,0.0,15.863942322,29.242365,3.24601611269,0.0203361126946,3.20568,0.02
 02/19  18:00:00,70.4875664864,2.95309023425,20.0396714145,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  19:00:00,65.9580718879,1.29136986801,11.483578531,0.0,15.863942322,29.242365,6.08763851409,0.0,3.20568,2.88195851409
 02/19  20:00:00,59.5071379645,0.332749520851,2.90139947974,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,56.206733556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  22:00:00,56.0296695967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  23:00:00,55.8230810721,0.0,0.0,0.0,15.863942322,29.242365,6.08758657572,0.0,3.20568,2.88190657572
 02/19  24:00:00,56.5012088665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  01:00:00,55.8110742887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  02:00:00,55.7963349764,0.0,0.0,0.0,15.863942322,29.242365,6.08758843391,0.0,3.20568,2.88190843391
 02/20  03:00:00,55.7942044466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  04:00:00,55.7879330649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  05:00:00,56.0514503612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  06:00:00,56.0152394017,0.0,0.0,0.0,15.863942322,29.242365,6.08759003413,0.0,3.20568,2.88191003413
 02/20  07:00:00,56.0228517056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  08:00:00,47.4106653211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  09:00:00,47.4508284175,0.0,0.0,0.0,15.863942322,29.242365,6.08864909895,0.0,3.20568,2.88296909895
 02/20  10:00:00,47.4876712924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  11:00:00,56.756801156,0.793220502896,8.45499445251,0.0,15.863942322,29.242365,6.08869102102,0.0,3.20568,2.88301102102
 02/20  12:00:00,63.194866349,1.34250475519,13.6760014626,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  13:00:00,51.7723368597,0.372677120663,3.90375631253,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  14:00:00,62.7502027054,1.40665323105,13.8502375344,0.0,15.863942322,29.242365,6.08867881185,0.0,3.20568,2.88299881185
 02/20  15:00:00,64.9553382792,1.64691510224,15.822134036,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,64.4643655112,1.60938913224,15.3684054254,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  17:00:00,61.5283772807,1.33436862863,12.7072563264,0.0,15.863942322,29.242365,6.08716477556,0.0,3.20568,2.88148477556
 02/20  18:00:00,66.8788920251,1.88000167409,17.5224866317,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,54.2655663122,0.109939633318,0.991117324175,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  20:00:00,56.2751498945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  21:00:00,56.2506298944,0.0,0.0,0.0,15.863942322,29.242365,6.08764315298,0.0,3.20568,2.88196315298
 02/20  22:00:00,56.0241651124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  23:00:00,55.7989284989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  24:00:00,56.4639777598,0.0,0.0,0.0,15.863942322,29.242365,6.08764443706,0.0,3.20568,2.88196443706
 02/21  01:00:00,55.7729294002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  02:00:00,55.7678320488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  03:00:00,55.7724883726,0.0,0.0,0.0,15.863942322,29.242365,6.08860245785,0.0,3.20568,2.88292245785
 02/21  04:00:00,55.7752456111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  05:00:00,57.036693907,0.0,0.0,0.0,15.863942322,29.242365,6.08869391601,0.0,3.20568,2.88301391601
 02/21  06:00:00,56.849881217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  07:00:00,89.1990708,7.81429491063,24.4401308555,0.0,15.863942322,29.818365,6.16045732607,0.0718312730985,3.20568,2.88294605298
 02/21  08:00:00,146.227864472,7.74096385702,25.6938027517,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 02/21  09:00:00,216.79114538,10.4184816179,48.226436482,0.0,80.527626,75.0917375,32.708403887,0.0134426415926,24.0426,8.65236124543
 02/21  10:00:00,237.775379726,12.4994284855,67.0804491763,0.0,80.527626,75.0917375,35.6248154696,0.00185218525122,24.0426,11.5803632844
 02/21  11:00:00,253.370026034,14.2060462698,76.9519147653,0.0,80.527626,79.0911225,43.6486372952,0.00474860773926,32.0568,11.5870886874
 02/21  12:00:00,264.75115436,15.1762362199,86.6413232296,0.0,80.527626,79.0911225,43.6700102961,0.00704886907524,32.0568,11.606161427
 02/21  13:00:00,274.30338559,17.2582443159,94.8138067687,0.0,80.527626,79.0911225,49.4820374193,0.00540183834453,32.0568,17.419835581
 02/21  14:00:00,266.243105175,17.9887276867,90.0237914684,0.0,80.527626,75.0917375,30.5676086488,0.00751254780644,16.0284,14.531696101
 02/21  15:00:00,267.501762997,18.9387337589,90.3365926675,0.0,80.527626,75.0917375,27.6213490959,0.00921084276818,16.0284,11.5837382531
 02/21  16:00:00,264.896768453,19.3847157036,89.2933722292,0.0,80.527626,73.092045,14.8306819784,0.0334690583164,3.20568,11.5915329201
 02/21  17:00:00,247.152702574,14.5043132243,76.4435985848,0.0,80.527626,73.092045,6.11552945537,0.0244012980417,3.20568,2.88544815733
 02/21  18:00:00,184.872288972,11.0441909278,60.9155020859,0.0,80.527626,29.818365,6.09109852208,0.0,3.20568,2.88541852208
 02/21  19:00:00,176.287712914,9.55846006183,48.1790182781,0.0,80.527626,29.818365,6.09575451889,0.0,3.20568,2.89007451889
 02/21  20:00:00,171.206192696,8.8771574856,40.9767226271,0.0,80.527626,29.818365,8.97137187405,0.0,3.20568,5.76569187405
 02/21  21:00:00,168.993257089,8.51077436849,39.1339451771,0.0,80.527626,29.818365,6.09701152039,0.0,3.20568,2.89133152039
 02/21  22:00:00,55.7872062126,0.0,0.0,0.0,15.863942322,29.242365,8.96874881685,0.0,3.20568,5.76306881685
 02/21  23:00:00,55.8082752156,0.0,0.0,0.0,15.863942322,29.242365,6.09218415715,0.0,3.20568,2.88650415715
 02/21  24:00:00,56.5280898835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  01:00:00,55.8194533558,0.0,0.0,0.0,15.863942322,29.242365,6.08854936999,0.0,3.20568,2.88286936999
 02/22  02:00:00,55.7941554784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  03:00:00,55.7749161651,0.0,0.0,0.0,15.863942322,29.242365,6.08863851875,0.0,3.20568,2.88295851875
 02/22  04:00:00,55.7700520399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,56.0216966048,0.0,0.0,0.0,15.863942322,29.242365,6.08856847816,0.0,3.20568,2.88288847816
 02/22  06:00:00,56.0014306958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
