Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/22  07:00:00,85.2534506318,7.79492155804,20.9554538559,0.0,15.863942322,29.818365,3.37169607411,0.146016074114,3.20568,0.02
 02/22  08:00:00,140.718382393,7.74096385702,20.2323576753,0.0,80.527626,29.818365,6.09115974376,0.0,3.20568,2.88547974376
 02/22  09:00:00,202.707604492,10.078879337,34.5456380619,0.0,80.527626,75.0917375,29.8286612387,0.0112029408801,24.0426,5.77485829783
 02/22  10:00:00,219.23282192,12.3567630356,48.7343326329,0.0,80.527626,75.0917375,35.6259780789,0.00188002045579,24.0426,11.5814980584
 02/22  11:00:00,233.595864357,14.4593870436,56.9826467572,0.0,80.527626,79.0911225,43.6508242744,0.00613318370012,32.0568,11.5878910907
 02/22  12:00:00,249.177755843,17.0066406996,69.2911455426,0.0,80.527626,79.0911225,46.5681869747,0.00829883907386,32.0568,14.5030881356
 02/22  13:00:00,258.719848586,18.6710311249,77.862677797,0.0,80.527626,79.0911225,46.5860729481,0.0114141968257,32.0568,14.5178587513
 02/22  14:00:00,261.78499978,20.5120869315,83.070071404,0.0,80.527626,75.0917375,33.4746233259,0.0136379449665,16.0284,17.432585381
 02/22  15:00:00,266.725480141,22.4126956285,86.1130236899,0.0,80.527626,75.0917375,27.6282661222,0.0153554538382,16.0284,11.5845106684
 02/22  16:00:00,261.683139769,23.4787769427,82.024538809,0.0,80.527626,73.092045,14.8351924863,0.038697850998,3.20568,11.5908146353
 02/22  17:00:00,244.236383796,19.0510286717,69.0257955824,0.0,80.527626,73.092045,6.12864394158,0.0375186115048,3.20568,2.88544533007
 02/22  18:00:00,176.643226453,13.1725602431,50.6436404239,0.0,80.527626,29.818365,6.10118569396,0.0100893354979,3.20568,2.88541635846
 02/22  19:00:00,165.908873667,10.4625547777,36.9949575169,0.0,80.527626,29.818365,6.09568280293,0.0,3.20568,2.89000280293
 02/22  20:00:00,161.639633973,9.24005686126,30.8503920715,0.0,80.527626,29.818365,8.97151311268,0.0,3.20568,5.76583311268
 02/22  21:00:00,158.735957475,8.6620382781,28.5478980028,0.0,80.527626,29.818365,6.09700571141,0.0,3.20568,2.89132571141
 02/22  22:00:00,55.9309632896,0.0,0.0,0.0,15.863942322,29.242365,8.96871938371,0.0,3.20568,5.76303938371
 02/22  23:00:00,55.7786100479,0.0,0.0,0.0,15.863942322,29.242365,6.09192768537,0.0,3.20568,2.88624768537
 02/22  24:00:00,56.5169549808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  01:00:00,55.814565903,0.0,0.0,0.0,15.863942322,29.242365,6.08859593915,0.0,3.20568,2.88291593915
 02/23  02:00:00,55.8108324195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  03:00:00,55.7871478922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  04:00:00,55.7878636836,0.0,0.0,0.0,15.863942322,29.242365,6.08868259347,0.0,3.20568,2.88300259347
 02/23  05:00:00,56.0653169576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,56.0453644182,0.0,0.0,0.0,15.863942322,29.242365,6.08861026435,0.0,3.20568,2.88293026435
 02/23  07:00:00,88.4487817385,7.95919116314,23.9467790633,0.0,15.863942322,29.818365,3.24944786261,0.0237678626149,3.20568,0.02
 02/23  08:00:00,145.240197094,7.74096385702,24.699624251,0.0,80.527626,29.818365,6.09112812622,0.0,3.20568,2.88544812622
 02/23  09:00:00,207.98926846,10.4327502036,39.4306680927,0.0,80.527626,75.0917375,29.8255285177,0.00798491391169,24.0426,5.77494360376
 02/23  10:00:00,217.515355025,12.2715007811,47.0907946772,0.0,80.527626,75.0917375,35.6381753329,0.013592866174,24.0426,11.5819824667
 02/23  11:00:00,233.60987783,14.7257405694,56.720972437,0.0,80.527626,79.0911225,43.657780757,0.013275822378,32.0568,11.5877049346
 02/23  12:00:00,259.274054593,17.8862858491,78.4595091474,0.0,80.527626,79.0911225,46.5700095081,0.0117930597294,32.0568,14.5014164484
 02/23  13:00:00,270.465989974,19.7286797938,88.5086081292,0.0,80.527626,79.0911225,46.5904190614,0.0152496368971,32.0568,14.5183694245
 02/23  14:00:00,268.819477971,21.4141788834,89.1781968389,0.0,80.527626,75.0917375,32.3107225748,0.0185233104261,16.0284,16.2637992644
 02/23  15:00:00,270.960076652,23.0534120101,89.6909193807,0.0,80.527626,75.0917375,28.7826176804,0.0123504804475,16.0284,12.7418671999
 02/23  16:00:00,269.303942713,24.2655444753,88.8311808863,0.0,80.527626,73.092045,14.8313884161,0.0345340483928,3.20568,11.5911743677
 02/23  17:00:00,252.510890959,19.8512450762,76.4755195337,0.0,80.527626,73.092045,6.12897210036,0.0379691390089,3.20568,2.88532296135
 02/23  18:00:00,183.99324206,13.8004665312,57.3748699284,0.0,80.527626,29.818365,3.24018027767,0.0145002776724,3.20568,0.02
 02/23  19:00:00,175.01547679,10.9588790891,45.5707600746,0.0,80.527626,29.818365,8.96772384466,0.00215838552437,3.20568,5.75988545914
 02/23  20:00:00,170.967774992,9.64537338628,39.7119628272,0.0,80.527626,29.818365,6.09870732374,0.0,3.20568,2.89302732374
 02/23  21:00:00,167.643243704,9.00817268718,37.0444116382,0.0,80.527626,29.818365,8.96804200844,0.0,3.20568,5.76236200844
 02/23  22:00:00,55.9820368684,0.0,0.0,0.0,15.863942322,29.242365,6.09689839331,0.0,3.20568,2.89121839331
 02/23  23:00:00,55.8190744994,0.0,0.0,0.0,15.863942322,29.242365,6.0921821108,0.0,3.20568,2.8865021108
 02/23  24:00:00,56.5329942413,0.0,0.0,0.0,15.863942322,29.242365,6.09054414595,0.0,3.20568,2.88486414595
 02/24  01:00:00,55.8216846882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  02:00:00,55.8169865079,0.0,0.0,0.0,15.863942322,29.242365,6.08867975641,0.0,3.20568,2.88299975641
 02/24  03:00:00,55.8114866495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  04:00:00,55.8065474483,0.0,0.0,0.0,15.863942322,29.242365,6.08860510504,0.0,3.20568,2.88292510504
 02/24  05:00:00,57.0927079486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  06:00:00,56.859187098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  07:00:00,82.8072320305,7.84705706127,18.0752850301,0.0,15.863942322,29.818365,6.84575508344,0.757109436936,3.20568,2.8829656465
 02/24  08:00:00,143.017585956,7.74096385702,22.5194841141,0.0,80.527626,29.818365,6.09111856558,0.0,3.20568,2.88543856558
 02/24  09:00:00,214.692947806,10.5743315077,45.9730182099,0.0,80.527626,75.0917375,29.8326530691,0.01530614922,24.0426,5.7747469199
 02/24  10:00:00,236.747671299,13.3161918927,65.23780404,0.0,80.527626,75.0917375,35.6334508404,0.00891805418202,24.0426,11.5819327862
 02/24  11:00:00,261.336861247,15.9833105628,83.1317646143,0.0,80.527626,79.0911225,43.6524020564,0.00866668074857,32.0568,11.5869353756
 02/24  12:00:00,282.635113761,18.5778233609,101.119223879,0.0,80.527626,79.0911225,46.5649559945,0.00704385441252,32.0568,14.50111214
 02/24  13:00:00,289.76551673,20.1128131851,107.42096747,0.0,80.527626,79.0911225,46.5905936437,0.0136031735713,32.0568,14.5201904701
 02/24  14:00:00,288.11472485,21.7640025129,108.113348491,0.0,80.527626,75.0917375,30.5695477221,0.0114427416429,16.0284,14.5297049805
 02/24  15:00:00,286.978776427,23.0292505199,105.724590571,0.0,80.527626,75.0917375,27.6211651461,0.00975400625394,16.0284,11.5830111398
 02/24  16:00:00,288.247260882,24.6126881042,107.411520605,0.0,80.527626,73.092045,14.8292398031,0.0331380112265,3.20568,11.5904217919
 02/24  17:00:00,273.976964239,20.7013742901,97.0573124575,0.0,80.527626,73.092045,6.12155152239,0.0309640623247,3.20568,2.88490746007
 02/24  18:00:00,200.012652015,14.5205046052,72.5784171281,0.0,80.527626,29.818365,6.09952824151,0.00848309535018,3.20568,2.88536514616
 02/24  19:00:00,184.293374953,11.3329422923,55.8015137159,0.0,80.527626,29.818365,6.09545120914,0.0,3.20568,2.88977120914
 02/24  20:00:00,177.491763666,9.84844778113,46.287357027,0.0,80.527626,29.818365,8.97107701833,0.0,3.20568,5.76539701833
 02/24  21:00:00,169.47985296,9.0641449784,39.0768500367,0.0,80.527626,29.818365,6.09718542617,0.0,3.20568,2.89150542617
 02/24  22:00:00,55.7814917665,0.0,0.0,0.0,15.863942322,29.242365,8.96877887372,0.0,3.20568,5.76309887372
 02/24  23:00:00,55.7921706888,0.0,0.0,0.0,15.863942322,29.242365,6.09201786566,0.0,3.20568,2.88633786566
 02/24  24:00:00,56.4926300964,0.0,0.0,0.0,15.863942322,29.242365,6.09048887671,0.0,3.20568,2.88480887671
 02/25  01:00:00,55.7790570582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.7650841026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  03:00:00,55.7844719011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  04:00:00,55.7812308782,0.0,0.0,0.0,15.863942322,29.242365,6.0875923753,0.0,3.20568,2.8819123753
 02/25  05:00:00,56.0313351464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,56.0198314764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  07:00:00,56.0086352313,0.0,0.0,0.0,15.863942322,29.242365,6.08758388481,0.0,3.20568,2.88190388481
 02/25  08:00:00,47.3793911391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  09:00:00,47.4394591641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  10:00:00,47.4780388532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  11:00:00,61.4970445011,1.1913717717,12.8088956721,0.0,15.863942322,29.242365,6.08866632687,0.0,3.20568,2.88298632687
 02/25  12:00:00,68.7263430513,1.80084337979,18.7363261239,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  13:00:00,74.3835634836,2.45672803801,24.4224041213,0.0,15.863942322,29.242365,6.08901910804,0.000333106076351,3.20568,2.88300600196
 02/25  14:00:00,73.4229534604,2.75299228129,23.165261632,0.0,15.863942322,29.242365,3.22685579844,0.00117579843918,3.20568,0.02
 02/25  15:00:00,77.8902211514,3.66052121301,26.7347802252,0.0,15.863942322,29.242365,3.22737632793,0.00169632792522,3.20568,0.02
 02/25  16:00:00,75.7075295219,4.54440384904,23.675031145,0.0,15.863942322,29.242365,6.28615149992,0.19849201533,3.20568,2.88197948459
 02/25  17:00:00,78.720529036,5.14353170468,26.0988282222,0.0,15.863942322,29.242365,3.38409295951,0.158412959514,3.20568,0.02
 02/25  18:00:00,73.3015402582,4.46332593136,21.3777307792,0.0,15.863942322,29.242365,4.19472256568,0.969042565675,3.20568,0.02
 02/25  19:00:00,72.0174353916,2.47162356851,17.8160097611,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  20:00:00,59.7954566014,0.380730042844,3.17866226105,0.0,15.863942322,29.242365,6.08767239266,0.0,3.20568,2.88199239266
 02/25  21:00:00,56.2112414885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  22:00:00,56.065736008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.8781510745,0.0,0.0,0.0,15.863942322,29.242365,6.08764118603,0.0,3.20568,2.88196118603
 02/25  24:00:00,56.5205128275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  01:00:00,55.7670433538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.7492351837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  03:00:00,55.7427120016,0.0,0.0,0.0,15.863942322,29.242365,6.08763042648,0.0,3.20568,2.88195042648
 02/26  04:00:00,55.7272850106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  05:00:00,55.9917828691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,56.0313381008,0.0,0.0,0.0,15.863942322,29.242365,6.08761960958,0.0,3.20568,2.88193960958
 02/26  07:00:00,54.6150958834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,47.3995542756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  09:00:00,47.4333717107,0.0,0.0,0.0,15.863942322,29.242365,6.08864839645,0.0,3.20568,2.88296839645
 02/26  10:00:00,47.4593638992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  11:00:00,54.7872721071,0.633921625585,6.67520709266,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  12:00:00,71.6624277501,2.06695581702,21.4103979572,0.0,15.863942322,29.242365,6.08866560737,0.0,3.20568,2.88298560737
 02/26  13:00:00,70.5965490466,2.09360436403,20.9979861418,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  14:00:00,76.4794046924,3.14812778417,25.8260440406,0.0,15.863942322,29.242365,6.08957119494,0.000889960758687,3.20568,2.88300123418
 02/26  15:00:00,77.7138907048,5.1756500306,25.0329696416,0.0,15.863942322,29.242365,3.26226887697,0.0365888769732,3.20568,0.02
 02/26  16:00:00,78.5552541263,4.92889558607,26.1307272843,0.0,15.863942322,29.242365,3.28388777279,0.05820777279,3.20568,0.02
 02/26  17:00:00,73.8348195426,4.68865965828,21.6679213981,0.0,15.863942322,29.242365,3.49742175455,0.271741754545,3.20568,0.02
 02/26  18:00:00,72.3640724085,4.53511914646,20.3685334798,0.0,15.863942322,29.242365,6.99525905791,0.907586215429,3.20568,2.88199284248
 02/26  19:00:00,64.875907034,1.72954060821,11.4167364201,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,62.9275677011,0.69062538416,5.95277270641,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,56.2586111265,0.0,0.0,0.0,15.863942322,29.242365,6.08760685436,0.0,3.20568,2.88192685436
 02/26  22:00:00,56.0973109357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.9010258209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  24:00:00,56.4981291449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  01:00:00,55.7849484983,0.0,0.0,0.0,15.863942322,29.242365,6.08860242216,0.0,3.20568,2.88292242216
 02/27  02:00:00,55.7794619886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  03:00:00,55.7643338137,0.0,0.0,0.0,15.863942322,29.242365,6.08867874917,0.0,3.20568,2.88299874917
 02/27  04:00:00,55.7465255073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  05:00:00,55.9921639954,0.0,0.0,0.0,15.863942322,29.242365,6.08859680992,0.0,3.20568,2.88291680992
 02/27  06:00:00,55.9761503888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  07:00:00,81.8653023521,7.7866347188,19.0284198081,0.0,15.863942322,29.818365,5.04625896609,1.82057896609,3.20568,0.02
 02/27  08:00:00,144.241115957,7.74096385702,23.7315481776,0.0,80.527626,29.818365,6.09116144212,0.0,3.20568,2.88548144212
 02/27  09:00:00,223.256475293,10.5942796493,54.5041092003,0.0,80.527626,75.0917375,29.8311468057,0.0138999022017,24.0426,5.77464690346
 02/27  10:00:00,251.577465136,13.4720914185,79.8945834017,0.0,80.527626,75.0917375,35.6251214379,0.00198394804184,24.0426,11.5805374898
 02/27  11:00:00,276.232114391,16.4126638076,97.5846544928,0.0,80.527626,79.0911225,43.6543234846,0.0108861532059,32.0568,11.5866373314
 02/27  12:00:00,293.924427696,18.7938127899,112.184016282,0.0,80.527626,79.0911225,46.5675696117,0.00976744936574,32.0568,14.5010021623
 02/27  13:00:00,299.570958,20.5138997047,116.815014006,0.0,80.527626,79.0911225,46.5880803849,0.0139911016907,32.0568,14.5172892832
 02/27  14:00:00,292.335651465,21.8066702646,112.292696183,0.0,80.527626,75.0917375,33.4723857637,0.0150283235738,16.0284,17.4289574402
 02/27  15:00:00,299.377574585,23.0168108561,118.122369677,0.0,80.527626,75.0917375,27.6209568845,0.0105243942977,16.0284,11.5820324902
 02/27  16:00:00,292.565920576,22.5547369099,113.784808816,0.0,80.527626,73.092045,14.8198146097,0.022788847317,3.20568,11.5913457624
 02/27  17:00:00,263.686045116,17.5802003523,89.9248396823,0.0,80.527626,73.092045,6.12340009499,0.0322423758416,3.20568,2.88547771915
 02/27  18:00:00,192.760808058,12.4434151599,67.4339838983,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 02/27  19:00:00,183.431514158,10.4115346614,55.8664310401,0.0,80.527626,29.818365,8.96528491334,0.0,3.20568,5.75960491334
 02/27  20:00:00,175.428780265,9.35847142122,44.3930554789,0.0,80.527626,29.818365,6.09813425931,0.0,3.20568,2.89245425931
 02/27  21:00:00,167.010239368,8.78921921602,36.6505339247,0.0,80.527626,29.818365,8.96818024503,0.0,3.20568,5.76250024503
 02/27  22:00:00,55.9419276027,0.0,0.0,0.0,15.863942322,29.242365,6.09695038793,0.0,3.20568,2.89127038793
 02/27  23:00:00,55.777861576,0.0,0.0,0.0,15.863942322,29.242365,6.09191769898,0.0,3.20568,2.88623769898
 02/27  24:00:00,56.4930151146,0.0,0.0,0.0,15.863942322,29.242365,6.09060859637,0.0,3.20568,2.88492859637
 02/28  01:00:00,55.7756992471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  02:00:00,55.7702634099,0.0,0.0,0.0,15.863942322,29.242365,6.08858581286,0.0,3.20568,2.88290581286
 02/28  03:00:00,55.7614119312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  04:00:00,55.7486539281,0.0,0.0,0.0,15.863942322,29.242365,6.08865943876,0.0,3.20568,2.88297943876
 02/28  05:00:00,56.9804511736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  06:00:00,56.7909860172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  07:00:00,81.8384842327,7.74096385702,18.6486805877,0.0,15.863942322,29.818365,10.2853422669,4.19668729694,3.20568,2.88297496991
 02/28  08:00:00,144.83484315,7.74096385702,24.324938982,0.0,80.527626,29.818365,6.09765200236,0.0065144589928,3.20568,2.88545754336
 02/28  09:00:00,217.339137533,9.94832580309,49.2415173836,0.0,80.527626,75.0917375,29.8316735212,0.0144600296862,24.0426,5.77461349152
 02/28  10:00:00,233.955525487,12.0674592679,63.7127210276,0.0,80.527626,75.0917375,35.6238093541,0.0,24.0426,11.5812093541
 02/28  11:00:00,261.837075891,14.9436136182,84.6845800098,0.0,80.527626,79.0911225,43.653226207,0.00885826786613,32.0568,11.5875679391
 02/28  12:00:00,287.058054321,17.8804344793,106.240816043,0.0,80.527626,79.0911225,46.5641355452,0.00781334505826,32.0568,14.4995222001
 02/28  13:00:00,292.937188451,19.682136755,111.022683126,0.0,80.527626,79.0911225,46.5850016541,0.0100609507357,32.0568,14.5181407033
 02/28  14:00:00,288.898249967,21.4793175366,109.186658127,0.0,80.527626,75.0917375,30.5681831079,0.0104653629837,16.0284,14.5293177449
 02/28  15:00:00,294.440442152,22.9065504663,113.300609248,0.0,80.527626,75.0917375,27.6231923228,0.0122051285622,16.0284,11.5825871942
 02/28  16:00:00,298.809015609,24.3733909771,118.202538296,0.0,80.527626,73.092045,14.8233458929,0.0276795812414,3.20568,11.5899863117
 02/28  17:00:00,281.749117858,20.237188083,105.291172765,0.0,80.527626,73.092045,6.12538976122,0.0342996640043,3.20568,2.88541009721
 02/28  18:00:00,207.810503481,13.8043345058,81.0826585292,0.0,80.527626,29.818365,6.09238296383,0.00120030858761,3.20568,2.88550265524
 02/28  19:00:00,190.523582197,11.0676968973,62.2738897516,0.0,80.527626,29.818365,6.09549156544,0.0,3.20568,2.88981156544
 02/28  20:00:00,175.846262021,9.62855229864,44.810785058,0.0,80.527626,29.818365,8.9713869452,0.0,3.20568,5.7657069452
 02/28  21:00:00,165.147563425,8.87553561328,34.9548999075,0.0,80.527626,29.818365,6.09667767533,0.0,3.20568,2.89099767533
 02/28  22:00:00,55.7644636653,0.0,0.0,0.0,15.863942322,29.242365,8.96815856164,0.0,3.20568,5.76247856164
 02/28  23:00:00,55.8023141108,0.0,0.0,0.0,15.863942322,29.242365,6.09216479095,0.0,3.20568,2.88648479095
 02/28  24:00:00,56.5280058256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  01:00:00,55.8263951254,0.0,0.0,0.0,15.863942322,29.242365,6.08852965497,0.0,3.20568,2.88284965497
 03/01  02:00:00,55.8267816869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  03:00:00,55.8286672174,0.0,0.0,0.0,15.863942322,29.242365,6.08860057313,0.0,3.20568,2.88292057313
 03/01  04:00:00,55.8315148179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  05:00:00,56.1067985497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  06:00:00,56.0871588019,0.0,0.0,0.0,15.863942322,29.242365,6.08867139908,0.0,3.20568,2.88299139908
 03/01  07:00:00,104.523785063,8.24549628322,41.0842937008,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 03/01  08:00:00,159.811467597,7.74096385702,39.1961796037,0.0,80.527626,29.818365,6.09102832257,0.0,3.20568,2.88534832257
 03/01  09:00:00,224.748643062,10.43609146,56.1724852773,0.0,80.527626,75.0917375,29.8176495661,0.0,24.0426,5.7750495661
 03/01  10:00:00,229.468429544,11.8297461583,59.5003149021,0.0,80.527626,75.0917375,35.6230777008,0.0,24.0426,11.5804777008
 03/01  11:00:00,250.097587369,13.9587211553,73.9749553904,0.0,80.527626,79.0911225,43.643662177,0.0,32.0568,11.586862177
 03/01  12:00:00,276.266374948,16.0600465418,97.3187276601,0.0,80.527626,79.0911225,46.5565674007,0.0,32.0568,14.4997674007
 03/01  13:00:00,290.210202159,18.2590266508,109.757326206,0.0,80.527626,79.0911225,46.5748620909,0.0,32.0568,14.5180620909
 03/01  14:00:00,272.084491552,16.4275450718,97.4583510393,0.0,80.527626,75.0917375,30.5563685699,0.0,16.0284,14.5279685699
 03/01  15:00:00,270.168251467,16.3368879814,95.6329515932,0.0,80.527626,75.0917375,27.61078629,0.0,16.0284,11.58238629
 03/01  16:00:00,274.817805663,19.7707141102,98.855419498,0.0,80.527626,73.092045,17.7192271416,0.0303054641343,3.20568,14.4832416774
 03/01  17:00:00,256.465347305,14.5290127564,85.7507818744,0.0,80.527626,73.092045,3.24085457747,0.0151745774724,3.20568,0.02
 03/01  18:00:00,194.974617341,10.6645298494,71.4036595988,0.0,80.527626,29.818365,6.0910815359,0.0,3.20568,2.8854015359
 03/01  19:00:00,188.183281138,9.4624984775,61.5362332044,0.0,80.527626,29.818365,6.09522079945,0.0,3.20568,2.88954079945
 03/01  20:00:00,183.862099453,8.8162512396,53.3067807617,0.0,80.527626,29.818365,8.970879162,0.0,3.20568,5.765199162
 03/01  21:00:00,175.886747532,8.44607997003,45.7796423709,0.0,80.527626,29.818365,8.96796401337,0.0,3.20568,5.76228401337
 03/01  22:00:00,55.9848862511,0.0,0.0,0.0,15.863942322,29.242365,6.09683233073,0.0,3.20568,2.89115233073
 03/01  23:00:00,55.7981825259,0.0,0.0,0.0,15.863942322,29.242365,6.09189113419,0.0,3.20568,2.88621113419
 03/01  24:00:00,56.4930242039,0.0,0.0,0.0,15.863942322,29.242365,6.09043214635,0.0,3.20568,2.88475214635
 03/02  01:00:00,55.7817519099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  02:00:00,55.7648255554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  03:00:00,55.7560484062,0.0,0.0,0.0,15.863942322,29.242365,6.08852807424,0.0,3.20568,2.88284807424
 03/02  04:00:00,55.7540273645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  05:00:00,56.0095689496,0.0,0.0,0.0,15.863942322,29.242365,6.08859616379,0.0,3.20568,2.88291616379
 03/02  06:00:00,55.9869809294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,83.7388659446,7.74131659945,20.9372860025,0.0,15.863942322,29.818365,6.28049229538,3.05481229538,3.20568,0.02
 03/02  08:00:00,144.872031375,7.74096385702,24.3736935608,0.0,80.527626,29.818365,6.0911741957,0.0,3.20568,2.8854941957
 03/02  09:00:00,220.864851555,9.56283253839,53.1620661936,0.0,80.527626,75.0917375,29.8554233432,0.0146536838369,24.0426,5.79816965931
 03/02  10:00:00,246.937089601,11.8677749522,76.8848513921,0.0,80.527626,75.0917375,35.600158175,0.0,24.0426,11.557558175
 03/02  11:00:00,265.611689754,14.0951815319,89.3164170395,0.0,80.527626,79.0911225,46.5345450035,0.0,32.0568,14.4777450035
 03/02  12:00:00,286.228645086,16.907778399,106.404574727,0.0,80.527626,79.0911225,43.6614250885,0.000436381919889,32.0568,11.6041887066
 03/02  13:00:00,292.480299572,18.3431878065,111.921740164,0.0,80.527626,79.0911225,46.5782317895,0.0043397348687,32.0568,14.5170920546
 03/02  14:00:00,282.987452057,19.151088495,105.631067157,0.0,80.527626,75.0917375,33.4582163683,0.00150422967228,16.0284,17.4283121386
 03/02  15:00:00,284.95790077,20.6634811781,106.090515846,0.0,80.527626,75.0917375,27.6155630591,0.00554299357332,16.0284,11.5816200656
 03/02  16:00:00,284.218569019,21.2585220037,106.748284627,0.0,80.527626,73.092045,14.8245990262,0.0281977595536,3.20568,11.5907212667
 03/02  17:00:00,260.081073534,15.0979215516,88.7806956529,0.0,80.527626,73.092045,6.1083956208,0.0172940696755,3.20568,2.88542155112
 03/02  18:00:00,193.128299029,10.6393937304,69.5797140287,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 03/02  19:00:00,179.880017725,9.40084128226,53.3219783513,0.0,80.527626,29.818365,8.97542698603,0.0103081837185,3.20568,5.75943880231
 03/02  20:00:00,171.969453664,8.46589809245,41.8106885575,0.0,80.527626,29.818365,6.09866687139,0.0,3.20568,2.89298687139
 03/02  21:00:00,171.650503122,8.17093174987,41.8530643925,0.0,80.527626,29.818365,8.96793008676,0.0,3.20568,5.76225008676
 03/02  22:00:00,56.0041906651,0.0,0.0,0.0,15.863942322,29.242365,6.09681061579,0.0,3.20568,2.89113061579
 03/02  23:00:00,55.8357866889,0.0,0.0,0.0,15.863942322,29.242365,6.09212027127,0.0,3.20568,2.88644027127
 03/02  24:00:00,56.5452634305,0.0,0.0,0.0,15.863942322,29.242365,6.09047814347,0.0,3.20568,2.88479814347
 03/03  01:00:00,55.836697153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  02:00:00,55.8312128712,0.0,0.0,0.0,15.863942322,29.242365,6.08861337725,0.0,3.20568,2.88293337725
 03/03  03:00:00,55.8271017129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  04:00:00,55.8193964404,0.0,0.0,0.0,15.863942322,29.242365,6.0885210046,0.0,3.20568,2.8828410046
 03/03  05:00:00,57.1429127143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  06:00:00,56.9329398043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  07:00:00,88.8821561049,8.05940830812,25.2718020925,0.0,15.863942322,29.818365,6.11415612359,0.0255699118383,3.20568,2.88290621175
 03/03  08:00:00,146.919492465,7.74096385702,26.3705530895,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 03/03  09:00:00,215.722711547,10.7240967019,46.8570984382,0.0,80.527626,75.0917375,32.7035138566,0.00927292839299,24.0426,8.65164092821
 03/03  10:00:00,232.370373922,12.9645052113,61.2325063924,0.0,80.527626,75.0917375,35.6264306127,0.00396567415637,24.0426,11.5798649386
 03/03  11:00:00,251.932828481,15.7074557771,74.0370939689,0.0,80.527626,79.0911225,43.6510259752,0.00821333603904,32.0568,11.5860126391
 03/03  12:00:00,270.166207008,18.1497273088,89.1063349079,0.0,80.527626,79.0911225,43.6678890548,0.00860994311853,32.0568,11.6024791117
 03/03  13:00:00,258.041955387,19.1985216326,76.6415799135,0.0,80.527626,79.0911225,49.4773664914,0.00475484857596,32.0568,17.4158116429
 03/03  14:00:00,257.012924332,20.7010934755,78.1172643716,0.0,80.527626,75.0917375,30.5567739102,0.0,16.0284,14.5283739102
 03/03  15:00:00,258.725281294,22.2942902259,78.2432557191,0.0,80.527626,75.0917375,27.6167409877,0.00804507967516,16.0284,11.580295908
 03/03  16:00:00,268.47745423,23.0979037832,89.1888303062,0.0,80.527626,73.092045,14.8297579957,0.0349716279824,3.20568,11.5891063678
 03/03  17:00:00,258.057259321,18.7299878167,83.1368906422,0.0,80.527626,73.092045,6.12383084462,0.0328464811468,3.20568,2.88530436348
 03/03  18:00:00,187.90540575,12.4450305482,62.6290160669,0.0,80.527626,29.818365,6.09908323252,0.00815334880408,3.20568,2.88524988371
 03/03  19:00:00,175.615642716,10.3668299797,48.1748938716,0.0,80.527626,29.818365,6.09542957862,0.0,3.20568,2.88974957862
 03/03  20:00:00,172.652262591,9.36399731329,41.9376373671,0.0,80.527626,29.818365,8.9708517561,0.0,3.20568,5.7651717561
 03/03  21:00:00,170.29612083,8.86507872881,40.0818434617,0.0,80.527626,29.818365,6.0966541787,0.0,3.20568,2.8909741787
 03/03  22:00:00,55.7980800641,0.0,0.0,0.0,15.863942322,29.242365,8.96792917405,0.0,3.20568,5.76224917405
 03/03  23:00:00,55.8302964158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  24:00:00,56.5578142885,0.0,0.0,0.0,15.863942322,29.242365,6.09064109303,0.0,3.20568,2.88496109303
 03/04  01:00:00,55.8433108758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.8343705969,0.0,0.0,0.0,15.863942322,29.242365,6.08758895331,0.0,3.20568,2.88190895331
 03/04  03:00:00,55.8295774027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  04:00:00,55.8254052328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  05:00:00,56.0938232903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  06:00:00,56.0673161246,0.0,0.0,0.0,15.863942322,29.242365,6.08756398312,0.0,3.20568,2.88188398312
 03/04  07:00:00,54.626990263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  08:00:00,47.411955546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  09:00:00,47.4313591211,0.0,0.0,0.0,15.863942322,29.242365,6.0876471006,0.0,3.20568,2.8819671006
 03/04  10:00:00,47.446195058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  11:00:00,60.2157470288,1.13285463423,11.6155117318,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  12:00:00,67.5964555859,1.76142309249,17.6701438599,0.0,15.863942322,29.242365,6.08864413549,0.0,3.20568,2.88296413549
 03/04  13:00:00,72.0051650408,2.30029369037,22.2212332645,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  14:00:00,73.3428703064,2.70849701174,23.1472176445,0.0,15.863942322,29.242365,6.0879850403,0.000334575472777,3.20568,2.88197046483
 03/04  15:00:00,74.2438174946,3.03523349864,23.7257536415,0.0,15.863942322,29.242365,3.22614828814,0.000468288139565,3.20568,0.02
 03/04  16:00:00,74.8430901192,4.26673690639,23.0964170589,0.0,15.863942322,29.242365,3.36089260098,0.135212600981,3.20568,0.02
 03/04  17:00:00,68.5515970382,3.21234704263,17.8704030153,0.0,15.863942322,29.242365,3.60119305116,0.375513051155,3.20568,0.02
 03/04  18:00:00,63.6948379216,1.83391855881,14.4049877513,0.0,15.863942322,29.242365,6.08764688712,0.0,3.20568,2.88196688712
 03/04  19:00:00,58.1011992446,0.653301763798,5.7082110608,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,56.2996676707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  21:00:00,56.2759935564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,56.1170745551,0.0,0.0,0.0,15.863942322,29.242365,6.08764275742,0.0,3.20568,2.88196275742
 03/04  23:00:00,55.9170011667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.5799822302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  01:00:00,55.852231728,0.0,0.0,0.0,15.863942322,29.242365,6.08761635657,0.0,3.20568,2.88193635657
 03/05  02:00:00,55.8480830848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  03:00:00,55.8443560438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  04:00:00,55.8410458867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  05:00:00,56.1098624904,0.0,0.0,0.0,15.863942322,29.242365,6.08758904667,0.0,3.20568,2.88190904667
 03/05  06:00:00,56.0909692553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  07:00:00,54.6647992097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  08:00:00,47.4427225436,0.0,0.0,0.0,15.863942322,29.242365,6.08756155787,0.0,3.20568,2.88188155787
 03/05  09:00:00,47.451897722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  10:00:00,47.4570754283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  11:00:00,47.4631822058,0.0,0.0,0.0,15.863942322,29.242365,6.08862939285,0.0,3.20568,2.88294939285
 03/05  12:00:00,60.1143382239,0.967753693032,10.9930024571,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  13:00:00,54.8800550346,0.648522271325,6.78005636974,0.0,15.863942322,29.242365,6.08861099709,0.0,3.20568,2.88293099709
 03/05  14:00:00,63.9262522974,1.47337468905,15.0022915694,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,57.5594358797,0.926886724106,9.17909628032,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  16:00:00,47.4234722304,0.0,0.0,0.0,15.863942322,29.242365,6.08762187503,0.0,3.20568,2.88194187503
 03/05  17:00:00,47.399482539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  18:00:00,47.40038281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,51.6909411988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,56.2157586296,0.0,0.0,0.0,15.863942322,29.242365,6.08759408753,0.0,3.20568,2.88191408753
 03/05  21:00:00,56.1700180868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  22:00:00,56.0197646793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.821520553,0.0,0.0,0.0,15.863942322,29.242365,6.08756634665,0.0,3.20568,2.88188634665
 03/05  24:00:00,56.5023626529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.8163583574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  02:00:00,55.8099238795,0.0,0.0,0.0,15.863942322,29.242365,6.08865128311,0.0,3.20568,2.88297128311
 03/06  03:00:00,55.8041980333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  04:00:00,55.7966240413,0.0,0.0,0.0,15.863942322,29.242365,6.08855051759,0.0,3.20568,2.88287051759
 03/06  05:00:00,56.0572301317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,56.0447332479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  07:00:00,92.4983834131,8.06245995611,29.2938404185,0.0,15.863942322,29.818365,6.10353609709,0.0149294037586,3.20568,2.88292669333
 03/06  08:00:00,152.020258438,7.74096385702,31.4411640851,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 03/06  09:00:00,223.624064072,10.9789143946,54.4947877423,0.0,80.527626,75.0917375,32.6940275994,0.0,24.0426,8.6514275994
 03/06  10:00:00,241.148404656,13.4580242139,69.5222332953,0.0,80.527626,75.0917375,35.6217841118,0.0,24.0426,11.5791841118
 03/06  11:00:00,254.579400769,16.067357051,76.3352304358,0.0,80.527626,79.0911225,43.6472684631,0.00534548740135,32.0568,11.5851229757
 03/06  12:00:00,269.080083279,18.1235277225,88.0592693766,0.0,80.527626,79.0911225,43.6654737623,0.00552968992548,32.0568,11.6031440724
 03/06  13:00:00,276.324912811,19.5851558517,94.5447553705,0.0,80.527626,79.0911225,46.5815702067,0.0092208859822,32.0568,14.5155493207
 03/06  14:00:00,273.25990807,21.1003789413,93.959013289,0.0,80.527626,75.0917375,33.46540688,0.00870729333284,16.0284,17.4282995867
 03/06  15:00:00,277.316225484,22.5323575693,96.5796192226,0.0,80.527626,75.0917375,27.6154608123,0.00543945808826,16.0284,11.5816213542
 03/06  16:00:00,276.040413236,24.4766949935,95.3668695321,0.0,80.527626,73.092045,14.8236653615,0.0291883655702,3.20568,11.588796996
 03/06  17:00:00,260.170803464,20.2154413402,83.7709719427,0.0,80.527626,73.092045,6.12269794324,0.0318105777121,3.20568,2.88520736553
 03/06  18:00:00,192.672988844,13.5193473564,66.2527803313,0.0,80.527626,29.818365,3.23246694001,0.0067869400145,3.20568,0.02
 03/06  19:00:00,183.328194763,11.1478649111,55.0212762099,0.0,80.527626,29.818365,8.96514043064,0.0,3.20568,5.75946043064
 03/06  20:00:00,177.022204744,9.81172565945,45.5829943771,0.0,80.527626,29.818365,6.09799823818,0.0,3.20568,2.89231823818
 03/06  21:00:00,173.335032914,9.1246973388,42.6069196707,0.0,80.527626,29.818365,8.96786433101,0.0,3.20568,5.76218433101
 03/06  22:00:00,55.9660624825,0.0,0.0,0.0,15.863942322,29.242365,6.09675719426,0.0,3.20568,2.89107719426
 03/06  23:00:00,55.7870152033,0.0,0.0,0.0,15.863942322,29.242365,6.09208335837,0.0,3.20568,2.88640335837
 03/06  24:00:00,56.5006599045,0.0,0.0,0.0,15.863942322,29.242365,6.09043857496,0.0,3.20568,2.88475857496
 03/07  01:00:00,55.7895398523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.7764635689,0.0,0.0,0.0,15.863942322,29.242365,6.08857361271,0.0,3.20568,2.88289361271
 03/07  03:00:00,55.7615918133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  04:00:00,55.7522693886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,56.9837786502,0.0,0.0,0.0,15.863942322,29.242365,6.08862666427,0.0,3.20568,2.88294666427
 03/07  06:00:00,56.7964951075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  07:00:00,82.0607917731,7.74191539371,18.8684541098,0.0,15.863942322,29.818365,9.28359535734,3.19507233004,3.20568,2.8828430273
 03/07  08:00:00,144.092397756,7.74096385702,23.5875074986,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 03/07  09:00:00,215.002875563,10.0506680182,46.8189808036,0.0,80.527626,75.0917375,32.7069646003,0.0132738935175,24.0426,8.65109070679
 03/07  10:00:00,236.374956665,12.3554036164,65.8512092753,0.0,80.527626,75.0917375,35.6211932064,0.0,24.0426,11.5785932064
 03/07  11:00:00,257.52736507,15.1260231149,80.2188762671,0.0,80.527626,79.0911225,43.6412538158,0.0,32.0568,11.5844538158
 03/07  12:00:00,272.997841791,17.5613664129,92.5298354787,0.0,80.527626,79.0911225,43.6707255725,0.0115201301922,32.0568,11.6024054423
 03/07  13:00:00,278.694845034,19.1732561131,97.3117479229,0.0,80.527626,79.0911225,46.5799820073,0.00868083959038,32.0568,14.5145011677
 03/07  14:00:00,278.284492754,21.1006256549,98.9708055911,0.0,80.527626,75.0917375,33.4642681613,0.00900130309948,16.0284,17.4268668582
 03/07  15:00:00,285.504154237,23.3112556989,103.979619152,0.0,80.527626,75.0917375,27.6225916645,0.0135158938436,16.0284,11.5806757707
 03/07  16:00:00,282.010581585,24.3449723037,101.463790986,0.0,80.527626,73.092045,14.8332913663,0.0382152442817,3.20568,11.589396122
 03/07  17:00:00,267.55163435,20.0687013371,91.2904377629,0.0,80.527626,73.092045,6.12515918729,0.0342074786355,3.20568,2.88527170866
 03/07  18:00:00,200.663081734,13.4624255159,74.2883303454,0.0,80.527626,29.818365,3.22767999257,0.00199999256694,3.20568,0.02
 03/07  19:00:00,192.535540586,11.2083204634,64.1423373834,0.0,80.527626,29.818365,8.96518533254,0.0,3.20568,5.75950533254
 03/07  20:00:00,185.637381215,9.89615640498,54.3289435606,0.0,80.527626,29.818365,6.09840246711,0.0,3.20568,2.89272246711
 03/07  21:00:00,181.360316862,9.22625182866,50.757332506,0.0,80.527626,29.818365,8.96852789702,0.0,3.20568,5.76284789702
 03/07  22:00:00,55.8185306593,0.0,0.0,0.0,15.863942322,29.242365,6.09708097761,0.0,3.20568,2.89140097761
 03/07  23:00:00,55.8438539422,0.0,0.0,0.0,15.863942322,29.242365,6.09183890902,0.0,3.20568,2.88615890902
 03/07  24:00:00,56.5621432993,0.0,0.0,0.0,15.863942322,29.242365,6.09044810072,0.0,3.20568,2.88476810072
 03/08  01:00:00,55.8549787806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  02:00:00,55.8485207381,0.0,0.0,0.0,15.863942322,29.242365,6.08864200234,0.0,3.20568,2.88296200234
 03/08  03:00:00,55.8437000512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,55.8394469018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  05:00:00,56.0912126515,0.0,0.0,0.0,15.863942322,29.242365,6.08853542993,0.0,3.20568,2.88285542993
 03/08  06:00:00,56.0434258909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  07:00:00,92.4278677664,8.10974261716,29.1972605931,0.0,15.863942322,29.818365,6.13878448345,0.0501991023624,3.20568,2.88290538108
 03/08  08:00:00,156.428567474,7.74096385702,35.839109457,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 03/08  09:00:00,237.840355549,11.1893704515,68.4773644086,0.0,80.527626,75.0917375,32.7039264305,0.00987093931593,24.0426,8.65145549115
 03/08  10:00:00,253.631068841,13.8446729366,81.5971413364,0.0,80.527626,75.0917375,32.7310460116,0.0,24.0426,8.68844601162
 03/08  11:00:00,268.714532409,16.7311567227,89.7919791564,0.0,80.527626,79.0911225,46.5332480347,0.0,32.0568,14.4764480347
 03/08  12:00:00,284.324779034,18.7702535153,102.648673594,0.0,80.527626,79.0911225,43.6643599723,0.00487114166392,32.0568,11.6026888307
 03/08  13:00:00,294.405984557,20.5147591528,111.680216404,0.0,80.527626,79.0911225,46.5776521501,0.00630726877751,32.0568,14.5145448813
 03/08  14:00:00,292.301397855,22.0864605686,112.000042157,0.0,80.527626,75.0917375,33.4566348407,0.00373952646503,16.0284,17.4244953142
 03/08  15:00:00,294.19103805,23.7123457098,112.263284217,0.0,80.527626,75.0917375,24.7264946884,0.00691245894606,16.0284,8.69118222943
 03/08  16:00:00,293.573946731,24.9268098101,112.43774675,0.0,80.527626,73.092045,17.7176531764,0.0314093319277,3.20568,14.4805638444
 03/08  17:00:00,282.444822254,20.2681540195,105.970935238,0.0,80.527626,73.092045,3.2560683696,0.0303883696039,3.20568,0.02
 03/08  18:00:00,213.816495031,13.5670311292,87.3396716879,0.0,80.527626,29.818365,6.09111747577,0.0,3.20568,2.88543747577
 03/08  19:00:00,200.347059694,11.0291230704,72.1408900964,0.0,80.527626,29.818365,6.09518540753,0.0,3.20568,2.88950540753
 03/08  20:00:00,190.924384537,9.56368874224,59.6325043427,0.0,80.527626,29.818365,8.97066737611,0.0,3.20568,5.76498737611
 03/08  21:00:00,180.215937726,8.88105837754,49.6477242875,0.0,80.527626,29.818365,8.96768745366,0.0,3.20568,5.76200745366
 03/08  22:00:00,55.997694546,0.0,0.0,0.0,15.863942322,29.242365,6.09665743571,0.0,3.20568,2.89097743571
 03/08  23:00:00,55.8206726374,0.0,0.0,0.0,15.863942322,29.242365,6.09207458554,0.0,3.20568,2.88639458554
 03/08  24:00:00,56.5279123555,0.0,0.0,0.0,15.863942322,29.242365,6.09053610046,0.0,3.20568,2.88485610046
 03/09  01:00:00,55.8278414173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.823195463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  03:00:00,55.8097977786,0.0,0.0,0.0,15.863942322,29.242365,6.08853490443,0.0,3.20568,2.88285490443
 03/09  04:00:00,55.8061621107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  05:00:00,56.0667655895,0.0,0.0,0.0,15.863942322,29.242365,6.08858165928,0.0,3.20568,2.88290165928
 03/09  06:00:00,56.0421130101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  07:00:00,89.1289775657,8.03879159909,25.9693951418,0.0,15.863942322,29.818365,3.26307349252,0.0373934925243,3.20568,0.02
 03/09  08:00:00,146.035804234,7.74096385702,25.4922582961,0.0,80.527626,29.818365,6.09104840339,0.0,3.20568,2.88536840339
 03/09  09:00:00,209.026598478,10.1468080965,40.7494715342,0.0,80.527626,75.0917375,29.8256549989,0.00894447832843,24.0426,5.77411052053
 03/09  10:00:00,219.160108518,11.6881417967,49.3085365377,0.0,80.527626,75.0917375,35.6286241447,0.00741906370122,24.0426,11.578605081
 03/09  11:00:00,234.862732031,13.8312943879,58.8599557169,0.0,80.527626,79.0911225,43.652071659,0.0112381880958,32.0568,11.5840334709
 03/09  12:00:00,247.411725554,15.4589207904,69.0698356543,0.0,80.527626,79.0911225,46.5644689954,0.00936837628898,32.0568,14.4983006191
 03/09  13:00:00,247.541002029,16.1299535685,69.2417742162,0.0,80.527626,79.0911225,46.5816968248,0.00933707410139,32.0568,14.5155597507
 03/09  14:00:00,246.403310448,17.4582023306,70.7649000322,0.0,80.527626,75.0917375,30.5617465241,0.00980661144008,16.0284,14.5235399126
 03/09  15:00:00,251.230559721,19.6672700838,73.3790104401,0.0,80.527626,75.0917375,27.6215247964,0.0133146520078,16.0284,11.5798101444
 03/09  16:00:00,246.139596037,20.3026667613,69.664385838,0.0,80.527626,73.092045,14.8329286478,0.0392108601607,3.20568,11.5880377877
 03/09  17:00:00,225.160809786,13.9221150099,55.0776205256,0.0,80.527626,73.092045,6.11568623719,0.0247678608889,3.20568,2.8852383763
 03/09  18:00:00,165.904303618,10.2319643482,42.8753649924,0.0,80.527626,29.818365,6.09635503998,0.00551056541364,3.20568,2.88516447456
 03/09  19:00:00,163.006074969,9.28509348263,36.6787597348,0.0,80.527626,29.818365,6.09512091554,0.0,3.20568,2.88944091554
 03/09  20:00:00,162.641990911,8.76654967478,32.2937178925,0.0,80.527626,29.818365,8.97080873398,0.0,3.20568,5.76512873398
 03/09  21:00:00,159.454479,8.37639917193,29.5276464644,0.0,80.527626,29.818365,6.09668865645,0.0,3.20568,2.89100865645
 03/09  22:00:00,55.9307340721,0.0,0.0,0.0,15.863942322,29.242365,8.96794098424,0.0,3.20568,5.76226098424
 03/09  23:00:00,55.7647319684,0.0,0.0,0.0,15.863942322,29.242365,6.09182418247,0.0,3.20568,2.88614418247
 03/09  24:00:00,56.4874478786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  01:00:00,55.7794702332,0.0,0.0,0.0,15.863942322,29.242365,6.08853901556,0.0,3.20568,2.88285901556
 03/10  02:00:00,55.7691165603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.755172685,0.0,0.0,0.0,15.863942322,29.242365,6.08858251531,0.0,3.20568,2.88290251531
 03/10  04:00:00,55.7414869218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  05:00:00,56.9305623358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.7207691099,0.0,0.0,0.0,15.863942322,29.242365,6.08862596723,0.0,3.20568,2.88294596723
 03/10  07:00:00,71.5955635043,7.74096385702,9.91459303445,0.0,15.863942322,29.818365,17.3316309354,14.1059509354,3.20568,0.02
 03/10  08:00:00,130.879750787,7.74096385702,10.4868127073,0.0,80.527626,29.818365,11.7410624384,5.65014192389,3.20568,2.88524051448
 03/10  09:00:00,194.396937834,9.17225772921,27.1787372661,0.0,80.527626,75.0917375,29.8269058784,0.00988329997612,24.0426,5.77442257843
 03/10  10:00:00,215.008083897,11.1132667442,45.7362172935,0.0,80.527626,75.0917375,35.6283720567,0.00676602594007,24.0426,11.5790060308
 03/10  11:00:00,229.681293449,13.0072065994,54.5086459154,0.0,80.527626,79.0911225,43.6530435207,0.0109327402493,32.0568,11.5853107805
 03/10  12:00:00,244.595876852,15.5021326148,66.2205865403,0.0,80.527626,79.0911225,46.5628223877,0.00941376704418,32.0568,14.4966086206
 03/10  13:00:00,255.57742363,17.4871253059,75.9189130088,0.0,80.527626,79.0911225,46.5791871186,0.00849494684056,32.0568,14.5138921718
 03/10  14:00:00,255.563472004,19.2198523507,78.1685464027,0.0,80.527626,75.0917375,30.5644923423,0.0101813621355,16.0284,14.5259109802
 03/10  15:00:00,264.524726248,21.4788886183,84.8666009164,0.0,80.527626,75.0917375,27.6149275687,0.00657858257533,16.0284,11.5799489862
 03/10  16:00:00,271.774534599,23.7376234473,91.848670513,0.0,80.527626,73.092045,14.8221052404,0.0281600881875,3.20568,11.5882651522
 03/10  17:00:00,261.128362115,20.1673313223,84.7807021613,0.0,80.527626,73.092045,6.12282416653,0.031799495809,3.20568,2.88534467072
 03/10  18:00:00,196.14665691,13.9356334752,69.3179420706,0.0,80.527626,29.818365,6.0929072339,0.0019599292731,3.20568,2.88526730463
 03/10  19:00:00,188.753675671,11.4099339908,60.2533205575,0.0,80.527626,29.818365,6.0953696073,0.0,3.20568,2.8896896073
 03/10  20:00:00,183.105380306,9.98884884122,51.7455628771,0.0,80.527626,29.818365,8.97058872315,0.0,3.20568,5.76490872315
 03/10  21:00:00,175.488382501,9.19628301811,44.9366324995,0.0,80.527626,29.818365,6.09650389235,0.0,3.20568,2.89082389235
 03/10  22:00:00,55.7972828997,0.0,0.0,0.0,15.863942322,29.242365,6.09704659525,0.0,3.20568,2.89136659525
 03/10  23:00:00,55.8350378126,0.0,0.0,0.0,15.863942322,29.242365,6.09206415196,0.0,3.20568,2.88638415196
 03/10  24:00:00,56.5608963506,0.0,0.0,0.0,15.863942322,29.242365,6.09048976204,0.0,3.20568,2.88480976204
 03/11  01:00:00,55.8527723669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  02:00:00,55.8460107769,0.0,0.0,0.0,15.863942322,29.242365,6.08755920672,0.0,3.20568,2.88187920672
 03/11  03:00:00,55.8410696893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  04:00:00,55.837114652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,56.108883048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,56.0878322685,0.0,0.0,0.0,15.863942322,29.242365,6.08762307109,0.0,3.20568,2.88194307109
 03/11  07:00:00,53.2283011508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,47.4441795676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  09:00:00,47.4611432378,0.0,0.0,0.0,15.863942322,29.242365,6.08757950188,0.0,3.20568,2.88189950188
 03/11  10:00:00,47.4713954766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  11:00:00,47.4761826673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  12:00:00,48.1622378369,0.0,0.0,0.0,15.863942322,29.242365,6.08855897125,0.0,3.20568,2.88287897125
