Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  13:00:00,64.7977244428,1.29865436187,16.0172886723,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  14:00:00,61.8757108945,1.16620060143,13.2239737866,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,69.0424088733,1.82001472217,19.7411864537,0.0,15.863942322,29.242365,6.08763679555,0.0,3.20568,2.88195679555
 03/11  16:00:00,66.4156708505,1.65673653066,17.2807308402,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,67.8344186904,1.8495341646,18.512119353,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,60.0397173251,1.18307146761,11.3936187412,0.0,15.863942322,29.242365,6.08762543608,0.0,3.20568,2.88194543608
 03/11  19:00:00,57.305335322,0.538882005094,5.02012363536,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,56.2892526629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,56.2136259067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  22:00:00,56.0642892777,0.0,0.0,0.0,15.863942322,29.242365,6.08760264706,0.0,3.20568,2.88192264706
 03/11  23:00:00,55.8640554242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.5435300534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  01:00:00,55.8521073472,0.0,0.0,0.0,15.863942322,29.242365,6.08755741896,0.0,3.20568,2.88187741896
 03/12  02:00:00,55.8444618663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  03:00:00,55.8405302025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,56.1161721923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  05:00:00,56.0780491567,0.0,0.0,0.0,15.863942322,29.242365,6.08761854139,0.0,3.20568,2.88193854139
 03/12  06:00:00,56.0578107739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  07:00:00,53.1324371294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.4323374687,0.0,0.0,0.0,15.863942322,29.242365,6.08853845114,0.0,3.20568,2.88285845114
 03/12  09:00:00,47.442432123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  10:00:00,47.4586577284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  11:00:00,48.1703556298,0.0,0.0,0.0,15.863942322,29.242365,6.08857532886,0.0,3.20568,2.88289532886
 03/12  12:00:00,72.1759035939,1.83229224269,22.8519317829,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,75.9690020451,2.31878980913,26.1543996592,0.0,15.863942322,29.242365,6.08861343976,0.0,3.20568,2.88293343976
 03/12  14:00:00,73.0223892314,2.23615361211,23.2900502245,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,78.4114866365,4.23537987788,26.6745441177,0.0,15.863942322,29.242365,3.26438200207,0.0387020020709,3.20568,0.02
 03/12  16:00:00,76.9200770933,4.54956424568,24.8752266931,0.0,15.863942322,29.242365,3.34345570857,0.117775708565,3.20568,0.02
 03/12  17:00:00,73.9839534942,4.18741977873,22.3186525745,0.0,15.863942322,29.242365,6.22448016787,0.13684641868,3.20568,2.88195374919
 03/12  18:00:00,67.7640555073,3.27284031466,17.0207463154,0.0,15.863942322,29.242365,3.43021187072,0.204531870718,3.20568,0.02
 03/12  19:00:00,68.9034694875,1.63861590376,15.2349997352,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,58.7697457616,0.254660421872,2.23920223491,0.0,15.863942322,29.242365,6.0876295944,0.0,3.20568,2.8819495944
 03/12  21:00:00,56.0800354678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  22:00:00,55.8347304771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.5122523383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.8215850848,0.0,0.0,0.0,15.863942322,29.242365,6.087583122,0.0,3.20568,2.881903122
 03/13  01:00:00,55.816660237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  02:00:00,55.8124423938,0.0,0.0,0.0,15.863942322,29.242365,6.08851593101,0.0,3.20568,2.88283593101
 03/13  03:00:00,55.8083032215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  04:00:00,56.0657327627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  05:00:00,56.0341280347,0.0,0.0,0.0,15.863942322,29.242365,6.08854945185,0.0,3.20568,2.88286945185
 03/13  06:00:00,92.67929396,8.1492836181,27.9820790892,0.0,15.863942322,29.818365,3.26968981383,0.0440098138273,3.20568,0.02
 03/13  07:00:00,152.235116098,7.74096385702,25.9841095414,0.0,80.527626,29.818365,6.090821607,0.0,3.20568,2.885141607
 03/13  08:00:00,210.45969978,10.1661145105,42.1823127592,0.0,80.527626,75.0917375,29.8261412429,0.00953119277669,24.0426,5.77401005013
 03/13  09:00:00,227.219853079,11.7885284521,57.280994887,0.0,80.527626,75.0917375,35.6204214724,0.0,24.0426,11.5778214724
 03/13  10:00:00,251.400172447,14.2502832195,74.9666235063,0.0,80.527626,79.0911225,43.6456697258,0.00495056131735,32.0568,11.5839191645
 03/13  11:00:00,268.088180007,16.5122321483,88.6841386387,0.0,80.527626,79.0911225,46.5663340436,0.0140542608947,32.0568,14.4954797827
 03/13  12:00:00,275.091625695,18.3929668016,94.5073760837,0.0,80.527626,79.0911225,46.58259347,0.0124601634815,32.0568,14.5133333065
 03/13  13:00:00,270.220002658,19.5525529321,92.4775685061,0.0,80.527626,75.0917375,30.5679102637,0.0145368200671,16.0284,14.5249734436
 03/13  14:00:00,277.004434136,21.3893441769,97.4231804537,0.0,80.527626,75.0917375,27.622954629,0.0138813537115,16.0284,11.5806732753
 03/13  15:00:00,281.658009469,23.6443156996,101.818407305,0.0,80.527626,73.092045,14.8291475064,0.0361586801874,3.20568,11.5873088262
 03/13  16:00:00,270.526396048,20.5533965702,93.7851791387,0.0,80.527626,73.092045,6.11595396599,0.0248936767941,3.20568,2.8853802892
 03/13  17:00:00,209.313347194,15.9091979124,80.4999610342,0.0,80.527626,29.818365,3.22806002753,0.00238002752548,3.20568,0.02
 03/13  18:00:00,198.267977442,13.6133285418,71.7599567458,0.0,80.527626,29.818365,8.96474665842,0.0,3.20568,5.75906665842
 03/13  19:00:00,192.139229139,11.5659811387,63.1617781637,0.0,80.527626,29.818365,6.09836535627,0.0,3.20568,2.89268535627
 03/13  20:00:00,188.400341065,10.2102790571,56.5486106654,0.0,80.527626,29.818365,8.96727937,0.0,3.20568,5.76159937
 03/13  21:00:00,56.0046603333,0.0,0.0,0.0,15.863942322,29.242365,6.09698963632,0.0,3.20568,2.89130963632
 03/13  22:00:00,55.822665821,0.0,0.0,0.0,15.863942322,29.242365,6.0917800069,0.0,3.20568,2.8861000069
 03/13  23:00:00,56.521860506,0.0,0.0,0.0,15.863942322,29.242365,6.09038246965,0.0,3.20568,2.88470246965
 03/13  24:00:00,55.8194605823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  01:00:00,55.8193301696,0.0,0.0,0.0,15.863942322,29.242365,6.08857722735,0.0,3.20568,2.88289722735
 03/14  02:00:00,55.8024613145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.7789984486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  04:00:00,57.0031236275,0.0,0.0,0.0,15.863942322,29.242365,6.08860724844,0.0,3.20568,2.88292724844
 03/14  05:00:00,56.7963706788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  06:00:00,82.3601464662,7.81802911706,17.6729877639,0.0,15.863942322,29.818365,9.60457883116,3.51609666159,3.20568,2.88280216957
 03/14  07:00:00,143.502670256,7.74096385702,17.3347183648,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 03/14  08:00:00,198.897001121,9.34672483022,31.4922010929,0.0,80.527626,75.0917375,32.7040847479,0.0103700531561,24.0426,8.65111469474
 03/14  09:00:00,218.938099201,10.864136689,49.9281504019,0.0,80.527626,75.0917375,32.7317758993,0.0,24.0426,8.68917589934
 03/14  10:00:00,243.004288058,12.7568731822,68.0706409542,0.0,80.527626,79.0911225,43.6404275875,0.0,32.0568,11.5836275875
 03/14  11:00:00,263.926831986,15.5146035881,85.5139254334,0.0,80.527626,79.0911225,46.5623909425,0.00846039238903,32.0568,14.4971305501
 03/14  12:00:00,275.582349249,18.08708719,95.2939351086,0.0,80.527626,79.0911225,46.5848941779,0.0144082412787,32.0568,14.5136859366
 03/14  13:00:00,277.132385281,19.7964762439,99.1251355553,0.0,80.527626,75.0917375,30.5655232659,0.0140122615402,16.0284,14.5231110044
 03/14  14:00:00,287.120721281,21.7317304769,107.174227695,0.0,80.527626,75.0917375,27.6162784395,0.0084533538455,16.0284,11.5794250856
 03/14  15:00:00,290.240460122,23.2365181318,110.783579592,0.0,80.527626,73.092045,14.8228654679,0.0307062676214,3.20568,11.5864792003
 03/14  16:00:00,277.955101199,20.2839463537,101.45926113,0.0,80.527626,73.092045,6.12724383713,0.0362990890292,3.20568,2.8852647481
 03/14  17:00:00,212.066178081,15.0008694504,84.1471131202,0.0,80.527626,29.818365,6.09450444752,0.00351656449244,3.20568,2.88530788303
 03/14  18:00:00,203.103410898,13.1674147026,77.0309376671,0.0,80.527626,29.818365,6.09514617979,0.0,3.20568,2.88946617979
 03/14  19:00:00,197.069050871,11.199368089,68.7187645925,0.0,80.527626,29.818365,8.97039883911,0.0,3.20568,5.76471883911
 03/14  20:00:00,189.532205436,9.90206545594,58.2489678151,0.0,80.527626,29.818365,6.09671525879,0.0,3.20568,2.89103525879
 03/14  21:00:00,55.805550745,0.0,0.0,0.0,15.863942322,29.242365,8.96792267714,0.0,3.20568,5.76224267714
 03/14  22:00:00,55.8218780101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  23:00:00,56.5284886668,0.0,0.0,0.0,15.863942322,29.242365,6.09044513808,0.0,3.20568,2.88476513808
 03/14  24:00:00,55.8100947585,0.0,0.0,0.0,15.863942322,29.242365,6.08846621552,0.0,3.20568,2.88278621552
 03/15  01:00:00,55.7932606998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  02:00:00,55.7776907233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  03:00:00,55.7630236208,0.0,0.0,0.0,15.863942322,29.242365,6.0884913449,0.0,3.20568,2.8828113449
 03/15  04:00:00,55.9976413322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  05:00:00,55.9710642208,0.0,0.0,0.0,15.863942322,29.242365,6.08851800009,0.0,3.20568,2.88283800009
 03/15  06:00:00,79.9452046221,7.75457765656,15.7286166732,0.0,15.863942322,29.818365,8.99016560264,5.76448560264,3.20568,0.02
 03/15  07:00:00,140.005104965,7.74096385702,13.8632130291,0.0,80.527626,29.818365,9.17501437955,3.0841539169,3.20568,2.88518046264
 03/15  08:00:00,196.100757848,9.08631131043,28.9743508611,0.0,80.527626,75.0917375,29.8387276746,0.0227677844298,24.0426,5.77335989013
 03/15  09:00:00,222.071313982,10.5443682219,53.3741446004,0.0,80.527626,75.0917375,35.6193369142,0.0,24.0426,11.5767369142
 03/15  10:00:00,242.243434743,11.7172688686,68.3437393377,0.0,80.527626,79.0911225,43.6402813587,0.0,32.0568,11.5834813587
 03/15  11:00:00,267.463595728,14.5404646657,90.0163637204,0.0,80.527626,79.0911225,43.6574351905,0.0,32.0568,11.6006351905
 03/15  12:00:00,281.374255228,17.51148077,101.651289351,0.0,80.527626,79.0911225,46.5777601797,0.00772395694931,32.0568,14.5132362228
 03/15  13:00:00,279.042900392,19.1472217561,101.675095603,0.0,80.527626,75.0917375,33.4583613693,0.00813618006244,16.0284,17.4218251892
 03/15  14:00:00,282.393000554,20.9107583656,103.268278101,0.0,80.527626,75.0917375,24.7266034776,0.00832859296529,16.0284,8.68987488462
 03/15  15:00:00,277.18385622,21.4513301146,99.5271681731,0.0,80.527626,73.092045,17.7214774648,0.0364741929411,3.20568,14.4793232718
 03/15  16:00:00,264.531204272,17.9502071776,90.3834481776,0.0,80.527626,73.092045,3.26801892989,0.0423389298856,3.20568,0.02
 03/15  17:00:00,199.287182336,12.469289571,73.9047768259,0.0,80.527626,29.818365,6.09080511956,0.0,3.20568,2.88512511956
 03/15  18:00:00,192.047972703,11.4641997349,67.6749789597,0.0,80.527626,29.818365,6.0952854596,0.0,3.20568,2.8896054596
 03/15  19:00:00,185.115409479,10.1417202577,57.5603243854,0.0,80.527626,29.818365,8.97036359245,0.0,3.20568,5.76468359245
 03/15  20:00:00,181.525347862,9.31652357431,50.5778933581,0.0,80.527626,29.818365,6.09676535895,0.0,3.20568,2.89108535895
 03/15  21:00:00,55.9928497256,0.0,0.0,0.0,15.863942322,29.242365,8.96787806658,0.0,3.20568,5.76219806658
 03/15  22:00:00,55.8079812848,0.0,0.0,0.0,15.863942322,29.242365,6.0918832416,0.0,3.20568,2.8862032416
 03/15  23:00:00,56.5130893624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  24:00:00,55.7969941581,0.0,0.0,0.0,15.863942322,29.242365,6.08846006804,0.0,3.20568,2.88278006804
 03/16  01:00:00,55.7897522624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.7723199099,0.0,0.0,0.0,15.863942322,29.242365,6.08848260571,0.0,3.20568,2.88280260571
 03/16  03:00:00,55.7557212595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  04:00:00,56.0008239828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  05:00:00,55.9727845996,0.0,0.0,0.0,15.863942322,29.242365,6.088505757,0.0,3.20568,2.882825757
 03/16  06:00:00,78.6814303904,7.74251348044,14.4871186558,0.0,15.863942322,29.818365,11.1525725918,7.92689259184,3.20568,0.02
 03/16  07:00:00,139.042199681,7.74096385702,12.9074776751,0.0,80.527626,29.818365,10.5011185329,4.41021017276,3.20568,2.88522836011
 03/16  08:00:00,191.507280042,8.97572046577,24.5108581124,0.0,80.527626,75.0917375,29.9393597546,0.122716202454,24.0426,5.77404355217
 03/16  09:00:00,214.956675079,10.3532501911,46.4684379316,0.0,80.527626,75.0917375,35.6200387599,0.0,24.0426,11.5774387599
 03/16  10:00:00,237.567045509,12.1278489658,63.2671226968,0.0,80.527626,79.0911225,43.640033911,0.0,32.0568,11.583233911
 03/16  11:00:00,256.677937947,14.4524674838,79.3285749186,0.0,80.527626,79.0911225,46.555168669,0.00332200208751,32.0568,14.4950466669
 03/16  12:00:00,272.369483994,17.1602383206,93.0078352152,0.0,80.527626,79.0911225,46.5826228846,0.0141688383517,32.0568,14.5116540462
 03/16  13:00:00,273.122250064,19.0179636627,95.8982656667,0.0,80.527626,75.0917375,30.5663014124,0.0150393426901,16.0284,14.5228620697
 03/16  14:00:00,276.14900288,20.7685079997,97.1803283734,0.0,80.527626,75.0917375,27.6200836231,0.0126529261861,16.0284,11.579030697
 03/16  15:00:00,277.665949519,22.6602716949,98.8108245856,0.0,80.527626,73.092045,14.8297392549,0.0370577137875,3.20568,11.5870015411
 03/16  16:00:00,270.005238478,19.9773520008,93.8342383628,0.0,80.527626,73.092045,3.27015144427,0.0444714442666,3.20568,0.02
 03/16  17:00:00,208.511450248,15.511726814,80.0867592816,0.0,80.527626,29.818365,6.0944875229,0.00350006842275,3.20568,2.88530745447
 03/16  18:00:00,197.600715103,13.4471785862,71.2503439923,0.0,80.527626,29.818365,6.096299824,0.00106099242593,3.20568,2.88955883157
 03/16  19:00:00,193.050503446,11.4682950182,64.1914133738,0.0,80.527626,29.818365,8.97059174917,0.0,3.20568,5.76491174917
 03/16  20:00:00,187.36657869,10.1151948399,55.61179579,0.0,80.527626,29.818365,8.96752940536,0.0,3.20568,5.76184940536
 03/16  21:00:00,55.9990616441,0.0,0.0,0.0,15.863942322,29.242365,6.0965313378,0.0,3.20568,2.8908513378
 03/16  22:00:00,55.8193047317,0.0,0.0,0.0,15.863942322,29.242365,6.09198497583,0.0,3.20568,2.88630497583
 03/16  23:00:00,56.5010919411,0.0,0.0,0.0,15.863942322,29.242365,6.09043938775,0.0,3.20568,2.88475938775
 03/16  24:00:00,55.7868978787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.7807425833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  02:00:00,55.7731967025,0.0,0.0,0.0,15.863942322,29.242365,6.08859617065,0.0,3.20568,2.88291617065
 03/17  03:00:00,55.7719548694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  04:00:00,57.033336262,0.0,0.0,0.0,15.863942322,29.242365,6.08846128562,0.0,3.20568,2.88278128562
 03/17  05:00:00,56.8649193366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  06:00:00,90.9226923247,7.8590010795,26.1061280018,0.0,15.863942322,29.818365,3.27192241849,0.0462424184926,3.20568,0.02
 03/17  07:00:00,149.874952069,7.74096385702,23.6455156903,0.0,80.527626,29.818365,6.09104308681,0.0,3.20568,2.88536308681
 03/17  08:00:00,207.713074256,9.57491308792,40.025765478,0.0,80.527626,75.0917375,29.8264759938,0.00992487076689,24.0426,5.77395112306
 03/17  09:00:00,228.996068062,11.3025937023,59.5155571417,0.0,80.527626,75.0917375,35.6199114941,0.0,24.0426,11.5773114941
 03/17  10:00:00,253.373098011,13.9253312887,77.2373449826,0.0,80.527626,79.0911225,43.6456675007,0.00435640624713,32.0568,11.5845110944
 03/17  11:00:00,275.043018475,17.1137233979,95.009255186,0.0,80.527626,79.0911225,46.5606876443,0.00922927452807,32.0568,14.4946583697
 03/17  12:00:00,286.009023218,19.2946395082,104.495210588,0.0,80.527626,79.0911225,46.5831046229,0.0150821350189,32.0568,14.5112224879
 03/17  13:00:00,286.866160947,20.8024535337,107.839705634,0.0,80.527626,75.0917375,30.5587143925,0.0082437195062,16.0284,14.522070673
 03/17  14:00:00,293.383035381,22.8083958671,112.355452319,0.0,80.527626,75.0917375,27.6130280904,0.00613064705377,16.0284,11.5784974433
 03/17  15:00:00,292.000187212,24.4764942162,111.309217512,0.0,80.527626,73.092045,14.824713844,0.032129442883,3.20568,11.5869044011
 03/17  16:00:00,276.423856407,20.5909397929,99.6254512671,0.0,80.527626,73.092045,6.11893720446,0.0279678847066,3.20568,2.88528931975
 03/17  17:00:00,214.39171276,15.4973603273,85.970807199,0.0,80.527626,29.818365,3.23015010905,0.00447010904797,3.20568,0.02
 03/17  18:00:00,202.53311293,13.1566596621,76.4675757141,0.0,80.527626,29.818365,8.964454214,0.0,3.20568,5.758774214
 03/17  19:00:00,192.70769823,11.0415737482,64.5251175564,0.0,80.527626,29.818365,6.09816853859,0.0,3.20568,2.89248853859
 03/17  20:00:00,184.394967954,9.77853430604,53.2435891048,0.0,80.527626,29.818365,8.96798867738,0.0,3.20568,5.76230867738
 03/17  21:00:00,55.7945053171,0.0,0.0,0.0,15.863942322,29.242365,6.09675303516,0.0,3.20568,2.89107303516
 03/17  22:00:00,55.8086396126,0.0,0.0,0.0,15.863942322,29.242365,6.09189026089,0.0,3.20568,2.88621026089
 03/17  23:00:00,56.5172204574,0.0,0.0,0.0,15.863942322,29.242365,6.09041580263,0.0,3.20568,2.88473580263
 03/17  24:00:00,55.8006663491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  01:00:00,55.7829093836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.7713965641,0.0,0.0,0.0,15.863942322,29.242365,6.08756968466,0.0,3.20568,2.88188968466
 03/18  03:00:00,55.7604690913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,56.0020662162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  05:00:00,55.9862606652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  06:00:00,55.991896427,0.0,0.0,0.0,15.863942322,29.242365,6.08761227739,0.0,3.20568,2.88193227739
 03/18  07:00:00,53.0632575784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,47.3804407632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  09:00:00,47.4368243875,0.0,0.0,0.0,15.863942322,29.242365,6.08856072893,0.0,3.20568,2.88288072893
 03/18  10:00:00,47.4682018034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  11:00:00,48.1683861373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  12:00:00,54.8315932413,0.586451109583,6.75982494527,0.0,15.863942322,29.242365,6.08857665435,0.0,3.20568,2.88289665435
 03/18  13:00:00,68.7534176131,1.81502908917,19.4471051808,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  14:00:00,70.0393580804,1.99131205634,20.5522457044,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,69.6149955936,2.00325286187,20.1207986922,0.0,15.863942322,29.242365,6.08761207285,0.0,3.20568,2.88193207285
 03/18  16:00:00,69.6345788107,3.33398890641,18.8072859401,0.0,15.863942322,29.242365,3.30407733415,0.0783973341455,3.20568,0.02
 03/18  17:00:00,71.4368851296,3.60599658438,20.3387779876,0.0,15.863942322,29.242365,3.29659490517,0.0709149051717,3.20568,0.02
 03/18  18:00:00,65.818322163,1.75064200835,16.5900085131,0.0,15.863942322,29.242365,6.08761175626,0.0,3.20568,2.88193175626
 03/18  19:00:00,55.6979426904,0.367210052132,3.3085263133,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,56.2631043558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  21:00:00,56.0529940069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.8363293036,0.0,0.0,0.0,15.863942322,29.242365,6.08758967949,0.0,3.20568,2.88190967949
 03/18  23:00:00,56.510223466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.8199338454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  01:00:00,55.8146087374,0.0,0.0,0.0,15.863942322,29.242365,6.08752394378,0.0,3.20568,2.88184394378
 03/19  02:00:00,55.8004026372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.7837180527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  04:00:00,56.0409148878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,56.0253293065,0.0,0.0,0.0,15.863942322,29.242365,6.08756353551,0.0,3.20568,2.88188353551
 03/19  06:00:00,56.0078276545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  07:00:00,53.0664685778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  08:00:00,47.4023677468,0.0,0.0,0.0,15.863942322,29.242365,6.08844903399,0.0,3.20568,2.88276903399
 03/19  09:00:00,47.4471899888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  10:00:00,47.4706004622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  11:00:00,48.1583863795,0.0,0.0,0.0,15.863942322,29.242365,6.0884614482,0.0,3.20568,2.8827814482
 03/19  12:00:00,47.4755761509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,60.5378190562,1.05728792655,11.9766186226,0.0,15.863942322,29.242365,6.08856775425,0.0,3.20568,2.88288775425
 03/19  14:00:00,62.4352850196,1.26490198985,13.6641374872,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,68.3622058708,1.83172161123,19.0219869981,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  16:00:00,70.2479018507,2.03318055494,20.7014954198,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,71.4209561338,2.20241122942,21.7103249043,0.0,15.863942322,29.242365,6.0876147588,0.0,3.20568,2.8819347588
 03/19  18:00:00,68.3308932665,2.00322836108,18.8633470675,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,62.0235638394,1.0134216936,9.02115581178,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  20:00:00,59.526089283,0.337648890781,2.95588385811,0.0,15.863942322,29.242365,6.08756842259,0.0,3.20568,2.88188842259
 03/19  21:00:00,56.0658067447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  22:00:00,55.8570025355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  23:00:00,56.5318132892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.843034901,0.0,0.0,0.0,15.863942322,29.242365,6.08760749388,0.0,3.20568,2.88192749388
 03/20  01:00:00,55.8389929096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  02:00:00,55.8353875783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  03:00:00,55.8317449267,0.0,0.0,0.0,15.863942322,29.242365,6.08844483997,0.0,3.20568,2.88276483997
 03/20  04:00:00,56.096635453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  05:00:00,56.0653618113,0.0,0.0,0.0,15.863942322,29.242365,6.08845358888,0.0,3.20568,2.88277358888
 03/20  06:00:00,96.1890279573,8.26844864183,31.3386015622,0.0,15.863942322,29.818365,3.24401981212,0.0183398121169,3.20568,0.02
 03/20  07:00:00,157.79383508,7.74096385702,31.4940045256,0.0,80.527626,29.818365,6.09078839816,0.0,3.20568,2.88510839816
 03/20  08:00:00,223.68082834,10.6260887831,54.895221826,0.0,80.527626,75.0917375,29.8159826876,0.0,24.0426,5.7733826876
 03/20  09:00:00,238.8741758,12.4567620454,68.2253590436,0.0,80.527626,75.0917375,35.6192988254,0.000534417500583,24.0426,11.5761644079
 03/20  10:00:00,257.122860368,15.0839933358,79.8243979944,0.0,80.527626,79.0911225,43.645995873,0.00669881337188,32.0568,11.5824970596
 03/20  11:00:00,276.863969438,17.8701892975,96.0592672289,0.0,80.527626,79.0911225,43.6651197448,0.00807430940715,32.0568,11.6002454353
 03/20  12:00:00,282.800939649,19.746748166,100.828350746,0.0,80.527626,79.0911225,46.5744326469,0.00700823724903,32.0568,14.5106244096
 03/20  13:00:00,280.482903709,21.0631565698,101.187024667,0.0,80.527626,75.0917375,30.5542381279,0.00680279673902,16.0284,14.5190353311
 03/20  14:00:00,285.182671596,22.719055471,104.229200165,0.0,80.527626,75.0917375,27.6121050788,0.00577617297977,16.0284,11.5779289059
 03/20  15:00:00,283.935121589,24.6454282076,103.055139434,0.0,80.527626,73.092045,14.8204298813,0.0294882401019,3.20568,11.5852616412
 03/20  16:00:00,272.787540739,21.111081398,95.4511729937,0.0,80.527626,73.092045,6.12837768701,0.0374324603095,3.20568,2.8852652267
 03/20  17:00:00,211.754887658,15.8303428452,82.9798870253,0.0,80.527626,29.818365,6.10452854254,0.0137012969275,3.20568,2.88514724561
 03/20  18:00:00,200.923203217,13.442152568,74.5717988676,0.0,80.527626,29.818365,6.10555307854,0.0103690037167,3.20568,2.88950407482
 03/20  19:00:00,192.423940322,11.3019745983,63.7281840292,0.0,80.527626,29.818365,8.9703288547,0.0,3.20568,5.7646488547
 03/20  20:00:00,188.583914845,10.0645954191,56.8680033495,0.0,80.527626,29.818365,6.09665738805,0.0,3.20568,2.89097738805
 03/20  21:00:00,56.0257656031,0.0,0.0,0.0,15.863942322,29.242365,8.96745121454,0.0,3.20568,5.76177121454
 03/20  22:00:00,55.8554781642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  23:00:00,56.5789752505,0.0,0.0,0.0,15.863942322,29.242365,6.09038617417,0.0,3.20568,2.88470617417
 03/20  24:00:00,55.8658573032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  01:00:00,55.8459056947,0.0,0.0,0.0,15.863942322,29.242365,6.08855962149,0.0,3.20568,2.88287962149
 03/21  02:00:00,55.8326698126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.8315402447,0.0,0.0,0.0,15.863942322,29.242365,6.08856454232,0.0,3.20568,2.88288454232
 03/21  04:00:00,57.1599868671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  05:00:00,56.953134758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  06:00:00,93.0206322114,8.20059912625,27.8286163003,0.0,15.863942322,29.818365,6.11420121498,0.02563016774,3.20568,2.88289104724
 03/21  07:00:00,151.071463292,7.74096385702,26.2366390308,0.0,80.527626,29.818365,6.09097973563,0.0,3.20568,2.88529973563
 03/21  08:00:00,214.938954586,10.2175601855,46.5851900617,0.0,80.527626,75.0917375,29.8257565857,0.00970372755686,24.0426,5.77345285811
 03/21  09:00:00,233.694977129,11.7956341422,63.7309886407,0.0,80.527626,75.0917375,35.61854345,0.0,24.0426,11.57594345
 03/21  10:00:00,249.35341226,13.6703815422,73.5052207288,0.0,80.527626,79.0911225,43.6375238458,0.0,32.0568,11.5807238458
 03/21  11:00:00,265.376902001,15.9297195051,86.5576678555,0.0,80.527626,79.0911225,43.6607605041,0.00504908116117,32.0568,11.5989114229
 03/21  12:00:00,280.424360559,18.8548672025,99.3719038024,0.0,80.527626,79.0911225,46.5803076934,0.0134703508876,32.0568,14.5100373425
 03/21  13:00:00,279.505419264,20.3950584458,100.909874767,0.0,80.527626,75.0917375,30.556759222,0.0079089634413,16.0284,14.5204502585
 03/21  14:00:00,284.456236883,22.1475228985,104.105826181,0.0,80.527626,75.0917375,27.6150225982,0.00778266729355,16.0284,11.5788399309
 03/21  15:00:00,279.616888782,23.3462440941,100.071262883,0.0,80.527626,73.092045,14.8281914535,0.0362641883569,3.20568,11.5862472651
 03/21  16:00:00,264.974153899,19.5582980129,89.2393721678,0.0,80.527626,73.092045,6.12874327194,0.0377670740551,3.20568,2.88529619789
 03/21  17:00:00,203.039884886,13.7737227287,76.3638405761,0.0,80.527626,29.818365,6.09085810455,0.0,3.20568,2.88517810455
 03/21  18:00:00,195.993730124,12.0182341779,71.0710486149,0.0,80.527626,29.818365,6.0951420278,0.0,3.20568,2.8894620278
 03/21  19:00:00,186.23567094,10.4483021878,58.6354844566,0.0,80.527626,29.818365,6.09798574403,0.0,3.20568,2.89230574403
 03/21  20:00:00,180.415547839,9.36224279339,49.6873530071,0.0,80.527626,29.818365,8.9677359077,0.0,3.20568,5.7620559077
 03/21  21:00:00,55.8099507258,0.0,0.0,0.0,15.863942322,29.242365,6.09661750288,0.0,3.20568,2.89093750288
 03/21  22:00:00,55.8360393526,0.0,0.0,0.0,15.863942322,29.242365,6.09167992838,0.0,3.20568,2.88599992838
 03/21  23:00:00,56.5504053764,0.0,0.0,0.0,15.863942322,29.242365,6.09034358793,0.0,3.20568,2.88466358793
 03/21  24:00:00,55.8355364906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  01:00:00,55.814700666,0.0,0.0,0.0,15.863942322,29.242365,6.08847966795,0.0,3.20568,2.88279966795
 03/22  02:00:00,55.7961334103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.7820542876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  04:00:00,56.0422868577,0.0,0.0,0.0,15.863942322,29.242365,6.08848093476,0.0,3.20568,2.88280093476
 03/22  05:00:00,56.0369506905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  06:00:00,93.893598607,7.95825455606,29.3744535132,0.0,15.863942322,29.818365,6.12551313155,0.0370309365985,3.20568,2.88280219496
 03/22  07:00:00,153.802932418,7.74096385702,28.9605924591,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 03/22  08:00:00,211.893036554,9.68266647881,44.0940625318,0.0,80.527626,75.0917375,32.6926014546,0.0,24.0426,8.65000145463
 03/22  09:00:00,230.922558212,11.1607378724,61.6060833589,0.0,80.527626,75.0917375,32.7294523176,0.0,24.0426,8.68685231764
 03/22  10:00:00,251.813607228,12.9440573631,76.6740826391,0.0,80.527626,79.0911225,43.6380429965,0.0,32.0568,11.5812429965
 03/22  11:00:00,271.577363809,15.505077262,93.1565498792,0.0,80.527626,79.0911225,46.5599537189,0.0102094348354,32.0568,14.492944284
 03/22  12:00:00,281.206799913,17.6862141718,101.306120782,0.0,80.527626,79.0911225,46.5777326973,0.0106581263337,32.0568,14.510274571
 03/22  13:00:00,279.767042005,19.4754466757,102.071212245,0.0,80.527626,75.0917375,30.5589270955,0.00986646995484,16.0284,14.5206606256
 03/22  14:00:00,288.463483112,21.3260222853,108.908018901,0.0,80.527626,75.0917375,27.615377119,0.00958798843185,16.0284,11.5773891306
 03/22  15:00:00,290.391425532,22.5433189761,111.62068114,0.0,80.527626,73.092045,14.8242794875,0.0322898924026,3.20568,11.5863095951
 03/22  16:00:00,271.045591766,17.1226753181,97.7058494595,0.0,80.527626,73.092045,6.15863564424,0.0678383269303,3.20568,2.8851173173
 03/22  17:00:00,206.954361287,13.1495682129,80.8717152394,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 03/22  18:00:00,195.890179576,11.6516360336,71.3216040913,0.0,80.527626,29.818365,8.96444923047,0.0,3.20568,5.75876923047
 03/22  19:00:00,184.24113939,10.1899783923,58.0328622822,0.0,80.527626,29.818365,6.0978576255,0.0,3.20568,2.8921776255
 03/22  20:00:00,179.602658428,9.30574074255,48.6753639869,0.0,80.527626,29.818365,8.9673291179,0.0,3.20568,5.7616491179
 03/22  21:00:00,55.9938231072,0.0,0.0,0.0,15.863942322,29.242365,6.09639309309,0.0,3.20568,2.89071309309
 03/22  22:00:00,55.8170805829,0.0,0.0,0.0,15.863942322,29.242365,6.09187638704,0.0,3.20568,2.88619638704
 03/22  23:00:00,56.5230618818,0.0,0.0,0.0,15.863942322,29.242365,6.09032522595,0.0,3.20568,2.88464522595
 03/22  24:00:00,55.8122001165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  01:00:00,55.7988881587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.7884353472,0.0,0.0,0.0,15.863942322,29.242365,6.08848257005,0.0,3.20568,2.88280257005
 03/23  03:00:00,55.7781184677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  04:00:00,56.0256539499,0.0,0.0,0.0,15.863942322,29.242365,6.08848005801,0.0,3.20568,2.88280005801
 03/23  05:00:00,56.004376964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,86.2466462552,7.79353883214,21.9497886661,0.0,15.863942322,29.818365,3.5765643561,0.350884356097,3.20568,0.02
 03/23  07:00:00,147.180873247,7.74096385702,22.4034727653,0.0,80.527626,29.818365,6.09085599031,0.0,3.20568,2.88517599031
 03/23  08:00:00,208.54967089,9.35814623154,41.0845908549,0.0,80.527626,75.0917375,29.8280817942,0.0118698295184,24.0426,5.77361196468
 03/23  09:00:00,233.67524563,11.0066200817,64.4921002602,0.0,80.527626,75.0917375,35.6189288191,0.0,24.0426,11.5763288191
 03/23  10:00:00,255.393151809,13.0502358307,80.1404744753,0.0,80.527626,79.0911225,43.638350894,0.0,32.0568,11.581550894
 03/23  11:00:00,280.060646733,15.7562803592,101.38008064,0.0,80.527626,79.0911225,43.6573714237,0.0022580246547,32.0568,11.5983133991
 03/23  12:00:00,297.790603125,18.4460654366,117.114894254,0.0,80.527626,79.0911225,46.5680860009,0.00167573335193,32.0568,14.5096102675
 03/23  13:00:00,298.801503103,20.1839521519,120.377719103,0.0,80.527626,75.0917375,33.448045024,0.00129587303013,16.0284,17.418349151
 03/23  14:00:00,306.875281311,22.2677663712,126.362906096,0.0,80.527626,75.0917375,24.7170752786,0.000519462908428,16.0284,8.68815581574
 03/23  15:00:00,298.802155589,23.3547398324,119.21984273,0.0,80.527626,73.092045,14.7927019981,0.00172780325389,3.20568,11.5852941949
 03/23  16:00:00,277.630579722,18.81379922,102.613240384,0.0,80.527626,73.092045,6.12084438782,0.0298974741894,3.20568,2.88526691363
 03/23  17:00:00,213.47704468,13.4451445401,87.1099096859,0.0,80.527626,29.818365,6.09095231076,0.0,3.20568,2.88527231076
 03/23  18:00:00,201.451470585,11.6653715732,76.8707170737,0.0,80.527626,29.818365,6.09526913519,0.0,3.20568,2.88958913519
 03/23  19:00:00,195.558583032,10.4807566329,69.026165088,0.0,80.527626,29.818365,8.97042140077,0.0,3.20568,5.76474140077
 03/23  20:00:00,184.13103489,9.5353872514,52.9430819731,0.0,80.527626,29.818365,6.11241866817,0.0157272266762,3.20568,2.89101144149
 03/23  21:00:00,55.9643084358,0.0,0.0,0.0,15.863942322,29.242365,8.96747803818,0.0,3.20568,5.76179803818
 03/23  22:00:00,55.7926320583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  23:00:00,56.494044574,0.0,0.0,0.0,15.863942322,29.242365,6.09041951203,0.0,3.20568,2.88473951203
 03/23  24:00:00,55.7712133076,0.0,0.0,0.0,15.863942322,29.242365,6.08844164784,0.0,3.20568,2.88276164785
 03/24  01:00:00,55.7601128734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  02:00:00,55.7566328774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.7463792818,0.0,0.0,0.0,15.863942322,29.242365,6.08843364501,0.0,3.20568,2.88275364501
 03/24  04:00:00,56.9345990134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  05:00:00,56.7340064182,0.0,0.0,0.0,15.863942322,29.242365,6.08842737489,0.0,3.20568,2.88274737489
 03/24  06:00:00,78.685412122,7.74320781033,14.1022300666,0.0,15.863942322,29.818365,10.4850006393,7.25932063926,3.20568,0.02
 03/24  07:00:00,148.933162639,7.74096385702,24.1514454238,0.0,80.527626,29.818365,6.09096643343,0.0,3.20568,2.88528643343
 03/24  08:00:00,216.322802105,9.39440490611,48.7871741691,0.0,80.527626,75.0917375,29.8290513715,0.0132193578495,24.0426,5.7732320137
 03/24  09:00:00,236.799014012,10.8236819606,67.8009048301,0.0,80.527626,75.0917375,35.6176226328,0.0,24.0426,11.5750226328
 03/24  10:00:00,255.802399254,12.6942937459,80.92282251,0.0,80.527626,79.0911225,42.5662154419,0.0,32.0568,10.5094154419
 03/24  11:00:00,275.192185806,15.1365824863,97.1573309418,0.0,80.527626,79.0911225,44.7276899084,0.0,32.0568,12.6708899084
 03/24  12:00:00,292.893754216,18.1828870425,112.497233714,0.0,80.527626,79.0911225,46.5692671302,0.00290456898538,32.0568,14.5095625612
 03/24  13:00:00,294.041771622,20.30755108,115.50840437,0.0,80.527626,75.0917375,30.5500500773,0.00201895114146,16.0284,14.5196311261
 03/24  14:00:00,302.402703543,22.516357648,121.649450115,0.0,80.527626,75.0917375,27.6082524081,0.0032055760097,16.0284,11.5766468321
 03/24  15:00:00,302.960880199,24.7289854315,121.999171771,0.0,80.527626,73.092045,14.7947824383,0.00535039009133,3.20568,11.5837520483
 03/24  16:00:00,289.059203081,21.1236874615,111.71173378,0.0,80.527626,73.092045,6.12882237364,0.0380593750271,3.20568,2.88508299861
 03/24  17:00:00,228.268133714,14.9913321205,100.326930753,0.0,80.527626,29.818365,3.22665579122,0.000975791217116,3.20568,0.02
 03/24  18:00:00,215.099104787,12.9438376926,89.2215301665,0.0,80.527626,29.818365,8.9643739274,0.0,3.20568,5.7586939274
 03/24  19:00:00,202.597670281,11.2828158893,75.5411106906,0.0,80.527626,29.818365,6.09803815361,0.0,3.20568,2.89235815361
 03/24  20:00:00,199.51729949,10.2013089881,67.8391560837,0.0,80.527626,29.818365,8.96767194633,0.0,3.20568,5.76199194633
 03/24  21:00:00,55.8439055031,0.0,0.0,0.0,15.863942322,29.242365,6.09654961312,0.0,3.20568,2.89086961312
 03/24  22:00:00,55.8690622203,0.0,0.0,0.0,15.863942322,29.242365,6.09172645817,0.0,3.20568,2.88604645817
 03/24  23:00:00,56.5766718133,0.0,0.0,0.0,15.863942322,29.242365,6.09049105986,0.0,3.20568,2.88481105986
 03/24  24:00:00,55.8610332793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  01:00:00,55.8345925574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.8062372964,0.0,0.0,0.0,15.863942322,29.242365,6.08751913536,0.0,3.20568,2.88183913536
 03/25  03:00:00,55.782181028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  04:00:00,56.021970696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,56.0070579137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,56.0127695042,0.0,0.0,0.0,15.863942322,29.242365,6.08753878561,0.0,3.20568,2.88185878561
 03/25  07:00:00,51.6911031122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,47.4427807477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.4603355581,0.0,0.0,0.0,15.863942322,29.242365,6.08849759406,0.0,3.20568,2.88281759406
 03/25  10:00:00,47.4807847107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,48.1911275465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  12:00:00,47.5096723692,0.0,0.0,0.0,15.863942322,29.242365,6.08848742337,0.0,3.20568,2.88280742337
 03/25  13:00:00,58.0521277629,0.783881194724,9.7533907129,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,62.495942088,1.2092090838,13.7904229376,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  15:00:00,67.8128665845,1.70165914935,18.6154049475,0.0,15.863942322,29.242365,6.08759216591,0.0,3.20568,2.88191216591
 03/25  16:00:00,65.127235619,1.51247802521,16.1158393871,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  17:00:00,61.4091434417,1.23941825082,12.6841768699,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,51.9689618483,0.421197969053,4.10821171693,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,50.5413032479,0.0,0.0,0.0,15.863942322,29.242365,6.08758977196,0.0,3.20568,2.88190977196
 03/25  20:00:00,56.2182663883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,56.0371352058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  22:00:00,55.8300103412,0.0,0.0,0.0,15.863942322,29.242365,6.08750374917,0.0,3.20568,2.88182374917
 03/25  23:00:00,56.5022774087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  24:00:00,55.8063494522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.7929314801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.7791335721,0.0,0.0,0.0,15.863942322,29.242365,6.08752086656,0.0,3.20568,2.88184086656
 03/26  03:00:00,55.7611052141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.9969773629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  05:00:00,55.9779078873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,55.9907516323,0.0,0.0,0.0,15.863942322,29.242365,6.08753719787,0.0,3.20568,2.88185719787
 03/26  07:00:00,51.6528143529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  08:00:00,47.3980228924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,47.4395683509,0.0,0.0,0.0,15.863942322,29.242365,6.08852697907,0.0,3.20568,2.88284697907
 03/26  10:00:00,47.4304200671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  11:00:00,48.1497257822,0.0,0.0,0.0,15.863942322,29.242365,6.08851291096,0.0,3.20568,2.88283291096
 03/26  12:00:00,49.8725919229,0.187130643715,2.20376891287,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  13:00:00,67.832172585,1.69806970074,18.6485500122,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  14:00:00,65.453248825,1.58874279935,16.3887742193,0.0,15.863942322,29.242365,6.08722292995,0.0,3.20568,2.88154292995
 03/26  15:00:00,72.1042849673,2.96638731647,21.6528722628,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,71.2049540718,3.98440815843,19.739363121,0.0,15.863942322,29.242365,3.39668185847,0.171001858472,3.20568,0.02
 03/26  17:00:00,71.6503964243,4.16967340565,20.0210018629,0.0,15.863942322,29.242365,7.04058000331,0.952985910522,3.20568,2.88191409279
 03/26  18:00:00,67.023198351,2.49103876993,17.085519981,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,57.9902475502,0.763981265615,6.66166150217,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,56.2395865122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,56.0470001102,0.0,0.0,0.0,15.863942322,29.242365,6.0875254223,0.0,3.20568,2.8818454223
 03/26  22:00:00,55.8375942625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.5112255997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  24:00:00,55.8204294439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.815136084,0.0,0.0,0.0,15.863942322,29.242365,6.08854387709,0.0,3.20568,2.88286387709
 03/27  02:00:00,55.8061862619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.803087775,0.0,0.0,0.0,15.863942322,29.242365,6.08852589731,0.0,3.20568,2.88284589731
 03/27  04:00:00,56.0697154008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  05:00:00,56.0436283479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  06:00:00,97.9518848751,8.15592254481,33.2217994926,0.0,15.863942322,29.818365,6.1200300585,0.0315211487058,3.20568,2.88282890979
 03/27  07:00:00,161.223708791,7.74096385702,36.3497739817,0.0,80.527626,29.818365,6.09071089754,0.0,3.20568,2.88503089754
 03/27  08:00:00,223.92939959,10.1453541968,55.649800669,0.0,80.527626,75.0917375,29.8151300071,0.0,24.0426,5.77253000714
 03/27  09:00:00,230.426960331,11.1182958832,61.158421182,0.0,80.527626,75.0917375,32.7280168062,0.0,24.0426,8.68541680615
 03/27  10:00:00,242.56129512,12.4514830787,67.9440044268,0.0,80.527626,79.0911225,43.637400044,0.0,32.0568,11.580600044
 03/27  11:00:00,268.416967757,14.8115983144,90.7047641006,0.0,80.527626,79.0911225,46.5481579313,0.0,32.0568,14.4913579313
 03/27  12:00:00,274.207611732,16.4365681023,95.5697180852,0.0,80.527626,79.0911225,46.5720158249,0.0073243953137,32.0568,14.5078914296
 03/27  13:00:00,265.324795739,17.3530848074,89.781316398,0.0,80.527626,75.0917375,30.5552133112,0.00927804246771,16.0284,14.5175352687
 03/27  14:00:00,267.376667355,18.7285288135,90.4499498171,0.0,80.527626,75.0917375,27.6146397476,0.00982918018429,16.0284,11.5764105674
 03/27  15:00:00,268.432068919,20.5697877338,91.6647115795,0.0,80.527626,73.092045,14.8233846302,0.0343315282698,3.20568,11.5833731019
 03/27  16:00:00,255.887921283,15.9388382747,83.7506582776,0.0,80.527626,73.092045,3.28472430384,0.0590443038373,3.20568,0.02
 03/27  17:00:00,193.228326322,11.9505054813,68.3667641678,0.0,80.527626,29.818365,6.09083526278,0.0,3.20568,2.88515526278
 03/27  18:00:00,182.971118401,10.4449762535,59.6428425919,0.0,80.527626,29.818365,6.09515474674,0.0,3.20568,2.88947474674
 03/27  19:00:00,178.220669409,9.5204193931,52.7208108573,0.0,80.527626,29.818365,8.96980494392,0.0,3.20568,5.76412494392
 03/27  20:00:00,178.550479101,8.96882749627,47.9592037498,0.0,80.527626,29.818365,6.0964373062,0.0,3.20568,2.8907573062
 03/27  21:00:00,56.0070096025,0.0,0.0,0.0,15.863942322,29.242365,8.96720105954,0.0,3.20568,5.76152105954
 03/27  22:00:00,55.8333857643,0.0,0.0,0.0,15.863942322,29.242365,6.09183408654,0.0,3.20568,2.88615408654
 03/27  23:00:00,56.5321744647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  24:00:00,55.8238937521,0.0,0.0,0.0,15.863942322,29.242365,6.08843356581,0.0,3.20568,2.88275356581
 03/28  01:00:00,55.8057460655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  02:00:00,55.794538368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  03:00:00,55.7883333483,0.0,0.0,0.0,15.863942322,29.242365,6.08841048768,0.0,3.20568,2.88273048768
 03/28  04:00:00,57.0549947233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  05:00:00,56.8639603659,0.0,0.0,0.0,15.863942322,29.242365,6.08854025101,0.0,3.20568,2.88286025101
 03/28  06:00:00,92.9888645586,7.94894495574,28.0880414417,0.0,15.863942322,29.818365,3.28155416879,0.0558741687864,3.20568,0.02
 03/28  07:00:00,151.542777312,7.74096385702,26.7215184551,0.0,80.527626,29.818365,6.09091994814,0.0,3.20568,2.88523994814
 03/28  08:00:00,211.840578257,9.57364567154,44.1425794738,0.0,80.527626,75.0917375,29.8253660001,0.0101630621981,24.0426,5.7726029379
 03/28  09:00:00,230.685161049,10.957293863,61.5675528834,0.0,80.527626,75.0917375,35.6159047769,0.0,24.0426,11.5733047769
 03/28  10:00:00,253.055968378,13.0645232637,77.8111026946,0.0,80.527626,79.0911225,43.6357214853,0.0,32.0568,11.5789214853
 03/28  11:00:00,269.420113248,14.9994251662,91.5231296745,0.0,80.527626,79.0911225,43.6532404743,0.0,32.0568,11.5964404743
 03/28  12:00:00,280.904649851,16.839033881,101.852323102,0.0,80.527626,79.0911225,46.5694776928,0.00509144905514,32.0568,14.5075862438
 03/28  13:00:00,288.460821566,19.7470785175,110.478069448,0.0,80.527626,75.0917375,30.5511303211,0.00567297208303,16.0284,14.5170573491
 03/28  14:00:00,301.689674965,22.2337083981,121.202176071,0.0,80.527626,75.0917375,27.6160067631,0.0114800836134,16.0284,11.5761266795
 03/28  15:00:00,314.77272899,24.620880067,133.880625386,0.0,80.527626,73.092045,14.7986891008,0.00854184502324,3.20568,11.5844672557
 03/28  16:00:00,298.448019355,20.1552667234,122.030910177,0.0,80.527626,73.092045,3.25876612013,0.0330861201321,3.20568,0.02
 03/28  17:00:00,216.157210916,14.071795346,89.1420168052,0.0,80.527626,29.818365,6.09180806937,0.000924530347818,3.20568,2.88520353902
 03/28  18:00:00,196.336656301,11.8041017415,71.6192519563,0.0,80.527626,29.818365,6.09497767611,0.0,3.20568,2.88929767611
 03/28  19:00:00,189.759086243,10.4649046485,63.5316915396,0.0,80.527626,29.818365,8.96976639379,0.0,3.20568,5.76408639379
 03/28  20:00:00,185.90281284,9.60049407147,54.8927019846,0.0,80.527626,29.818365,6.09617328286,0.0,3.20568,2.89049328286
 03/28  21:00:00,55.8177724061,0.0,0.0,0.0,15.863942322,29.242365,8.96748152285,0.0,3.20568,5.76180152285
 03/28  22:00:00,55.8320118447,0.0,0.0,0.0,15.863942322,29.242365,6.09179975048,0.0,3.20568,2.88611975048
 03/28  23:00:00,56.5408840459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  24:00:00,55.8334720721,0.0,0.0,0.0,15.863942322,29.242365,6.08841524551,0.0,3.20568,2.88273524551
