Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  01:00:00,55.8214428075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  02:00:00,55.8124060585,0.0,0.0,0.0,15.863942322,29.242365,6.08854002258,0.0,3.20568,2.88286002258
 03/29  03:00:00,55.8094491427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,56.0618627326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  05:00:00,56.0328172896,0.0,0.0,0.0,15.863942322,29.242365,6.08851416477,0.0,3.20568,2.88283416477
 03/29  06:00:00,90.319066017,8.03784941216,25.7452932256,0.0,15.863942322,29.818365,3.27774098238,0.0520609823846,3.20568,0.02
 03/29  07:00:00,149.240371609,7.74096385702,24.4318516093,0.0,80.527626,29.818365,6.0909185063,0.0,3.20568,2.8852385063
 03/29  08:00:00,203.506677429,9.49624938074,35.9131745694,0.0,80.527626,75.0917375,29.82404261,0.00876266742391,24.0426,5.77267994257
 03/29  09:00:00,211.568909196,10.4257453798,43.0195401505,0.0,80.527626,75.0917375,35.6166796946,0.0,24.0426,11.5740796946
 03/29  10:00:00,236.983413975,12.4687549749,62.3577162788,0.0,80.527626,79.0911225,43.6363769194,0.0,32.0568,11.5795769194
 03/29  11:00:00,259.858456148,14.6833983333,82.278395791,0.0,80.527626,79.0911225,43.6599634511,0.00632511029773,32.0568,11.5968383408
 03/29  12:00:00,276.198429182,17.4235872,96.5685103329,0.0,80.527626,79.0911225,46.5778840444,0.0145722862687,32.0568,14.5065117581
 03/29  13:00:00,285.739670269,19.8188698029,107.695393659,0.0,80.527626,75.0917375,30.5526575851,0.00681772799136,16.0284,14.5174398571
 03/29  14:00:00,301.428638099,22.5566624639,120.632333845,0.0,80.527626,75.0917375,27.6085891918,0.00523333356692,16.0284,11.5749558582
 03/29  15:00:00,298.200273018,23.7363521268,118.226715714,0.0,80.527626,73.092045,14.799772853,0.0094060865856,3.20568,11.5846867664
 03/29  16:00:00,274.366919408,18.6396747303,99.5072645631,0.0,80.527626,73.092045,6.12614457017,0.0354305548375,3.20568,2.88503401533
 03/29  17:00:00,204.595473603,12.8650641755,78.8035743518,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 03/29  18:00:00,189.735719204,11.2551805318,65.5727091604,0.0,80.527626,29.818365,6.09506194064,0.0,3.20568,2.88938194064
 03/29  19:00:00,183.204784708,10.0738670633,57.156748976,0.0,80.527626,29.818365,8.96990678308,0.0,3.20568,5.76422678308
 03/29  20:00:00,180.128982021,9.29791578583,49.2103626885,0.0,80.527626,29.818365,8.96669514252,0.0,3.20568,5.76101514252
 03/29  21:00:00,55.9989804349,0.0,0.0,0.0,15.863942322,29.242365,6.09657525388,0.0,3.20568,2.89089525388
 03/29  22:00:00,55.826966659,0.0,0.0,0.0,15.863942322,29.242365,6.09186249019,0.0,3.20568,2.88618249019
 03/29  23:00:00,56.5260179661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  24:00:00,55.8128978383,0.0,0.0,0.0,15.863942322,29.242365,6.08848130323,0.0,3.20568,2.88280130323
 03/30  01:00:00,55.8102060827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.8024836585,0.0,0.0,0.0,15.863942322,29.242365,6.08845075322,0.0,3.20568,2.88277075322
 03/30  03:00:00,55.7929992828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,56.0564153929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  05:00:00,56.0458500739,0.0,0.0,0.0,15.863942322,29.242365,6.08842098935,0.0,3.20568,2.88274098935
 03/30  06:00:00,95.2557180844,7.92745050663,30.7553543955,0.0,15.863942322,29.818365,3.25036503695,0.0246850369481,3.20568,0.02
 03/30  07:00:00,154.240206828,7.74096385702,29.3867891248,0.0,80.527626,29.818365,6.09069937034,0.0,3.20568,2.88501937034
 03/30  08:00:00,215.029469497,9.74705523776,47.146570977,0.0,80.527626,75.0917375,29.8244577046,0.00914671962792,24.0426,5.77271098498
 03/30  09:00:00,233.429381387,11.2452005515,64.0135088879,0.0,80.527626,75.0917375,35.6150256353,0.0,24.0426,11.5724256353
 03/30  10:00:00,254.623605004,13.2482566613,79.1827151515,0.0,80.527626,79.0911225,43.6361754035,0.0,32.0568,11.5793754035
 03/30  11:00:00,274.459107263,15.5796841342,95.971317372,0.0,80.527626,79.0911225,43.6544862889,0.00117016019022,32.0568,11.5965161287
 03/30  12:00:00,286.045152484,18.1097490153,105.724196194,0.0,80.527626,79.0911225,46.5694568088,0.00509478606867,32.0568,14.5075620227
 03/30  13:00:00,280.79231908,19.8013966112,102.776074418,0.0,80.527626,75.0917375,30.5515173142,0.00639356532253,16.0284,14.5167237489
 03/30  14:00:00,281.159950116,21.4051912816,101.545196879,0.0,80.527626,75.0917375,27.6150711778,0.0122638292397,16.0284,11.5744073485
 03/30  15:00:00,280.204820531,22.7770091513,101.222920669,0.0,80.527626,73.092045,14.8294436114,0.0397468324253,3.20568,11.584016779
 03/30  16:00:00,265.704756596,18.3391033897,91.168172345,0.0,80.527626,73.092045,3.25717672564,0.0314967256366,3.20568,0.02
 03/30  17:00:00,202.071768053,13.5930261966,75.5658420947,0.0,80.527626,29.818365,6.09086437739,0.0,3.20568,2.88518437739
 03/30  18:00:00,192.159199748,12.0247006025,67.2313433081,0.0,80.527626,29.818365,6.09493078333,0.0,3.20568,2.88925078333
 03/30  19:00:00,175.33685427,10.3293454333,49.0354828586,0.0,80.527626,29.818365,8.97023445048,0.0,3.20568,5.76455445048
 03/30  20:00:00,171.608798583,9.27872768155,40.7508564762,0.0,80.527626,29.818365,6.09609180057,0.0,3.20568,2.89041180057
 03/30  21:00:00,55.983732494,0.0,0.0,0.0,15.863942322,29.242365,8.9672829634,0.0,3.20568,5.7616029634
 03/30  22:00:00,55.8162484788,0.0,0.0,0.0,15.863942322,29.242365,6.09170897878,0.0,3.20568,2.88602897878
 03/30  23:00:00,56.5295417969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  24:00:00,55.8206516375,0.0,0.0,0.0,15.863942322,29.242365,6.08848165827,0.0,3.20568,2.88280165827
 03/31  01:00:00,55.8077366963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  02:00:00,55.7928555859,0.0,0.0,0.0,15.863942322,29.242365,6.08844682795,0.0,3.20568,2.88276682795
 03/31  03:00:00,55.7830855979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,57.0797594428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  05:00:00,56.9035864264,0.0,0.0,0.0,15.863942322,29.242365,6.08841306028,0.0,3.20568,2.88273306028
 03/31  06:00:00,92.5834575648,7.87249893765,27.7418236139,0.0,15.863942322,29.818365,3.26392258513,0.0382425851308,3.20568,0.02
 03/31  07:00:00,151.115650885,7.74096385702,26.2895786289,0.0,80.527626,29.818365,6.09079835397,0.0,3.20568,2.88511835397
 03/31  08:00:00,218.987440648,9.87296314487,50.9648799091,0.0,80.527626,75.0917375,29.8266949912,0.0117826491259,24.0426,5.7723123421
 03/31  09:00:00,243.724789201,11.5810876889,73.9417428807,0.0,80.527626,75.0917375,35.6155692314,0.0,24.0426,11.5729692314
 03/31  10:00:00,264.43699252,13.6884500109,88.5334345158,0.0,80.527626,79.0911225,43.6351172228,0.0,32.0568,11.5783172228
 03/31  11:00:00,286.115028371,16.115401613,107.06642705,0.0,80.527626,79.0911225,43.6553385214,0.00153906241591,32.0568,11.596999459
 03/31  12:00:00,294.525188051,18.7024403809,113.594946465,0.0,80.527626,79.0911225,46.5674206766,0.00471228367848,32.0568,14.5059083929
 03/31  13:00:00,286.637896539,20.007842859,108.405423175,0.0,80.527626,75.0917375,30.5502740192,0.00522006955127,16.0284,14.5166539497
 03/31  14:00:00,293.088864497,21.4749089012,113.383926812,0.0,80.527626,75.0917375,27.6084481194,0.00551802068539,16.0284,11.5745300987
 03/31  15:00:00,298.516672836,23.4813353691,118.802180115,0.0,80.527626,73.092045,14.8114574706,0.0233004096568,3.20568,11.5824770609
 03/31  16:00:00,289.562824722,20.4848980316,112.84584317,0.0,80.527626,73.092045,3.26726371268,0.0415837126784,3.20568,0.02
 03/31  17:00:00,225.347855128,15.2856290583,97.1150590719,0.0,80.527626,29.818365,6.0936225316,0.00282680907573,3.20568,2.88511572253
 03/31  18:00:00,211.955234157,13.3611983038,85.6598326025,0.0,80.527626,29.818365,6.09505773647,0.0,3.20568,2.88937773647
 03/31  19:00:00,205.057394642,11.5505269883,77.7345426355,0.0,80.527626,29.818365,8.96950662362,0.0,3.20568,5.76382662362
 03/31  20:00:00,193.428311079,10.1392563801,61.8573962657,0.0,80.527626,29.818365,6.09627071097,0.0,3.20568,2.89059071097
 03/31  21:00:00,55.8227972963,0.0,0.0,0.0,15.863942322,29.242365,8.96752043174,0.0,3.20568,5.76184043174
 03/31  22:00:00,55.8465470721,0.0,0.0,0.0,15.863942322,29.242365,6.09165110888,0.0,3.20568,2.88597110888
 03/31  23:00:00,56.5554715907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  24:00:00,55.8436373156,0.0,0.0,0.0,15.863942322,29.242365,6.08841440709,0.0,3.20568,2.88273440709
 04/01  01:00:00,55.829394323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.8168883252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  03:00:00,55.8061589803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,56.0580309837,0.0,0.0,0.0,15.863942322,29.242365,6.08755407624,0.0,3.20568,2.88187407624
 04/01  05:00:00,56.0333781134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,56.0328453805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,50.2480793167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,47.4097623748,0.0,0.0,0.0,15.863942322,29.242365,6.08754933297,0.0,3.20568,2.88186933297
 04/01  09:00:00,47.4176197394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  10:00:00,47.4377887782,0.0,0.0,0.0,15.863942322,29.242365,6.08848082229,0.0,3.20568,2.88280082229
 04/01  11:00:00,49.9637573393,0.169336776384,1.65524456384,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  12:00:00,61.2172285155,1.43617631007,12.3089275864,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  13:00:00,68.3112807277,2.49142895785,18.3340384763,0.0,15.863942322,29.242365,6.08756109349,0.0,3.20568,2.88188109349
 04/01  14:00:00,72.8497685799,3.80976219559,21.5630327683,0.0,15.863942322,29.242365,3.53292297109,0.307242971091,3.20568,0.02
 04/01  15:00:00,72.6068058146,5.0741741646,20.0711128438,0.0,15.863942322,29.242365,3.7995938958,0.573913895796,3.20568,0.02
 04/01  16:00:00,73.7462553269,4.63812159013,21.6527488542,0.0,15.863942322,29.242365,4.02342572552,0.797745725515,3.20568,0.02
 04/01  17:00:00,73.5046880023,5.27078903308,20.7876759702,0.0,15.863942322,29.242365,8.13936099238,2.05179445296,3.20568,2.88188653942
 04/01  18:00:00,70.7489844699,4.02508331501,19.2921098577,0.0,15.863942322,29.242365,5.72144124653,2.49576124653,3.20568,0.02
 04/01  19:00:00,67.5018063502,2.89943855749,14.0607370854,0.0,15.863942322,29.242365,5.17539732359,1.94971732359,3.20568,0.02
 04/01  20:00:00,60.225113009,0.426332374833,3.56872783094,0.0,15.863942322,29.242365,6.08756149475,0.0,3.20568,2.88188149475
 04/01  21:00:00,56.0764680957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.8843245087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.5795116361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  24:00:00,55.8982245311,0.0,0.0,0.0,15.863942322,29.242365,6.08749344576,0.0,3.20568,2.88181344576
 04/02  01:00:00,55.8617116106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  02:00:00,55.8349804603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.8305325297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  04:00:00,56.0979787004,0.0,0.0,0.0,15.863942322,29.242365,6.08748461347,0.0,3.20568,2.88180461347
 04/02  05:00:00,56.0657308109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  06:00:00,56.0578341078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,50.2582663039,0.0,0.0,0.0,15.863942322,29.242365,6.08747633745,0.0,3.20568,2.88179633745
 04/02  08:00:00,47.4002353933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  09:00:00,47.4114388753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  10:00:00,47.4187831622,0.0,0.0,0.0,15.863942322,29.242365,6.08848184851,0.0,3.20568,2.88280184851
 04/02  11:00:00,48.1187240644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  12:00:00,47.4350934672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  13:00:00,57.6192277799,0.854643043719,9.31960008504,0.0,15.863942322,29.242365,6.08843996694,0.0,3.20568,2.88275996694
 04/02  14:00:00,63.0829281381,1.36815591699,14.2626522675,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,66.3828920933,1.75336718934,17.1960010325,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  16:00:00,68.6409264987,2.02125444524,19.1802608991,0.0,15.863942322,29.242365,6.08755753702,0.0,3.20568,2.88187753702
 04/02  17:00:00,63.4713588747,1.54001324833,14.4779473971,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,60.350733093,1.26501474947,11.6416489887,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  19:00:00,61.0950930365,1.07454643393,9.46148183902,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,56.2368217808,0.0,0.0,0.0,15.863942322,29.242365,6.08754823161,0.0,3.20568,2.88186823161
 04/02  21:00:00,56.0513123646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  22:00:00,55.8294589141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.5199683376,0.0,0.0,0.0,15.863942322,29.242365,6.0875394883,0.0,3.20568,2.88185948829
 04/02  24:00:00,55.8346817585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.8226066931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  02:00:00,55.8215976038,0.0,0.0,0.0,15.863942322,29.242365,6.08806256327,0.0,3.20568,2.88238256327
 04/03  03:00:00,55.816345406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  04:00:00,56.0618222005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  05:00:00,56.0449844738,0.0,0.0,0.0,15.863942322,29.242365,6.08847144443,0.0,3.20568,2.88279144443
 04/03  06:00:00,96.7168905341,8.28920564062,31.8516434793,0.0,15.863942322,29.818365,3.25262776092,0.0269477609177,3.20568,0.02
 04/03  07:00:00,151.668066333,7.74096385702,28.2518582797,0.0,80.527626,29.818365,6.09071151264,0.0,3.20568,2.88503151264
 04/03  08:00:00,215.916026387,10.6927544978,47.0986085579,0.0,80.527626,75.0917375,29.8234418687,0.00837600935301,24.0426,5.77246585936
 04/03  09:00:00,231.006097755,12.4930640365,60.3500308241,0.0,80.527626,75.0917375,35.6159040117,0.000543669281063,24.0426,11.5727603424
 04/03  10:00:00,245.737032836,14.4501482455,69.1101178515,0.0,80.527626,79.0911225,43.6388706907,0.00426301846211,32.0568,11.5778076723
 04/03  11:00:00,259.400602151,16.3137612934,80.2038004467,0.0,80.527626,79.0911225,43.6563746193,0.00402966045537,32.0568,11.5955449588
 04/03  12:00:00,266.541946056,18.0894210155,86.2744239213,0.0,80.527626,79.0911225,46.5686002669,0.0074577759564,32.0568,14.504342491
 04/03  13:00:00,269.872749866,19.2090738492,92.4561505307,0.0,80.527626,75.0917375,30.551528336,0.00828903104457,16.0284,14.514839305
 04/03  14:00:00,281.080085305,21.511296739,101.340942937,0.0,80.527626,75.0917375,27.6087959038,0.00609892982764,16.0284,11.5742969739
 04/03  15:00:00,277.196177692,23.0373500314,97.932998133,0.0,80.527626,73.092045,14.8198451849,0.0335818049207,3.20568,11.5805833799
 04/03  16:00:00,260.374064483,18.5698406463,85.5913647732,0.0,80.527626,73.092045,3.26667000401,0.0409900040065,3.20568,0.02
 04/03  17:00:00,196.7391592,13.5744271314,70.2424335515,0.0,80.527626,29.818365,6.1056247092,0.0148976342782,3.20568,2.88504707492
 04/03  18:00:00,188.754066081,12.2687315283,63.6034328495,0.0,80.527626,29.818365,6.10114270918,0.00646177350739,3.20568,2.88900093568
 04/03  19:00:00,179.557195473,10.6718226552,52.9496872394,0.0,80.527626,29.818365,8.96989439953,0.0,3.20568,5.76421439953
 04/03  20:00:00,176.12885757,9.57997345832,44.9299622761,0.0,80.527626,29.818365,6.09638188559,0.0,3.20568,2.89070188559
 04/03  21:00:00,56.0089317648,0.0,0.0,0.0,15.863942322,29.242365,8.96651834023,0.0,3.20568,5.76083834023
 04/03  22:00:00,55.845267627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  23:00:00,56.567984301,0.0,0.0,0.0,15.863942322,29.242365,6.09035049994,0.0,3.20568,2.88467049994
 04/03  24:00:00,55.8616017583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  01:00:00,55.8471553962,0.0,0.0,0.0,15.863942322,29.242365,6.08842915229,0.0,3.20568,2.88274915229
 04/04  02:00:00,55.8434782177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  03:00:00,55.8345436279,0.0,0.0,0.0,15.863942322,29.242365,6.0883791464,0.0,3.20568,2.8826991464
 04/04  04:00:00,57.1844335505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  05:00:00,56.9788116762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  06:00:00,92.669810086,8.21084677077,27.4481572489,0.0,15.863942322,29.818365,6.10601339802,0.0175345736694,3.20568,2.88279882435
 04/04  07:00:00,152.471635279,7.74096385702,29.0424620703,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/04  08:00:00,217.856887211,10.6845734111,49.0156819187,0.0,80.527626,75.0917375,32.6904431666,0.0,24.0426,8.64784316664
 04/04  09:00:00,227.78626982,12.0562958397,57.546239278,0.0,80.527626,75.0917375,32.7354582634,0.00859886791541,24.0426,8.68425939548
 04/04  10:00:00,240.784736514,13.1824343802,65.4108351594,0.0,80.527626,79.0911225,43.6447802701,0.00999694627206,32.0568,11.5779833239
 04/04  11:00:00,261.12206605,15.4931567518,82.7129277054,0.0,80.527626,79.0911225,43.6580960975,0.0074863222973,32.0568,11.5938097752
 04/04  12:00:00,270.194337814,17.5470425621,90.4362413759,0.0,80.527626,79.0911225,46.570490351,0.00750054562532,32.0568,14.5061898054
 04/04  13:00:00,266.590462768,19.4259626219,88.9575883557,0.0,80.527626,75.0917375,30.5491866348,0.00648259304109,16.0284,14.5143040418
 04/04  14:00:00,266.997906478,20.591307294,88.2088125163,0.0,80.527626,75.0917375,27.6090009167,0.00648250198843,16.0284,11.5741184147
 04/04  15:00:00,266.011055633,21.9415345212,87.8867092647,0.0,80.527626,73.092045,14.8207308028,0.0334170169323,3.20568,11.5816337859
 04/04  16:00:00,252.913152488,17.0853890859,79.6431352037,0.0,80.527626,73.092045,6.14992086225,0.0591739944995,3.20568,2.88506686775
 04/04  17:00:00,192.83786614,12.9972772875,66.9339216117,0.0,80.527626,29.818365,3.23152485896,0.00584485896294,3.20568,0.02
 04/04  18:00:00,183.819797775,11.8730566384,59.1089250776,0.0,80.527626,29.818365,8.96397911165,0.0,3.20568,5.75829911165
 04/04  19:00:00,176.184902703,10.4205604685,50.121843452,0.0,80.527626,29.818365,6.09768679965,0.0,3.20568,2.89200679965
 04/04  20:00:00,175.244298423,9.38015463974,44.5121168184,0.0,80.527626,29.818365,8.96687799593,0.0,3.20568,5.76119799593
 04/04  21:00:00,55.802658731,0.0,0.0,0.0,15.863942322,29.242365,6.09607772503,0.0,3.20568,2.89039772503
 04/04  22:00:00,55.8327680947,0.0,0.0,0.0,15.863942322,29.242365,6.09163081304,0.0,3.20568,2.88595081304
 04/04  23:00:00,56.5412128442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  24:00:00,55.8396006487,0.0,0.0,0.0,15.863942322,29.242365,6.08843026846,0.0,3.20568,2.88275026846
 04/05  01:00:00,55.8398376305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  02:00:00,55.8350230037,0.0,0.0,0.0,15.863942322,29.242365,6.08837561773,0.0,3.20568,2.88269561773
 04/05  03:00:00,55.8309009459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,56.0984653185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  05:00:00,56.0660288543,0.0,0.0,0.0,15.863942322,29.242365,6.08847091581,0.0,3.20568,2.88279091581
 04/05  06:00:00,89.0266384668,8.19433599946,24.28293938,0.0,15.863942322,29.818365,3.25852976567,0.0328497656702,3.20568,0.02
 04/05  07:00:00,146.011050366,7.74096385702,22.6256979781,0.0,80.527626,29.818365,6.0906916616,0.0,3.20568,2.8850116616
 04/05  08:00:00,205.887921823,10.4792071557,37.2933710364,0.0,80.527626,75.0917375,29.8302453593,0.0153558111923,24.0426,5.77228954813
 04/05  09:00:00,219.693002237,12.0981221609,49.4215825332,0.0,80.527626,75.0917375,35.6231776301,0.00852691692591,24.0426,11.5720507132
 04/05  10:00:00,236.842766356,13.9548556678,60.6998015527,0.0,80.527626,79.0911225,43.6452553435,0.0115395830389,32.0568,11.5769157604
 04/05  11:00:00,249.827851685,16.0300162824,70.9085685701,0.0,80.527626,79.0911225,43.6670513156,0.01532252733,32.0568,11.5949287883
 04/05  12:00:00,260.365996175,18.124943472,80.0551999589,0.0,80.527626,79.0911225,46.5730470367,0.0117890523129,32.0568,14.5044579844
 04/05  13:00:00,262.743604766,20.110355965,84.430750815,0.0,80.527626,75.0917375,30.5526015981,0.011437603477,16.0284,14.5127639946
 04/05  14:00:00,267.62061144,21.5845907089,87.8276784337,0.0,80.527626,75.0917375,24.7268756203,0.0134191807517,16.0284,8.68505643951
 04/05  15:00:00,268.315991854,23.1737618462,88.9444826175,0.0,80.527626,73.092045,14.8247870037,0.0372327207327,3.20568,11.581874283
 04/05  16:00:00,250.197196877,17.946400741,76.0711626441,0.0,80.527626,73.092045,6.11651027676,0.0256844164066,3.20568,2.88514586035
 04/05  17:00:00,189.087738099,13.3450811487,62.8676332947,0.0,80.527626,29.818365,6.10179247158,0.0111514081076,3.20568,2.88496106348
 04/05  18:00:00,181.929138878,12.1724035442,56.9610943844,0.0,80.527626,29.818365,6.10039592639,0.00562443970793,3.20568,2.88909148668
 04/05  19:00:00,171.946783239,10.5981294757,45.4416977152,0.0,80.527626,29.818365,8.96907897607,0.0,3.20568,5.76339897607
 04/05  20:00:00,169.474167105,9.48595730706,38.3993214908,0.0,80.527626,29.818365,6.09596739137,0.0,3.20568,2.89028739137
 04/05  21:00:00,55.9836017567,0.0,0.0,0.0,15.863942322,29.242365,6.09636563715,0.0,3.20568,2.89068563715
 04/05  22:00:00,55.8234281119,0.0,0.0,0.0,15.863942322,29.242365,6.09153623231,0.0,3.20568,2.88585623231
 04/05  23:00:00,56.5380563167,0.0,0.0,0.0,15.863942322,29.242365,6.09017719514,0.0,3.20568,2.88449719514
 04/05  24:00:00,55.8283785982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.8330803522,0.0,0.0,0.0,15.863942322,29.242365,6.08846225861,0.0,3.20568,2.88278225861
 04/06  02:00:00,55.8252761705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  03:00:00,55.8047091027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,56.0435756619,0.0,0.0,0.0,15.863942322,29.242365,6.08840398747,0.0,3.20568,2.88272398747
 04/06  05:00:00,56.0139484353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  06:00:00,83.2540774626,7.93736084489,18.8285580985,0.0,15.863942322,29.818365,6.32565743763,0.237162624763,3.20568,2.88281481287
 04/06  07:00:00,142.504085588,7.74096385702,19.1771166135,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/06  08:00:00,201.699715439,9.80648113388,33.8111619813,0.0,80.527626,75.0917375,29.8258440397,0.0109997739648,24.0426,5.77224426569
 04/06  09:00:00,217.425355425,11.0967417743,48.1848625298,0.0,80.527626,75.0917375,35.6148066693,0.0,24.0426,11.5722066693
 04/06  10:00:00,231.43612295,12.0889046523,57.1781037534,0.0,80.527626,79.0911225,43.6362332977,0.00189440778183,32.0568,11.5775388899
 04/06  11:00:00,244.553002811,14.4003135528,67.2685565908,0.0,80.527626,79.0911225,43.6583949345,0.00721467678186,32.0568,11.5943802577
 04/06  12:00:00,250.306919313,16.4862120449,71.6444761787,0.0,80.527626,79.0911225,46.5698806048,0.00912384158203,32.0568,14.5039567632
 04/06  13:00:00,249.9007799,17.8706520578,73.8487589207,0.0,80.527626,75.0917375,30.5519308251,0.00962115480403,16.0284,14.5139096703
 04/06  14:00:00,263.1792071,20.5424315932,84.447396679,0.0,80.527626,75.0917375,27.610727775,0.00867219763914,16.0284,11.5736555774
 04/06  15:00:00,265.220873387,22.3204140801,86.7181138063,0.0,80.527626,73.092045,14.818552976,0.0317818466276,3.20568,11.5810911294
 04/06  16:00:00,249.741173312,17.927304062,75.640340599,0.0,80.527626,73.092045,3.28669191376,0.0610119137612,3.20568,0.02
 04/06  17:00:00,191.436053276,13.1253191537,65.4025870494,0.0,80.527626,29.818365,6.10237306983,0.0116380519133,3.20568,2.88505501792
 04/06  18:00:00,183.165390647,12.3615049059,57.9928340931,0.0,80.527626,29.818365,6.10318216842,0.00827383125719,3.20568,2.88922833716
 04/06  19:00:00,171.548013789,10.7185031845,44.9263741272,0.0,80.527626,29.818365,8.96904727157,0.0,3.20568,5.76336727157
 04/06  20:00:00,167.745684988,9.52238416996,36.6474660109,0.0,80.527626,29.818365,6.09601430631,0.0,3.20568,2.89033430631
 04/06  21:00:00,55.95496977,0.0,0.0,0.0,15.863942322,29.242365,8.96700324982,0.0,3.20568,5.76132324982
 04/06  22:00:00,55.7934021655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  23:00:00,56.5180208133,0.0,0.0,0.0,15.863942322,29.242365,6.09027773412,0.0,3.20568,2.88459773412
 04/06  24:00:00,55.8022898591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  01:00:00,55.7895406154,0.0,0.0,0.0,15.863942322,29.242365,6.08844861244,0.0,3.20568,2.88276861244
 04/07  02:00:00,55.7824613369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.7674516839,0.0,0.0,0.0,15.863942322,29.242365,6.08838620631,0.0,3.20568,2.88270620631
 04/07  04:00:00,56.9739315407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  05:00:00,56.7532395161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  06:00:00,78.2107874192,7.74148968128,13.6326893684,0.0,15.863942322,29.818365,13.7270994576,7.6386258761,3.20568,2.88279358148
 04/07  07:00:00,138.509838006,7.74096385702,15.2222815239,0.0,80.527626,29.818365,6.54592163141,0.455350594608,3.20568,2.8848910368
 04/07  08:00:00,196.103476809,9.10916363503,28.9425742577,0.0,80.527626,75.0917375,29.8270308019,0.0120455656511,24.0426,5.77238523628
 04/07  09:00:00,217.232280158,10.4896905054,48.5889597232,0.0,80.527626,75.0917375,32.7265857845,0.0,24.0426,8.6839857845
 04/07  10:00:00,237.332017233,11.9657303764,63.1894463877,0.0,80.527626,79.0911225,43.6340766504,0.0,32.0568,11.5772766504
 04/07  11:00:00,255.592990532,14.0161783454,78.6787491616,0.0,80.527626,79.0911225,43.6519868421,0.00245292638153,32.0568,11.5927339158
 04/07  12:00:00,269.913484908,16.5643855902,91.1441896215,0.0,80.527626,79.0911225,46.5684798091,0.00735994919438,32.0568,14.5043198599
 04/07  13:00:00,272.333600242,19.1203198728,94.992040282,0.0,80.527626,75.0917375,30.546657492,0.00626432306529,16.0284,14.5119931689
 04/07  14:00:00,278.00596444,21.1083310273,98.6799231661,0.0,80.527626,75.0917375,27.6088210541,0.00669407580977,16.0284,11.5737269783
 04/07  15:00:00,280.533611846,23.0890902153,101.233828914,0.0,80.527626,73.092045,14.817705843,0.0325190480677,3.20568,11.579506795
 04/07  16:00:00,271.594668869,19.2454794154,96.1396616255,0.0,80.527626,73.092045,6.13438463024,0.0437640244028,3.20568,2.88494060583
 04/07  17:00:00,212.152589667,14.4590843329,84.7576945238,0.0,80.527626,29.818365,3.23055663489,0.00487663488668,3.20568,0.02
 04/07  18:00:00,199.370525273,12.9907765041,73.4642432975,0.0,80.527626,29.818365,6.09657711851,0.00174161219924,3.20568,2.88915550632
 04/07  19:00:00,185.175928287,11.1068324197,58.3998852583,0.0,80.527626,29.818365,8.96981126699,0.0,3.20568,5.76413126699
 04/07  20:00:00,182.303601151,9.8350414887,51.098691593,0.0,80.527626,29.818365,6.09639082824,0.0,3.20568,2.89071082824
 04/07  21:00:00,55.8122479112,0.0,0.0,0.0,15.863942322,29.242365,8.96678371054,0.0,3.20568,5.76110371054
 04/07  22:00:00,55.812041426,0.0,0.0,0.0,15.863942322,29.242365,6.09174342601,0.0,3.20568,2.88606342601
 04/07  23:00:00,56.5105683526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  24:00:00,55.8004129106,0.0,0.0,0.0,15.863942322,29.242365,6.0883793397,0.0,3.20568,2.8826993397
 04/08  01:00:00,55.782051403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.7585504866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.7448214175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  04:00:00,55.9851710672,0.0,0.0,0.0,15.863942322,29.242365,6.08755327468,0.0,3.20568,2.88187327468
 04/08  05:00:00,55.9520404446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  06:00:00,55.9467531469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,50.1682463079,0.0,0.0,0.0,15.863942322,29.242365,6.08752319117,0.0,3.20568,2.88184319117
 04/08  08:00:00,47.3580955627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  09:00:00,47.4174931025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  10:00:00,47.4113583597,0.0,0.0,0.0,15.863942322,29.242365,6.08836555384,0.0,3.20568,2.88268555384
 04/08  11:00:00,48.0877942909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.4107322487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  13:00:00,47.4327345837,0.0,0.0,0.0,15.863942322,29.242365,6.08752916525,0.0,3.20568,2.88184916525
 04/08  14:00:00,47.4332504654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,47.4335257584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  16:00:00,47.4242045925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,47.3601830259,0.0,0.0,0.0,15.863942322,29.242365,6.08749884825,0.0,3.20568,2.88181884825
 04/08  18:00:00,58.7261108078,1.0267923868,10.3509029476,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,50.462757107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  20:00:00,56.137142095,0.0,0.0,0.0,15.863942322,29.242365,6.08746846509,0.0,3.20568,2.88178846509
 04/08  21:00:00,55.9777684391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.7769202725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  23:00:00,56.4511853252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.7612263289,0.0,0.0,0.0,15.863942322,29.242365,6.08754099405,0.0,3.20568,2.88186099405
 04/09  01:00:00,55.7571535159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.7534533048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  03:00:00,55.7500285569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.9920190694,0.0,0.0,0.0,15.863942322,29.242365,6.0875065134,0.0,3.20568,2.8818265134
 04/09  05:00:00,55.9756495871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  06:00:00,55.9867451058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,50.1962970217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  08:00:00,47.380895331,0.0,0.0,0.0,15.863942322,29.242365,6.08839996939,0.0,3.20568,2.88271996939
 04/09  09:00:00,47.4247876101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  10:00:00,47.4329439289,0.0,0.0,0.0,15.863942322,29.242365,6.08847745695,0.0,3.20568,2.88279745695
 04/09  11:00:00,48.1333810625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.4505183872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  13:00:00,47.4412487561,0.0,0.0,0.0,15.863942322,29.242365,6.08840668089,0.0,3.20568,2.88272668089
 04/09  14:00:00,55.8836553871,0.763981265615,7.67530452021,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,65.7421249985,1.71841747126,16.5718489502,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  16:00:00,69.4940691797,2.11465635096,19.9173120815,0.0,15.863942322,29.242365,6.08754373199,0.0,3.20568,2.88186373199
 04/09  17:00:00,67.5912920698,2.45685266121,17.6839735772,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,67.5818696272,2.11342804008,18.0409307378,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,61.7260847766,1.21636185942,10.0080086048,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,56.1678551607,0.0,0.0,0.0,15.863942322,29.242365,6.08753472735,0.0,3.20568,2.88185472735
 04/09  21:00:00,55.99372057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.7943096047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.4724321504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.7803152236,0.0,0.0,0.0,15.863942322,29.242365,6.08750055711,0.0,3.20568,2.88182055711
 04/10  01:00:00,55.7751996425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  02:00:00,55.7708609264,0.0,0.0,0.0,15.863942322,29.242365,6.08837636629,0.0,3.20568,2.88269636629
 04/10  03:00:00,55.7663565067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,56.0192443982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  05:00:00,55.9992992941,0.0,0.0,0.0,15.863942322,29.242365,6.088449425,0.0,3.20568,2.882769425
 04/10  06:00:00,84.8741463481,7.81700339228,20.5608348059,0.0,15.863942322,29.818365,3.32548310911,0.09980310911,3.20568,0.02
 04/10  07:00:00,143.998336296,7.74096385702,20.6555073851,0.0,80.527626,29.818365,6.09058728854,0.0,3.20568,2.88490728854
 04/10  08:00:00,200.351251795,9.56571402285,32.7066696728,0.0,80.527626,75.0917375,29.824120861,0.00992628531557,24.0426,5.77159457572
 04/10  09:00:00,211.853571263,10.8135253245,42.9029706278,0.0,80.527626,75.0917375,32.7260436837,0.0,24.0426,8.68344368375
 04/10  10:00:00,224.911661192,12.0965976332,50.661765583,0.0,80.527626,79.0911225,43.6367942198,0.0032431394008,32.0568,11.5767510804
 04/10  11:00:00,239.589460568,13.8309775527,62.8780044994,0.0,80.527626,79.0911225,46.55110493,0.00840603637982,32.0568,14.4858988936
 04/10  12:00:00,254.534250399,15.9963807144,76.342085939,0.0,80.527626,79.0911225,43.6732153899,0.0112495038671,32.0568,11.605165886
 04/10  13:00:00,262.105037892,18.7375601046,85.1486869118,0.0,80.527626,75.0917375,30.5540639333,0.0139233961762,16.0284,14.5117405371
 04/10  14:00:00,267.663117649,20.8845502104,88.5633755353,0.0,80.527626,75.0917375,27.6165682929,0.0160516699468,16.0284,11.572116623
 04/10  15:00:00,269.333175927,23.0610336342,90.0648884006,0.0,80.527626,73.092045,14.8223432813,0.0376716724277,3.20568,11.5789916089
 04/10  16:00:00,253.491687296,18.4598085649,78.8363130114,0.0,80.527626,73.092045,6.1611605446,0.0705216277237,3.20568,2.88495891688
 04/10  17:00:00,189.934271046,13.784435292,63.2632482578,0.0,80.527626,29.818365,3.24379995616,0.0181199561637,3.20568,0.02
 04/10  18:00:00,180.175158626,12.4071765126,54.9770005365,0.0,80.527626,29.818365,6.10504800403,0.0102397256786,3.20568,2.88912827835
 04/10  19:00:00,169.059719623,10.6740128071,42.496424124,0.0,80.527626,29.818365,8.96966706788,0.0,3.20568,5.76398706788
 04/10  20:00:00,164.954227437,9.44441090902,33.9453583288,0.0,80.527626,29.818365,6.09630485164,0.0,3.20568,2.89062485164
 04/10  21:00:00,55.9503532084,0.0,0.0,0.0,15.863942322,29.242365,8.96659246567,0.0,3.20568,5.76091246567
 04/10  22:00:00,55.7896843178,0.0,0.0,0.0,15.863942322,29.242365,6.09164518731,0.0,3.20568,2.88596518731
 04/10  23:00:00,56.5159949986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  24:00:00,55.8003120878,0.0,0.0,0.0,15.863942322,29.242365,6.08843940919,0.0,3.20568,2.88275940919
 04/11  01:00:00,55.7889942355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  02:00:00,55.7820191947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  03:00:00,55.7758161992,0.0,0.0,0.0,15.863942322,29.242365,6.08835859797,0.0,3.20568,2.88267859797
 04/11  04:00:00,57.0357431382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  05:00:00,56.8448378706,0.0,0.0,0.0,15.863942322,29.242365,6.08842719111,0.0,3.20568,2.88274719111
 04/11  06:00:00,84.4381864828,7.77246078582,19.7590551649,0.0,15.863942322,29.818365,3.54021254479,0.314532544793,3.20568,0.02
 04/11  07:00:00,144.863103088,7.74096385702,21.5139250538,0.0,80.527626,29.818365,6.09014708097,0.0,3.20568,2.88446708097
 04/11  08:00:00,207.265752469,9.55979782404,39.5881139242,0.0,80.527626,75.0917375,29.8276191398,0.0133574362372,24.0426,5.77166170352
 04/11  09:00:00,221.793033907,10.8967974794,52.7279214417,0.0,80.527626,75.0917375,32.7248419378,0.0,24.0426,8.68224193784
 04/11  10:00:00,236.90310504,12.4429624398,62.274841793,0.0,80.527626,79.0911225,43.6376958586,0.00437677685358,32.0568,11.5765190818
 04/11  11:00:00,249.743649133,14.497965204,72.344742783,0.0,80.527626,79.0911225,43.6577227969,0.00946993518497,32.0568,11.5914528617
 04/11  12:00:00,255.800370503,16.837871599,76.7697654774,0.0,80.527626,79.0911225,46.5708642806,0.0120300549009,32.0568,14.5020342257
 04/11  13:00:00,256.346302883,18.9397015986,79.214364778,0.0,80.527626,75.0917375,30.5514398449,0.0120557836469,16.0284,14.5109840613
 04/11  14:00:00,265.326761523,21.039572389,86.085361733,0.0,80.527626,75.0917375,27.6110514496,0.0112027937474,16.0284,11.5714486559
 04/11  15:00:00,269.18939036,23.0080566904,89.9739740194,0.0,80.527626,73.092045,14.8210634804,0.0355843626399,3.20568,11.5797991178
 04/11  16:00:00,256.82075116,18.4765773408,82.1387053984,0.0,80.527626,73.092045,3.29122546773,0.0655454677317,3.20568,0.02
 04/11  17:00:00,198.543680227,14.0638567958,71.5487049452,0.0,80.527626,29.818365,6.09674381797,0.00608828498321,3.20568,2.88497553299
 04/11  18:00:00,188.543968047,12.888089341,62.8242931213,0.0,80.527626,29.818365,6.10972535552,0.0149720530136,3.20568,2.88907330251
 04/11  19:00:00,174.618362222,11.063098166,47.9160095911,0.0,80.527626,29.818365,8.97436860747,0.00516966005061,3.20568,5.76351894742
 04/11  20:00:00,171.657133446,9.74389434013,40.5758633982,0.0,80.527626,29.818365,6.09629855004,0.0,3.20568,2.89061855004
 04/11  21:00:00,55.7954856679,0.0,0.0,0.0,15.863942322,29.242365,8.96642354596,0.0,3.20568,5.76074354596
 04/11  22:00:00,55.8232382403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  23:00:00,56.541179248,0.0,0.0,0.0,15.863942322,29.242365,6.09026128631,0.0,3.20568,2.88458128631
 04/11  24:00:00,55.823684039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  01:00:00,55.8021092966,0.0,0.0,0.0,15.863942322,29.242365,6.08834048595,0.0,3.20568,2.88266048595
 04/12  02:00:00,55.7884925936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  03:00:00,55.776574123,0.0,0.0,0.0,15.863942322,29.242365,6.0884046164,0.0,3.20568,2.8827246164
 04/12  04:00:00,56.0157330625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  05:00:00,56.0021698897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,88.1210246882,7.83603627224,23.7549539725,0.0,15.863942322,29.818365,6.13960333192,0.0512820559105,3.20568,2.882641276
 04/12  07:00:00,147.924458854,7.74096385702,24.5287101273,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/12  08:00:00,207.017827338,9.91355642395,38.9774765224,0.0,80.527626,75.0917375,29.8252491575,0.010547954755,24.0426,5.77210120277
 04/12  09:00:00,217.21700557,11.2546891454,47.8061082191,0.0,80.527626,75.0917375,35.6168219999,0.00299353636171,24.0426,11.5712284635
 04/12  10:00:00,233.674431217,12.91371334,58.5838020563,0.0,80.527626,79.0911225,43.6426580931,0.00992119375212,32.0568,11.5759368994
 04/12  11:00:00,252.227500528,15.2654109372,74.0474380069,0.0,80.527626,79.0911225,43.6635445064,0.0147519056091,32.0568,11.5919926008
 04/12  12:00:00,258.450163365,17.3921861683,78.8492524015,0.0,80.527626,79.0911225,46.5660222193,0.00772072146429,32.0568,14.5015014978
 04/12  13:00:00,258.668694286,19.4666362519,80.9854763028,0.0,80.527626,75.0917375,30.5546723778,0.0153673208686,16.0284,14.5109050569
 04/12  14:00:00,266.768024372,21.6101194946,86.9359215794,0.0,80.527626,75.0917375,24.7231123891,0.0106826066806,16.0284,8.68402978239
 04/12  15:00:00,272.695602703,24.0140864478,92.4601027387,0.0,80.527626,73.092045,14.8187992738,0.0332965764737,3.20568,11.5798226974
 04/12  16:00:00,265.811486399,20.390895559,89.1996466624,0.0,80.527626,73.092045,6.13519067093,0.0445426920026,3.20568,2.88496797893
 04/12  17:00:00,204.332227816,15.1408443468,76.2841415755,0.0,80.527626,29.818365,6.09914890181,0.008453152179,3.20568,2.88501574963
 04/12  18:00:00,188.20787239,12.7507508759,62.6353280306,0.0,80.527626,29.818365,6.11022111974,0.0157594002346,3.20568,2.88878171951
 04/12  19:00:00,178.996924798,10.9731485711,52.0932160996,0.0,80.527626,29.818365,6.10016787299,0.00264950782092,3.20568,2.89183836517
 04/12  20:00:00,177.214734701,9.8559897538,45.7497734551,0.0,80.527626,29.818365,8.96660680215,0.0,3.20568,5.76092680215
 04/12  21:00:00,55.9982596018,0.0,0.0,0.0,15.863942322,29.242365,6.09616322599,0.0,3.20568,2.89048322599
 04/12  22:00:00,55.8374644209,0.0,0.0,0.0,15.863942322,29.242365,6.09140353726,0.0,3.20568,2.88572353726
 04/12  23:00:00,56.5507752043,0.0,0.0,0.0,15.863942322,29.242365,6.09020304433,0.0,3.20568,2.88452304433
 04/12  24:00:00,55.845647564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  01:00:00,55.83670311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.8243582265,0.0,0.0,0.0,15.863942322,29.242365,6.08845265097,0.0,3.20568,2.88277265097
 04/13  03:00:00,55.8104359376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  04:00:00,56.0603049819,0.0,0.0,0.0,15.863942322,29.242365,6.08836508215,0.0,3.20568,2.88268508215
 04/13  05:00:00,56.0391087021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  06:00:00,91.3794591313,8.12479960775,26.7016033489,0.0,15.863942322,29.818365,3.27356301051,0.0478830105103,3.20568,0.02
 04/13  07:00:00,149.244161962,7.74096385702,27.2624096616,0.0,80.527626,29.818365,6.09068739966,0.0,3.20568,2.88500739966
 04/13  08:00:00,200.536203184,10.1524027256,32.2704568414,0.0,80.527626,75.0917375,29.8231321543,0.00868600805851,24.0426,5.7718461462
 04/13  09:00:00,213.773818933,11.8753439463,43.7812207881,0.0,80.527626,75.0917375,35.6117180713,0.0,24.0426,11.5691180713
 04/13  10:00:00,235.611065465,13.7767649339,59.6777494794,0.0,80.527626,79.0911225,40.7432742562,0.0,32.0568,8.68647425618
 04/13  11:00:00,254.343624009,15.8869391261,75.5685475083,0.0,80.527626,79.0911225,46.5420874421,0.0,32.0568,14.4852874421
 04/13  12:00:00,258.40020997,17.6621895725,78.5687679422,0.0,80.527626,79.0911225,43.6605784096,0.0,32.0568,11.6037784096
 04/13  13:00:00,258.329473159,19.8642168949,80.2654101644,0.0,80.527626,75.0917375,30.5383818212,0.0,16.0284,14.5099818212
 04/13  14:00:00,265.139256356,21.4804428438,85.4481956357,0.0,80.527626,75.0917375,27.6006147947,0.0,16.0284,11.5722147947
 04/13  15:00:00,267.437309571,23.3207195646,87.9249787183,0.0,80.527626,73.092045,14.8072026035,0.0227620249149,3.20568,11.5787605786
 04/13  16:00:00,252.437174718,18.4478300916,77.9261598742,0.0,80.527626,73.092045,6.14412241537,0.0533926627885,3.20568,2.88504975258
 04/13  17:00:00,186.192405496,13.0400674364,60.3904326463,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/13  18:00:00,177.934553833,12.2711459146,52.9198664427,0.0,80.527626,29.818365,6.09485299637,0.0,3.20568,2.88917299637
 04/13  19:00:00,169.600176665,10.7631063241,42.9761888479,0.0,80.527626,29.818365,8.96906839171,0.0,3.20568,5.76338839171
 04/13  20:00:00,167.727188362,9.63094422874,36.5499105356,0.0,80.527626,29.818365,6.09576270078,0.0,3.20568,2.89008270078
 04/13  21:00:00,55.9515246859,0.0,0.0,0.0,15.863942322,29.242365,8.96649544959,0.0,3.20568,5.76081544959
 04/13  22:00:00,55.8021328398,0.0,0.0,0.0,15.863942322,29.242365,6.09161935294,0.0,3.20568,2.88593935294
 04/13  23:00:00,56.5463675216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  24:00:00,55.8280639162,0.0,0.0,0.0,15.863942322,29.242365,6.08842305651,0.0,3.20568,2.88274305651
 04/14  01:00:00,55.8365263195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.8356260996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  03:00:00,55.8301721683,0.0,0.0,0.0,15.863942322,29.242365,6.08832957431,0.0,3.20568,2.88264957431
 04/14  04:00:00,57.1618798955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  05:00:00,56.9449084812,0.0,0.0,0.0,15.863942322,29.242365,6.08838467762,0.0,3.20568,2.88270467762
 04/14  06:00:00,94.8681955686,8.18701254987,29.6764894489,0.0,15.863942322,29.818365,3.25050203972,0.0248220397233,3.20568,0.02
 04/14  07:00:00,153.679071066,7.74096385702,31.6636600043,0.0,80.527626,29.818365,6.0907073529,0.0,3.20568,2.8850273529
 04/14  08:00:00,223.631086618,10.9998534622,54.4704968279,0.0,80.527626,75.0917375,29.813903527,0.0,24.0426,5.771303527
 04/14  09:00:00,233.167619999,12.7040585604,62.2781797903,0.0,80.527626,75.0917375,32.7323151319,0.00701384863107,24.0426,8.68270128332
 04/14  10:00:00,247.654627548,14.6130113021,70.8406672515,0.0,80.527626,79.0911225,43.6440048752,0.0122685939675,32.0568,11.5749362812
 04/14  11:00:00,266.23266648,16.8593260136,86.4475870248,0.0,80.527626,79.0911225,43.6608350654,0.0127903238126,32.0568,11.5912447416
 04/14  12:00:00,279.186663617,19.132088369,97.8306440106,0.0,80.527626,79.0911225,46.5673755835,0.009690434231,32.0568,14.5008851493
 04/14  13:00:00,278.524902431,20.9767524464,99.321144085,0.0,80.527626,75.0917375,30.545272242,0.00738274995392,16.0284,14.5094894921
 04/14  14:00:00,281.017670847,22.6015539219,100.189448138,0.0,80.527626,75.0917375,27.6066665282,0.00765014333094,16.0284,11.5706163849
 04/14  15:00:00,283.534288812,24.3686443114,102.940024477,0.0,80.527626,73.092045,11.9036818209,0.00847444553372,3.20568,8.68952737536
 04/14  16:00:00,271.870915843,19.9342531404,95.7213648313,0.0,80.527626,73.092045,6.12140968441,0.0307287981552,3.20568,2.88500088625
 04/14  17:00:00,210.667605288,14.5013597495,83.2312409562,0.0,80.527626,29.818365,6.09747917724,0.0068936638631,3.20568,2.88490551338
 04/14  18:00:00,199.717778499,13.169158382,73.6441169171,0.0,80.527626,29.818365,6.09687812283,0.00229784327467,3.20568,2.88890027955
 04/14  19:00:00,185.77424742,11.3049737925,58.8021206506,0.0,80.527626,29.818365,8.96903619481,0.0,3.20568,5.76335619481
 04/14  20:00:00,181.0975966,9.97469358092,49.7536740586,0.0,80.527626,29.818365,6.096134419,0.0,3.20568,2.890454419
 04/14  21:00:00,55.8103700276,0.0,0.0,0.0,15.863942322,29.242365,6.09622911006,0.0,3.20568,2.89054911006
 04/14  22:00:00,55.8378258443,0.0,0.0,0.0,15.863942322,29.242365,6.09148351136,0.0,3.20568,2.88580351136
 04/14  23:00:00,56.5582845622,0.0,0.0,0.0,15.863942322,29.242365,6.09027938478,0.0,3.20568,2.88459938478
 04/14  24:00:00,55.8503753213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  01:00:00,55.8337072127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.8201673949,0.0,0.0,0.0,15.863942322,29.242365,6.08750260956,0.0,3.20568,2.88182260956
 04/15  03:00:00,55.8138539288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,56.0746888304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,56.0527119598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,56.0517800882,0.0,0.0,0.0,15.863942322,29.242365,6.08744662312,0.0,3.20568,2.88176662312
 04/15  07:00:00,48.8373315651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  08:00:00,47.435840557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.4497556911,0.0,0.0,0.0,15.863942322,29.242365,6.0883827347,0.0,3.20568,2.8827027347
