Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/15  10:00:00,47.4606040089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,48.1670131734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  12:00:00,54.0462195502,0.596504583997,5.95517536111,0.0,15.863942322,29.242365,6.08843447851,0.0,3.20568,2.88275447851
 04/15  13:00:00,63.6202189051,1.4024558214,14.7164077449,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,67.6876367352,3.05825010505,17.1182232957,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,72.6132234994,4.12592852244,20.9686668234,0.0,15.863942322,29.242365,6.08751996797,0.0,3.20568,2.88183996797
 04/15  16:00:00,74.7871477164,4.93024557235,22.3561772219,0.0,15.863942322,29.242365,3.2841770482,0.0584970482006,3.20568,0.02
 04/15  17:00:00,71.1398658767,4.2621808341,19.39943194,0.0,15.863942322,29.242365,3.41844093481,0.192760934809,3.20568,0.02
 04/15  18:00:00,72.2411335598,4.38671840682,20.382892822,0.0,15.863942322,29.242365,3.44399515635,0.21831515635,3.20568,0.02
 04/15  19:00:00,64.3477800686,2.51918183593,11.2380625506,0.0,15.863942322,29.242365,6.4171692562,0.329644661278,3.20568,2.88184459492
 04/15  20:00:00,56.2712638771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,56.1018470253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.8986578704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  23:00:00,56.5822380829,0.0,0.0,0.0,15.863942322,29.242365,6.08752870989,0.0,3.20568,2.88184870989
 04/15  24:00:00,55.8439345237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.8192462179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.8134261629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.7994856542,0.0,0.0,0.0,15.863942322,29.242365,6.08746934015,0.0,3.20568,2.88178934015
 04/16  04:00:00,56.0611089154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,56.0368542192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  06:00:00,56.029316698,0.0,0.0,0.0,15.863942322,29.242365,6.08751124232,0.0,3.20568,2.88183124232
 04/16  07:00:00,48.8165321466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.4121964121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  09:00:00,47.422027023,0.0,0.0,0.0,15.863942322,29.242365,6.08830350824,0.0,3.20568,2.88262350824
 04/16  10:00:00,47.4155395462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  11:00:00,48.0982513264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,47.442613947,0.0,0.0,0.0,15.863942322,29.242365,6.08842359813,0.0,3.20568,2.88274359813
 04/16  13:00:00,47.4881095903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,56.1571298377,0.741471339562,7.91932858665,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,58.4140675079,0.978790691532,9.95469612365,0.0,15.863942322,29.242365,6.08752004358,0.0,3.20568,2.88184004358
 04/16  16:00:00,62.2914333009,1.39643917784,13.4270157007,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,69.5719691001,2.14488501311,19.9681588398,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,61.7093959688,1.42863725614,12.8689725124,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  19:00:00,61.4059150728,1.10677305746,9.77006386161,0.0,15.863942322,29.242365,6.08752081324,0.0,3.20568,2.88184081324
 04/16  20:00:00,56.2042226847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,56.0387105451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  22:00:00,55.8307429791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.5033885154,0.0,0.0,0.0,15.863942322,29.242365,6.08750078845,0.0,3.20568,2.88182078845
 04/16  24:00:00,55.8135728037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.7916303531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  02:00:00,55.773797514,0.0,0.0,0.0,15.863942322,29.242365,6.08835734019,0.0,3.20568,2.88267734019
 04/17  03:00:00,55.7672997881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  04:00:00,56.0088018035,0.0,0.0,0.0,15.863942322,29.242365,6.08839882039,0.0,3.20568,2.88271882039
 04/17  05:00:00,55.9917965944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  06:00:00,86.6704922699,7.85010173206,22.3139199868,0.0,15.863942322,29.818365,3.28364692217,0.0579669221692,3.20568,0.02
 04/17  07:00:00,145.951904366,7.74096385702,24.0146097835,0.0,80.527626,29.818365,6.09053472072,0.0,3.20568,2.88485472072
 04/17  08:00:00,208.73347724,9.71005473753,40.9079968459,0.0,80.527626,75.0917375,29.823688276,0.0102461934637,24.0426,5.77084208252
 04/17  09:00:00,222.612659918,11.0910831813,53.3685250954,0.0,80.527626,75.0917375,35.6111875133,0.0,24.0426,11.5685875133
 04/17  10:00:00,238.555070833,12.6240379087,63.7699293705,0.0,80.527626,79.0911225,40.7429911734,0.0,32.0568,8.68619117336
 04/17  11:00:00,245.982767085,13.4629658276,69.653055643,0.0,80.527626,79.0911225,46.5402146114,0.0,32.0568,14.4834146114
 04/17  12:00:00,253.230316162,15.2701374324,75.7978593872,0.0,80.527626,79.0911225,43.6608310567,0.0,32.0568,11.6040310567
 04/17  13:00:00,261.177451121,17.522867213,85.4630042376,0.0,80.527626,75.0917375,30.5489088264,0.0116418980049,16.0284,14.5088669284
 04/17  14:00:00,272.810146685,19.7879169208,94.8106335969,0.0,80.527626,75.0917375,27.6078348142,0.00964851072934,16.0284,11.5697863035
 04/17  15:00:00,276.547619809,21.9707794657,98.3661964867,0.0,80.527626,73.092045,14.8115267386,0.0283490718688,3.20568,11.5774976667
 04/17  16:00:00,256.650043233,16.8723995996,83.5786716677,0.0,80.527626,73.092045,3.29041334312,0.0647333431182,3.20568,0.02
 04/17  17:00:00,198.533753907,13.068661446,72.5388008903,0.0,80.527626,29.818365,6.10020263959,0.00957065569863,3.20568,2.88495198389
 04/17  18:00:00,191.681589727,12.1970943943,66.580508625,0.0,80.527626,29.818365,6.09770395534,0.00332194302223,3.20568,2.88870201232
 04/17  19:00:00,180.82326315,10.6983640125,54.1993718798,0.0,80.527626,29.818365,8.96886676964,0.0,3.20568,5.76318676964
 04/17  20:00:00,177.689881365,9.60457621889,46.4769455302,0.0,80.527626,29.818365,6.09580826909,0.0,3.20568,2.89012826909
 04/17  21:00:00,56.0007977408,0.0,0.0,0.0,15.863942322,29.242365,6.09614767184,0.0,3.20568,2.89046767184
 04/17  22:00:00,55.8287616896,0.0,0.0,0.0,15.863942322,29.242365,6.09138255523,0.0,3.20568,2.88570255523
 04/17  23:00:00,56.5404310477,0.0,0.0,0.0,15.863942322,29.242365,6.09023908798,0.0,3.20568,2.88455908798
 04/17  24:00:00,55.831962497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  01:00:00,55.8247823523,0.0,0.0,0.0,15.863942322,29.242365,6.08776783976,0.0,3.20568,2.88208783976
 04/18  02:00:00,55.8191707217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  03:00:00,55.814166601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  04:00:00,57.122815364,0.0,0.0,0.0,15.863942322,29.242365,6.08832279388,0.0,3.20568,2.88264279388
 04/18  05:00:00,56.9271784292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  06:00:00,92.5535023713,8.17844382527,27.4003932175,0.0,15.863942322,29.818365,3.26223037776,0.0365503777627,3.20568,0.02
 04/18  07:00:00,145.312583267,7.74096385702,23.3623190237,0.0,80.527626,29.818365,6.09063049373,0.0,3.20568,2.88495049373
 04/18  08:00:00,211.096915481,10.3179764256,42.6610886775,0.0,80.527626,75.0917375,29.8234906769,0.00979532110144,24.0426,5.77109535577
 04/18  09:00:00,231.326035003,12.0107728559,61.1366419803,0.0,80.527626,75.0917375,35.6114405619,0.000567757513109,24.0426,11.5682728044
 04/18  10:00:00,251.031684667,13.9341919945,74.894228519,0.0,80.527626,79.0911225,40.7469360729,0.00463870533239,32.0568,8.68549736759
 04/18  11:00:00,265.412105787,15.7434719346,86.7517938441,0.0,80.527626,79.0911225,46.5474957302,0.00787370219823,32.0568,14.482822028
 04/18  12:00:00,272.137129989,17.8780885631,92.0482431532,0.0,80.527626,79.0911225,43.6659813782,0.00622216980987,32.0568,11.6029592084
 04/18  13:00:00,273.291957885,20.0898341081,94.9818639085,0.0,80.527626,75.0917375,30.541810943,0.00564788294206,16.0284,14.5077630601
 04/18  14:00:00,277.893917625,22.0278154294,97.6488532193,0.0,80.527626,75.0917375,27.6046841395,0.00592796248061,16.0284,11.570356177
 04/18  15:00:00,276.749831524,23.422157784,97.1181877404,0.0,80.527626,73.092045,14.8125653201,0.0289118076284,3.20568,11.5779735124
 04/18  16:00:00,258.262193722,17.8538214719,84.2103850406,0.0,80.527626,73.092045,3.28862355879,0.0629435587939,3.20568,0.02
 04/18  17:00:00,193.391693013,13.012265358,67.4727617025,0.0,80.527626,29.818365,6.09325794772,0.00271365281267,3.20568,2.88486429491
 04/18  18:00:00,188.439864109,12.2872567392,63.2804691387,0.0,80.527626,29.818365,6.09453497579,0.0,3.20568,2.88885497579
 04/18  19:00:00,180.484297143,10.8994667346,53.9257401782,0.0,80.527626,29.818365,8.96914492665,0.0,3.20568,5.76346492665
 04/18  20:00:00,173.885159008,9.65307747241,42.8813461988,0.0,80.527626,29.818365,6.09594014125,0.0,3.20568,2.89026014125
 04/18  21:00:00,55.7947240718,0.0,0.0,0.0,15.863942322,29.242365,6.09601358084,0.0,3.20568,2.89033358084
 04/18  22:00:00,55.8197680423,0.0,0.0,0.0,15.863942322,29.242365,6.09151640597,0.0,3.20568,2.88583640597
 04/18  23:00:00,56.5366978838,0.0,0.0,0.0,15.863942322,29.242365,6.09013645286,0.0,3.20568,2.88445645286
 04/18  24:00:00,55.830913576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  01:00:00,55.8251444561,0.0,0.0,0.0,15.863942322,29.242365,6.08841788239,0.0,3.20568,2.88273788239
 04/19  02:00:00,55.8190934752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  03:00:00,55.8135383488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,56.0634586722,0.0,0.0,0.0,15.863942322,29.242365,6.08830489339,0.0,3.20568,2.88262489339
 04/19  05:00:00,56.0338268648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  06:00:00,89.0993435581,7.99751141259,24.5614216854,0.0,15.863942322,29.818365,6.13341741045,0.0450800695714,3.20568,2.88265734087
 04/19  07:00:00,148.994212689,7.74096385702,27.0111051299,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/19  08:00:00,216.171859163,10.4411252231,47.5783146474,0.0,80.527626,75.0917375,29.8223027394,0.00862308848325,24.0426,5.77107965091
 04/19  09:00:00,230.858983981,12.0386561191,60.6358810637,0.0,80.527626,75.0917375,35.6152253859,0.00420222421116,24.0426,11.5684231617
 04/19  10:00:00,247.543131268,13.7601775858,71.5807248353,0.0,80.527626,79.0911225,43.6384839721,0.0084042836653,32.0568,11.5732796884
 04/19  11:00:00,259.569476859,15.577246072,81.0743238932,0.0,80.527626,79.0911225,43.6566308658,0.0104181254686,32.0568,11.5894127404
 04/19  12:00:00,267.607770366,17.7521796007,87.6363418029,0.0,80.527626,79.0911225,43.6717017426,0.0139641029161,32.0568,11.6009376396
 04/19  13:00:00,266.403219177,19.9417185995,88.236331435,0.0,80.527626,75.0917375,30.5476856225,0.0119146798241,16.0284,14.5073709426
 04/19  14:00:00,272.013317562,21.8175214992,91.9719561425,0.0,80.527626,75.0917375,27.6089079509,0.0104678637709,16.0284,11.5700400871
 04/19  15:00:00,274.957968142,23.9002190999,94.8341337087,0.0,80.527626,73.092045,14.793086581,0.00985786762131,3.20568,11.5775487134
 04/19  16:00:00,264.671892343,19.3247421621,89.1256390048,0.0,80.527626,73.092045,3.28675046818,0.0610704681819,3.20568,0.02
 04/19  17:00:00,204.835924499,14.4149126211,77.4816589119,0.0,80.527626,29.818365,6.10906110509,0.0185735547515,3.20568,2.88480755034
 04/19  18:00:00,190.174673999,12.0784591022,65.2491597579,0.0,80.527626,29.818365,6.10154547366,0.00708245071177,3.20568,2.88878302295
 04/19  19:00:00,179.17393764,10.5679536978,52.6678168894,0.0,80.527626,29.818365,8.96896914367,0.0,3.20568,5.76328914367
 04/19  20:00:00,175.502836863,9.5902963643,44.3033888042,0.0,80.527626,29.818365,6.09584885232,0.0,3.20568,2.89016885232
 04/19  21:00:00,55.9955052394,0.0,0.0,0.0,15.863942322,29.242365,6.09591729802,0.0,3.20568,2.89023729802
 04/19  22:00:00,55.8325948478,0.0,0.0,0.0,15.863942322,29.242365,6.09142491349,0.0,3.20568,2.88574491349
 04/19  23:00:00,56.556362344,0.0,0.0,0.0,15.863942322,29.242365,6.09004343408,0.0,3.20568,2.88436343408
 04/19  24:00:00,55.8479192474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  01:00:00,55.8413390234,0.0,0.0,0.0,15.863942322,29.242365,6.08832467329,0.0,3.20568,2.88264467329
 04/20  02:00:00,55.8356034666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  03:00:00,55.8303296263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,56.097058185,0.0,0.0,0.0,15.863942322,29.242365,6.08835257813,0.0,3.20568,2.88267257813
 04/20  05:00:00,56.0762026356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  06:00:00,94.9567545422,8.19758940307,30.1714231108,0.0,15.863942322,29.818365,3.2430635556,0.0173835555978,3.20568,0.02
 04/20  07:00:00,151.791058275,7.74096385702,29.7845964478,0.0,80.527626,29.818365,6.09063935005,0.0,3.20568,2.88495935005
 04/20  08:00:00,219.762914844,10.895494774,50.7114958914,0.0,80.527626,75.0917375,29.8147959082,0.00122538743084,24.0426,5.77097052078
 04/20  09:00:00,231.174432319,12.6952578679,60.285603756,0.0,80.527626,75.0917375,35.6214853923,0.0112313637488,24.0426,11.5676540285
 04/20  10:00:00,247.558707124,14.1239855494,71.2275999435,0.0,80.527626,79.0911225,40.7552253303,0.0135351694132,32.0568,8.68489016088
 04/20  11:00:00,259.764650474,16.042976594,80.83017952,0.0,80.527626,79.0911225,46.5453636738,0.00707479159719,32.0568,14.4814888822
 04/20  12:00:00,265.104999174,17.7687905578,85.139267391,0.0,80.527626,79.0911225,43.6666679938,0.00768591999385,32.0568,11.6021820738
 04/20  13:00:00,265.333221933,19.7302002839,87.3931335371,0.0,80.527626,75.0917375,30.5452883286,0.00929992734591,16.0284,14.5075884013
 04/20  14:00:00,273.512211564,21.5497843181,93.7433477349,0.0,80.527626,75.0917375,27.6072993061,0.00946392356146,16.0284,11.5694353826
 04/20  15:00:00,274.193737198,22.7743134475,95.2038679416,0.0,80.527626,73.092045,14.8134455937,0.0315864418674,3.20568,11.5761791518
 04/20  16:00:00,255.625508457,17.3606109348,82.0675462273,0.0,80.527626,73.092045,3.29056373694,0.0648837369376,3.20568,0.02
 04/20  17:00:00,190.822552917,12.3928901819,65.5231024716,0.0,80.527626,29.818365,6.09360160716,0.00315449150171,3.20568,2.88476711566
 04/20  18:00:00,182.690004747,11.0179112019,58.8231408004,0.0,80.527626,29.818365,6.09460541429,0.0,3.20568,2.88892541429
 04/20  19:00:00,177.118534724,9.92806982329,51.2529095702,0.0,80.527626,29.818365,8.96831787277,0.0,3.20568,5.76263787277
 04/20  20:00:00,175.208414564,9.25907435171,44.32610424,0.0,80.527626,29.818365,6.09603989153,0.0,3.20568,2.89035989153
 04/20  21:00:00,56.008398854,0.0,0.0,0.0,15.863942322,29.242365,6.09582571064,0.0,3.20568,2.89014571064
 04/20  22:00:00,55.8421717502,0.0,0.0,0.0,15.863942322,29.242365,6.09139416275,0.0,3.20568,2.88571416275
 04/20  23:00:00,56.5535806091,0.0,0.0,0.0,15.863942322,29.242365,6.09017790242,0.0,3.20568,2.88449790242
 04/20  24:00:00,55.8529572078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  01:00:00,55.8368315711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.8270865716,0.0,0.0,0.0,15.863942322,29.242365,6.08828175326,0.0,3.20568,2.88260175326
 04/21  03:00:00,55.8288595267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  04:00:00,57.1615432602,0.0,0.0,0.0,15.863942322,29.242365,6.08830516821,0.0,3.20568,2.88262516821
 04/21  05:00:00,56.9427958213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,94.1934885201,8.15475306869,29.0323492905,0.0,15.863942322,29.818365,3.25034155671,0.0246615567051,3.20568,0.02
 04/21  07:00:00,151.555722645,7.74096385702,29.5575151375,0.0,80.527626,29.818365,6.09054546364,0.0,3.20568,2.88486546364
 04/21  08:00:00,218.105144059,10.4464540444,49.5244025464,0.0,80.527626,75.0917375,29.8135953669,0.0,24.0426,5.77099536689
 04/21  09:00:00,229.798293469,12.0290105823,59.6050896177,0.0,80.527626,75.0917375,35.6099221602,0.0,24.0426,11.5673221602
 04/21  10:00:00,242.033401316,13.7052160299,66.1513859159,0.0,80.527626,79.0911225,40.7446999692,0.00295119288129,32.0568,8.68494877632
 04/21  11:00:00,261.688424119,15.7978167882,82.9670221859,0.0,80.527626,79.0911225,43.6529797311,0.00692453288851,32.0568,11.5892551982
 04/21  12:00:00,272.576293888,17.9789228152,92.3798715109,0.0,80.527626,79.0911225,46.562979906,0.00864904389585,32.0568,14.4975308621
 04/21  13:00:00,273.953238663,20.0539323091,95.6695358411,0.0,80.527626,75.0917375,30.5433268256,0.00824265264027,16.0284,14.506684173
 04/21  14:00:00,280.860959553,21.8054031488,100.822339187,0.0,80.527626,75.0917375,24.7193865243,0.00847637809596,16.0284,8.68251014618
 04/21  15:00:00,280.745180774,23.6558335329,100.863348475,0.0,80.527626,73.092045,14.8137784714,0.0308834475868,3.20568,11.5772150238
 04/21  16:00:00,262.878737988,18.750512206,87.9142987207,0.0,80.527626,73.092045,6.15561427835,0.0651742910043,3.20568,2.88475998734
 04/21  17:00:00,199.070600838,13.3958188126,72.7424057857,0.0,80.527626,29.818365,6.10445031213,0.0140080728061,3.20568,2.88476223933
 04/21  18:00:00,192.559817511,12.6521284662,67.0117806246,0.0,80.527626,29.818365,6.10326599405,0.00873888928478,3.20568,2.88884710477
 04/21  19:00:00,182.94874787,11.0051150413,56.2827209656,0.0,80.527626,29.818365,6.09701615323,0.0,3.20568,2.89133615323
 04/21  20:00:00,179.87337632,9.76323505555,48.7422804452,0.0,80.527626,29.818365,8.96603829066,0.0,3.20568,5.76035829066
 04/21  21:00:00,55.8173831761,0.0,0.0,0.0,15.863942322,29.242365,6.09579082044,0.0,3.20568,2.89011082044
 04/21  22:00:00,55.8423597014,0.0,0.0,0.0,15.863942322,29.242365,6.09144289173,0.0,3.20568,2.88576289173
 04/21  23:00:00,56.568730976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  24:00:00,55.8551163549,0.0,0.0,0.0,15.863942322,29.242365,6.08829230295,0.0,3.20568,2.88261230295
 04/22  01:00:00,55.8412595318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.8348361792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.8298026972,0.0,0.0,0.0,15.863942322,29.242365,6.0874732401,0.0,3.20568,2.8817932401
 04/22  04:00:00,56.0966167569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,56.0635424003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,56.0547140205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,48.8289657187,0.0,0.0,0.0,15.863942322,29.242365,6.08749160758,0.0,3.20568,2.88181160758
 04/22  08:00:00,47.4285426402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.4495857581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  10:00:00,47.4690321178,0.0,0.0,0.0,15.863942322,29.242365,6.08840296153,0.0,3.20568,2.88272296153
 04/22  11:00:00,48.1437809777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  12:00:00,47.4608395178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  13:00:00,60.8489726003,1.11964429634,12.2518947295,0.0,15.863942322,29.242365,6.08750071346,0.0,3.20568,2.88182071346
 04/22  14:00:00,64.120348908,1.43991838169,15.19565453,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,65.3393395933,1.6044004427,16.258926464,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,72.7129418398,3.73013263424,21.4941039975,0.0,15.863942322,29.242365,3.4802517336,0.254571733605,3.20568,0.02
 04/22  17:00:00,65.3137278971,3.09979554817,14.7208661209,0.0,15.863942322,29.242365,6.08749881187,0.0,3.20568,2.88181881187
 04/22  18:00:00,64.6880897298,2.39821855124,14.8224287612,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,61.1077648696,1.04930231285,9.47802457276,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,56.2700683349,0.0,0.0,0.0,15.863942322,29.242365,6.08741585954,0.0,3.20568,2.88173585954
 04/22  21:00:00,56.0782017392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.845253542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  23:00:00,56.5228243759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.8240564177,0.0,0.0,0.0,15.863942322,29.242365,6.08743391409,0.0,3.20568,2.88175391409
 04/23  01:00:00,55.8118195027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.8065310907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.8017271603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  04:00:00,56.0636921991,0.0,0.0,0.0,15.863942322,29.242365,6.08744778853,0.0,3.20568,2.88176778853
 04/23  05:00:00,56.0428277748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,56.0321830119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,48.8046453047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.4219528332,0.0,0.0,0.0,15.863942322,29.242365,6.08807400686,0.0,3.20568,2.88239400686
 04/23  09:00:00,47.4701523313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  10:00:00,53.0475858085,0.502373472857,5.05059329589,0.0,15.863942322,29.242365,6.08838103793,0.0,3.20568,2.88270103793
 04/23  11:00:00,56.3646360077,2.05562305967,6.12205819588,0.0,15.863942322,29.242365,3.26082874452,0.0351487445212,3.20568,0.02
 04/23  12:00:00,56.3306021481,2.54499433965,6.27398873585,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  13:00:00,67.4511762509,3.31351646473,16.6193916041,0.0,15.863942322,29.242365,6.08839528389,0.0,3.20568,2.88271528389
 04/23  14:00:00,72.5896019587,4.09625694228,20.9784024958,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,73.2602794109,4.73993100813,21.0130197267,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,78.454305472,5.16443761666,25.7858856323,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  17:00:00,75.189009856,5.06817324778,22.616411829,0.0,15.863942322,29.242365,6.08749958978,0.0,3.20568,2.88181958978
 04/23  18:00:00,75.7492288296,5.01091139747,23.2527196072,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,67.1660039562,3.24498210715,14.746865646,0.0,15.863942322,29.242365,3.6084878301,0.382807830102,3.20568,0.02
 04/23  20:00:00,59.542321747,0.329818899954,2.93206994399,0.0,15.863942322,29.242365,6.08749354714,0.0,3.20568,2.88181354714
 04/23  21:00:00,56.1126309486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  22:00:00,55.9135245409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.5965888709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.904264129,0.0,0.0,0.0,15.863942322,29.242365,6.08740674836,0.0,3.20568,2.88172674836
 04/24  01:00:00,55.8978606693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  02:00:00,55.8385298925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.8241137763,0.0,0.0,0.0,15.863942322,29.242365,6.08832298239,0.0,3.20568,2.88264298239
 04/24  04:00:00,56.0791799902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,56.0427752096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  06:00:00,93.2291021606,8.16790898454,28.5032912816,0.0,15.863942322,29.818365,6.13007750916,0.0416857338863,3.20568,2.88271177528
 04/24  07:00:00,150.452152368,7.74251594689,28.460251505,0.0,80.527626,29.818365,6.09040599213,0.0,3.20568,2.88472599213
 04/24  08:00:00,225.866684535,10.9105085691,56.8034090951,0.0,80.527626,75.0917375,29.8220784403,0.00947682020541,24.0426,5.77000162014
 04/24  09:00:00,246.644861808,12.7809407798,75.6706648145,0.0,80.527626,75.0917375,32.7233541563,0.0,24.0426,8.68075415625
 04/24  10:00:00,263.879711706,14.535933345,87.1304872873,0.0,80.527626,79.0911225,43.634541106,0.00454138559307,32.0568,11.5731997204
 04/24  11:00:00,281.402190112,16.6501945029,101.824615474,0.0,80.527626,79.0911225,43.657889638,0.0123454938333,32.0568,11.5887441441
 04/24  12:00:00,289.548754335,18.7300680626,108.592239448,0.0,80.527626,79.0911225,43.6689813103,0.0118903334326,32.0568,11.6002909769
 04/24  13:00:00,287.537641738,20.7273132751,108.572168066,0.0,80.527626,75.0917375,30.5469487903,0.0127337124625,16.0284,14.5058150778
 04/24  14:00:00,293.357457835,22.6718152302,112.441184226,0.0,80.527626,75.0917375,27.6126782641,0.0155151092593,16.0284,11.5687631548
 04/24  15:00:00,292.838702583,24.7919327231,111.812480319,0.0,80.527626,73.092045,14.7938036313,0.0123864919132,3.20568,11.5757371394
 04/24  16:00:00,281.690104829,20.5922036638,104.862328141,0.0,80.527626,73.092045,3.28309829577,0.0574182957749,3.20568,0.02
 04/24  17:00:00,219.381243596,15.7661622093,90.6661061805,0.0,80.527626,29.818365,6.09744086665,0.00690673369164,3.20568,2.88485413296
 04/24  18:00:00,211.23185692,14.6102441274,83.6864461095,0.0,80.527626,29.818365,6.10093465819,0.00630521330593,3.20568,2.88894944488
 04/24  19:00:00,199.727309046,12.6681303048,72.4450552014,0.0,80.527626,29.818365,8.96931050838,0.0010633385024,3.20568,5.76256716988
 04/24  20:00:00,191.450475086,10.7833625965,59.0221603393,0.0,80.527626,29.818365,6.09598277663,0.0,3.20568,2.89030277663
 04/24  21:00:00,56.0258865467,0.0,0.0,0.0,15.863942322,29.242365,6.09576379057,0.0,3.20568,2.89008379057
 04/24  22:00:00,55.8520278409,0.0,0.0,0.0,15.863942322,29.242365,6.09134012538,0.0,3.20568,2.88566012538
 04/24  23:00:00,56.5645461386,0.0,0.0,0.0,15.863942322,29.242365,6.09011629244,0.0,3.20568,2.88443629244
 04/24  24:00:00,55.8561508094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.8478300101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  02:00:00,55.8321192646,0.0,0.0,0.0,15.863942322,29.242365,6.0883647062,0.0,3.20568,2.8826847062
 04/25  03:00:00,55.8280544304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  04:00:00,57.142802067,0.0,0.0,0.0,15.863942322,29.242365,6.08836990784,0.0,3.20568,2.88268990784
 04/25  05:00:00,56.9495847959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,95.5601999212,8.16598751573,30.3843104082,0.0,15.863942322,29.818365,3.24808903731,0.0224090373073,3.20568,0.02
 04/25  07:00:00,148.923985611,7.74096385702,28.3603562238,0.0,80.527626,29.818365,6.0904257885,0.0,3.20568,2.8847457885
 04/25  08:00:00,225.132886998,10.770812241,56.2089651436,0.0,80.527626,75.0917375,29.8230852172,0.00962980741328,24.0426,5.77085540975
 04/25  09:00:00,247.638781691,12.6658480638,76.7746040606,0.0,80.527626,75.0917375,32.7221704845,0.0,24.0426,8.6795704845
 04/25  10:00:00,257.471854975,14.2226752643,81.0562204413,0.0,80.527626,79.0911225,43.6287745638,0.0,32.0568,11.5719745638
 04/25  11:00:00,267.873629225,15.7680204808,89.20820588,0.0,80.527626,79.0911225,43.6513525627,0.00796688018517,32.0568,11.5865856825
 04/25  12:00:00,280.130131001,18.0820160428,99.8432476936,0.0,80.527626,79.0911225,46.5678465109,0.015835620466,32.0568,14.4952108905
 04/25  13:00:00,285.485045322,20.7809152438,106.47298981,0.0,80.527626,75.0917375,30.5476857134,0.015376771885,16.0284,14.5039089416
 04/25  14:00:00,299.273996791,23.3583867036,117.661725888,0.0,80.527626,75.0917375,24.7183345933,0.0086058446259,16.0284,8.68132874865
 04/25  15:00:00,303.625523871,25.610747887,121.75910443,0.0,80.527626,73.092045,14.7856977877,0.00401437405068,3.20568,11.5760034136
 04/25  16:00:00,289.000160717,21.8441174542,110.909821934,0.0,80.527626,73.092045,6.13422143027,0.0438481896773,3.20568,2.88469324059
 04/25  17:00:00,223.635443382,16.2847371222,94.3919844899,0.0,80.527626,29.818365,3.23230400527,0.00662400526793,3.20568,0.02
 04/25  18:00:00,214.314738218,14.8716803862,86.5037535146,0.0,80.527626,29.818365,6.10102951148,0.0064656577728,3.20568,2.88888385371
 04/25  19:00:00,202.083177816,12.6859151814,75.0538557272,0.0,80.527626,29.818365,8.96872367193,0.0,3.20568,5.76304367193
 04/25  20:00:00,194.922336537,10.8216768165,62.7088698698,0.0,80.527626,29.818365,6.0957649075,0.0,3.20568,2.8900849075
 04/25  21:00:00,55.83295209,0.0,0.0,0.0,15.863942322,29.242365,8.96608552459,0.0,3.20568,5.76040552459
 04/25  22:00:00,55.856857924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  23:00:00,56.5686073063,0.0,0.0,0.0,15.863942322,29.242365,6.09000227696,0.0,3.20568,2.88432227696
 04/25  24:00:00,55.8589619265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  01:00:00,55.8508483034,0.0,0.0,0.0,15.863942322,29.242365,6.08831358518,0.0,3.20568,2.88263358518
 04/26  02:00:00,55.8353746004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  03:00:00,55.8228211663,0.0,0.0,0.0,15.863942322,29.242365,6.08831433782,0.0,3.20568,2.88263433782
 04/26  04:00:00,56.0835647346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  05:00:00,56.0616058612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,91.53438888,8.18183678453,26.8053714539,0.0,15.863942322,29.818365,6.19548728114,0.107172222134,3.20568,2.88263505901
 04/26  07:00:00,146.694625264,7.74096385702,26.1573864218,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/26  08:00:00,220.481172758,10.8211181272,51.5184069855,0.0,80.527626,75.0917375,29.8252359795,0.0117965637915,24.0426,5.77083941568
 04/26  09:00:00,242.371833042,12.7176714701,71.4640286535,0.0,80.527626,75.0917375,35.6104380109,0.0011146166331,24.0426,11.5667233943
 04/26  10:00:00,262.690219751,14.6282837728,85.843610085,0.0,80.527626,79.0911225,40.7474551176,0.00668760792887,32.0568,8.6839675097
 04/26  11:00:00,278.208863281,16.6631469804,98.6136664572,0.0,80.527626,79.0911225,46.5449393524,0.00915294900833,32.0568,14.4789864034
 04/26  12:00:00,284.849555897,18.6684118052,103.953428468,0.0,80.527626,79.0911225,43.6650684417,0.00774562662883,32.0568,11.6005228151
 04/26  13:00:00,281.826142655,20.7251243425,102.873254166,0.0,80.527626,75.0917375,30.537200623,0.00568526599185,16.0284,14.503115357
 04/26  14:00:00,288.811886339,22.7687092075,107.80595855,0.0,80.527626,75.0917375,24.7151068405,0.00631815088219,16.0284,8.68038868965
 04/26  15:00:00,292.544375539,24.8817617985,111.419546343,0.0,80.527626,73.092045,14.7880191575,0.00692123842972,3.20568,11.575417919
 04/26  16:00:00,277.888187939,20.2098176199,101.446305615,0.0,80.527626,73.092045,6.11173506701,0.0212482982455,3.20568,2.88480676876
 04/26  17:00:00,216.895755924,14.9701339606,88.974075296,0.0,80.527626,29.818365,6.09784007754,0.00737631143065,3.20568,2.88478376611
 04/26  18:00:00,207.078577691,13.0661452451,81.0704232193,0.0,80.527626,29.818365,6.09841369723,0.00419559351661,3.20568,2.88853810372
 04/26  19:00:00,193.164786369,11.2251335312,67.3484264891,0.0,80.527626,29.818365,6.09722511446,0.0,3.20568,2.89154511446
 04/26  20:00:00,186.479489984,9.9820501306,54.853571481,0.0,80.527626,29.818365,8.96575827351,0.0,3.20568,5.76007827351
 04/26  21:00:00,56.0234517577,0.0,0.0,0.0,15.863942322,29.242365,6.09586850464,0.0,3.20568,2.89018850464
 04/26  22:00:00,55.8573321509,0.0,0.0,0.0,15.863942322,29.242365,6.09133131001,0.0,3.20568,2.88565131001
 04/26  23:00:00,56.5771577142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  24:00:00,55.8609658995,0.0,0.0,0.0,15.863942322,29.242365,6.08832927805,0.0,3.20568,2.88264927805
 04/27  01:00:00,55.8470188058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.8366017834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.8234905366,0.0,0.0,0.0,15.863942322,29.242365,6.0883240489,0.0,3.20568,2.8826440489
 04/27  04:00:00,56.0931788119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  05:00:00,56.0685404314,0.0,0.0,0.0,15.863942322,29.242365,6.08832026788,0.0,3.20568,2.88264026788
 04/27  06:00:00,98.1685464511,8.18913852861,33.3969613081,0.0,15.863942322,29.818365,3.26249582358,0.0368158235807,3.20568,0.02
 04/27  07:00:00,154.337800275,7.74096385702,33.7464837177,0.0,80.527626,29.818365,6.09050572383,0.0,3.20568,2.88482572383
 04/27  08:00:00,225.607957996,10.6389895469,56.8141184274,0.0,80.527626,75.0917375,29.8209280661,0.008337385899,24.0426,5.76999068025
 04/27  09:00:00,235.935565296,12.0906215509,65.6733150691,0.0,80.527626,75.0917375,32.7229444169,0.0,24.0426,8.68034441691
 04/27  10:00:00,258.044926894,13.7464340553,82.0897248804,0.0,80.527626,79.0911225,43.6311385947,0.00199505213407,32.0568,11.5723435426
 04/27  11:00:00,273.986983243,15.1222773024,95.9373974987,0.0,80.527626,79.0911225,43.654295062,0.00932367067826,32.0568,11.5881713913
 04/27  12:00:00,277.684936698,16.9505331181,98.5175728443,0.0,80.527626,79.0911225,43.66844619,0.0129494293363,32.0568,11.5986967606
 04/27  13:00:00,273.192510808,18.5031213584,96.46732071,0.0,80.527626,75.0917375,30.5454402638,0.0137568262437,16.0284,14.5032834376
 04/27  14:00:00,275.52556605,20.0428981763,97.2642097519,0.0,80.527626,75.0917375,27.6027974141,0.00622661416029,16.0284,11.5681707999
 04/27  15:00:00,277.757202753,22.1777302153,99.3592607108,0.0,80.527626,73.092045,11.9195046454,0.0282126604569,3.20568,8.68561198491
 04/27  16:00:00,266.209992135,17.2751162828,92.7098732814,0.0,80.527626,73.092045,6.14812887793,0.0577278092316,3.20568,2.8847210687
 04/27  17:00:00,205.955513885,13.5736524909,79.4404287297,0.0,80.527626,29.818365,6.09850494614,0.00813234528793,3.20568,2.88469260085
 04/27  18:00:00,199.807543017,12.9328465763,73.9410575728,0.0,80.527626,29.818365,6.10369150495,0.00952207603121,3.20568,2.88848942892
 04/27  19:00:00,192.368961559,11.5123287353,66.269059671,0.0,80.527626,29.818365,6.09703117747,0.0,3.20568,2.89135117747
 04/27  20:00:00,186.699953039,10.0537995412,55.0041785652,0.0,80.527626,29.818365,8.96549594347,0.0,3.20568,5.75981594347
 04/27  21:00:00,56.0109687423,0.0,0.0,0.0,15.863942322,29.242365,6.09572702227,0.0,3.20568,2.89004702227
 04/27  22:00:00,55.8399490952,0.0,0.0,0.0,15.863942322,29.242365,6.09141393164,0.0,3.20568,2.88573393164
 04/27  23:00:00,56.5464625879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  24:00:00,55.8342600427,0.0,0.0,0.0,15.863942322,29.242365,6.08828126384,0.0,3.20568,2.88260126384
 04/28  01:00:00,55.8084762165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  02:00:00,55.7970524624,0.0,0.0,0.0,15.863942322,29.242365,6.08827242971,0.0,3.20568,2.88259242971
 04/28  03:00:00,55.796927252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  04:00:00,57.0574410837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.8502051022,0.0,0.0,0.0,15.863942322,29.242365,6.08826421255,0.0,3.20568,2.88258421255
 04/28  06:00:00,85.8022904988,7.83771490372,21.0479927756,0.0,15.863942322,29.818365,3.3106011665,0.0849211665031,3.20568,0.02
 04/28  07:00:00,145.416229185,7.74096385702,24.8978892288,0.0,80.527626,29.818365,6.0903656136,0.0,3.20568,2.8846856136
 04/28  08:00:00,218.813020941,10.1144549226,50.5494852531,0.0,80.527626,75.0917375,29.8265247715,0.0132780892043,24.0426,5.77064668227
 04/28  09:00:00,232.421377384,11.5198450197,62.7242965191,0.0,80.527626,75.0917375,32.7224490003,0.0,24.0426,8.67984900032
 04/28  10:00:00,244.064842351,12.5270634923,69.340449084,0.0,80.527626,79.0911225,43.6299202357,0.00183671318162,32.0568,11.5712835225
 04/28  11:00:00,255.650474415,13.6350822347,79.0982500536,0.0,80.527626,79.0911225,43.6472137174,0.00450634001612,32.0568,11.5859073774
 04/28  12:00:00,265.607991055,15.6967483004,87.6941004831,0.0,80.527626,79.0911225,43.8473959743,0.00687898776055,32.0568,11.7837169866
 04/28  13:00:00,266.014317831,17.5567028218,90.2329181142,0.0,80.527626,75.0917375,30.3535209293,0.00560902265983,16.0284,14.3195119066
 04/28  14:00:00,272.54040058,19.3397664287,94.9735610395,0.0,80.527626,75.0917375,27.6016761512,0.00584172209362,16.0284,11.5674344291
 04/28  15:00:00,273.464280931,21.8473939303,95.3911327246,0.0,80.527626,73.092045,13.0963573722,0.0326156651289,3.20568,9.85806170703
 04/28  16:00:00,259.453367726,16.9852351772,86.2362595659,0.0,80.527626,73.092045,4.98770424077,0.0605555447063,3.20568,1.72146869607
 04/28  17:00:00,203.02066164,13.3331644052,76.7328276466,0.0,80.527626,29.818365,6.10043590309,0.00988622136747,3.20568,2.88486968172
 04/28  18:00:00,196.698144064,12.5951055015,71.186296907,0.0,80.527626,29.818365,6.10892304971,0.0145926547725,3.20568,2.88865039494
 04/28  19:00:00,187.093922034,11.1895215757,61.6515301182,0.0,80.527626,29.818365,6.09718186192,0.0,3.20568,2.89150186192
 04/28  20:00:00,181.998087023,9.83357005202,50.7894793252,0.0,80.527626,29.818365,8.96578130999,0.0,3.20568,5.76010130999
 04/28  21:00:00,55.8084810918,0.0,0.0,0.0,15.863942322,29.242365,6.09586289047,0.0,3.20568,2.89018289047
 04/28  22:00:00,55.8355905895,0.0,0.0,0.0,15.863942322,29.242365,6.09126037043,0.0,3.20568,2.88558037043
 04/28  23:00:00,56.5451910475,0.0,0.0,0.0,15.863942322,29.242365,6.08996376605,0.0,3.20568,2.88428376605
 04/28  24:00:00,55.8325340533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.8331533015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.8329076078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  03:00:00,55.8226503361,0.0,0.0,0.0,15.863942322,29.242365,6.08739254397,0.0,3.20568,2.88171254397
 04/29  04:00:00,56.0775625106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,56.0525625396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,56.0411500313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  07:00:00,47.3929078265,0.0,0.0,0.0,15.863942322,29.242365,6.08748304925,0.0,3.20568,2.88180304925
 04/29  08:00:00,47.4297413307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.4709777278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,52.9492018169,0.502436249507,4.95141641606,0.0,15.863942322,29.242365,6.08830651687,0.0,3.20568,2.88262651687
 04/29  11:00:00,53.6359049685,0.502735079136,4.94611929265,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  12:00:00,47.4925459383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,65.3457118372,2.02398164295,15.8264346194,0.0,15.863942322,29.242365,6.12282698533,0.0353555084344,3.20568,2.8817914769
 04/29  14:00:00,68.7412410317,3.78654697474,17.4523654307,0.0,15.863942322,29.242365,3.25202482546,0.0263448254563,3.20568,0.02
 04/29  15:00:00,72.0994802269,4.19835320289,20.3888755343,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,77.0088109976,5.15399922202,24.3444971819,0.0,15.863942322,29.242365,6.08748232588,0.0,3.20568,2.88180232588
 04/29  17:00:00,75.0950929573,4.89823882042,22.7021774485,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,75.7651516323,5.0754414239,23.2016610556,0.0,15.863942322,29.242365,3.39023743023,0.164557430226,3.20568,0.02
 04/29  19:00:00,69.9653520145,3.8214550559,16.9610084692,0.0,15.863942322,29.242365,3.67955407901,0.453874079005,3.20568,0.02
 04/29  20:00:00,63.4190390157,0.734163348123,6.40435604355,0.0,15.863942322,29.242365,6.08744321218,0.0,3.20568,2.88176321218
 04/29  21:00:00,56.1021297773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  22:00:00,55.898935457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.5824898457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.898150688,0.0,0.0,0.0,15.863942322,29.242365,6.08706227391,0.0,3.20568,2.88138227391
 04/30  01:00:00,55.8892827162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.8173259594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  03:00:00,55.7963667146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,56.040965569,0.0,0.0,0.0,15.863942322,29.242365,6.08746981915,0.0,3.20568,2.88178981915
 04/30  05:00:00,56.0108964312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,56.0115250092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.3842816061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  08:00:00,47.4296172964,0.0,0.0,0.0,15.863942322,29.242365,6.08828049476,0.0,3.20568,2.88260049476
 04/30  09:00:00,47.4706952267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  10:00:00,49.3058392815,0.170332054072,1.65078758389,0.0,15.863942322,29.242365,6.0883500568,0.0,3.20568,2.8826700568
 04/30  11:00:00,54.2742050232,0.990233275302,5.11289025919,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,53.321583345,1.90620920246,3.91995824003,0.0,15.863942322,29.242365,3.29699326115,0.0713132611538,3.20568,0.02
 04/30  13:00:00,67.0456896892,3.54366742455,15.9998503736,0.0,15.863942322,29.242365,6.12049023833,0.0326205831775,3.20568,2.88218965515
 04/30  14:00:00,67.6327217184,3.53200674774,16.5886948405,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,78.7633970968,5.44149351933,25.8024244972,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,75.7701781083,4.68588553561,23.5640510299,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  17:00:00,79.1124858523,5.6124263887,25.9886341941,0.0,15.863942322,29.242365,6.08746306453,0.0,3.20568,2.88178306453
 04/30  18:00:00,74.6325657545,4.7720627341,22.3649997044,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  19:00:00,73.957300283,4.86107737082,19.912651382,0.0,15.863942322,29.242365,3.87378311057,0.648103110566,3.20568,0.02
 04/30  20:00:00,68.4246321372,1.62958356718,10.5139231077,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  21:00:00,56.1023945324,0.0,0.0,0.0,15.863942322,29.242365,6.08746923057,0.0,3.20568,2.88178923057
 04/30  22:00:00,55.8983245763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.5790738271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  24:00:00,55.8930867574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.89128297,0.0,0.0,0.0,15.863942322,29.242365,6.08833225668,0.0,3.20568,2.88265225668
 05/01  02:00:00,55.8755836465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.8208614616,0.0,0.0,0.0,15.863942322,29.242365,6.08831058058,0.0,3.20568,2.88263058058
 05/01  04:00:00,56.081245055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  05:00:00,56.0593430377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,93.1252297607,8.2597658044,28.2995148682,0.0,15.863942322,29.818365,6.12188632403,0.0335974287702,3.20568,2.88260889526
 05/01  07:00:00,150.88260421,7.74096385702,30.3109784964,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/01  08:00:00,235.30303389,11.3548543232,65.7665984806,0.0,80.527626,75.0917375,29.8216395627,0.0085668688115,24.0426,5.77047269392
 05/01  09:00:00,265.213632602,14.0561598962,92.9165634004,0.0,80.527626,75.0917375,35.6141140798,0.00709330778086,24.0426,11.564420772
 05/01  10:00:00,282.652180173,16.0692800804,104.322555615,0.0,80.527626,79.0911225,40.7468768188,0.00741981739258,32.0568,8.68265700144
 05/01  11:00:00,299.084930149,18.7209732801,117.386315289,0.0,80.527626,79.0911225,46.5404449079,0.00605581775588,32.0568,14.4775890901
 05/01  12:00:00,310.788321768,21.0184668855,127.487894486,0.0,80.527626,79.0911225,43.6602558067,0.00586591147088,32.0568,11.5975898952
 05/01  13:00:00,313.411137633,23.2907279528,131.829662889,0.0,80.527626,75.0917375,30.5337985871,0.00507247678803,16.0284,14.5003261103
 05/01  14:00:00,323.263950076,25.1237170469,139.840514623,0.0,80.527626,75.0917375,24.7147772143,0.0060240355072,16.0284,8.68035317875
 05/01  15:00:00,323.68367953,26.5475643517,140.838104462,0.0,80.527626,73.092045,14.7849926996,0.00522630346928,3.20568,11.5740863962
 05/01  16:00:00,310.566998002,24.415033766,129.863747172,0.0,80.527626,73.092045,6.13227372592,0.0418355534371,3.20568,2.88475817249
 05/01  17:00:00,239.453278319,18.1405548927,108.313907688,0.0,80.527626,29.818365,3.23906684046,0.0133868404594,3.20568,0.02
 05/01  18:00:00,224.388258076,16.0303901575,95.3829592411,0.0,80.527626,29.818365,6.1097855274,0.015500357021,3.20568,2.88860517038
 05/01  19:00:00,203.039343316,13.2660960074,75.1309285909,0.0,80.527626,29.818365,8.97993800989,0.0119510027993,3.20568,5.7623070071
 05/01  20:00:00,191.0708989,11.2556934021,58.1649541275,0.0,80.527626,29.818365,6.09743088471,0.00205943078862,3.20568,2.88969145392
 05/01  21:00:00,56.0217833807,0.0,0.0,0.0,15.863942322,29.242365,8.96545943786,0.0,3.20568,5.75977943786
 05/01  22:00:00,55.8565632623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  23:00:00,56.5665275802,0.0,0.0,0.0,15.863942322,29.242365,6.09005346725,0.0,3.20568,2.88437346725
 05/01  24:00:00,55.8507882429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  01:00:00,55.8357390779,0.0,0.0,0.0,15.863942322,29.242365,6.08833156316,0.0,3.20568,2.88265156316
 05/02  02:00:00,55.8251885965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.8080242101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  04:00:00,57.0681125828,0.0,0.0,0.0,15.863942322,29.242365,6.08830545251,0.0,3.20568,2.88262545251
 05/02  05:00:00,56.8767473984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  06:00:00,88.6911532511,8.13188105171,23.6138390653,0.0,15.863942322,29.818365,3.28363761439,0.0579576143858,3.20568,0.02
 05/02  07:00:00,150.211121696,7.74096385702,29.6494684124,0.0,80.527626,29.818365,6.09053359992,0.0,3.20568,2.88485359992
 05/02  08:00:00,229.666598321,10.6563191375,60.8234908428,0.0,80.527626,75.0917375,29.8217016767,0.00854545299319,24.0426,5.77055622371
 05/02  09:00:00,248.647740841,12.7551254067,77.6594680978,0.0,80.527626,75.0917375,35.6131315418,0.00611031605108,24.0426,11.5644212258
 05/02  10:00:00,271.32999028,14.9934230562,94.0781360621,0.0,80.527626,79.0911225,40.7483337389,0.00955319144016,32.0568,8.68198054751
 05/02  11:00:00,291.21959965,17.3067628183,110.940418475,0.0,80.527626,79.0911225,43.6581949285,0.0172155848833,32.0568,11.5841793436
 05/02  12:00:00,301.047531296,19.6787034553,119.096362431,0.0,80.527626,79.0911225,46.5596977636,0.0104718120658,32.0568,14.4924259516
 05/02  13:00:00,301.574937916,22.0869998994,121.206244092,0.0,80.527626,75.0917375,27.6439748107,0.010521324832,16.0284,11.6050534859
 05/02  14:00:00,312.774193608,24.5864708284,129.897805391,0.0,80.527626,75.0917375,27.6074265449,0.0126877255919,16.0284,11.5663388193
 05/02  15:00:00,313.983989781,26.2730339691,131.422482754,0.0,80.527626,73.092045,14.7908949564,0.0128452803863,3.20568,11.572369676
 05/02  16:00:00,305.411885065,23.9571889707,125.170783716,0.0,80.527626,73.092045,3.27030544407,0.0446254440659,3.20568,0.02
