Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/02  17:00:00,230.80676553,17.023173776,100.790027568,0.0,80.527626,29.818365,6.10214112635,0.011709928275,3.20568,2.88475119808
 05/02  18:00:00,210.483671841,15.4271452603,82.0979073134,0.0,80.527626,29.818365,6.11157796392,0.0171774329223,3.20568,2.88872053099
 05/02  19:00:00,190.658635342,12.9102460385,63.4704017601,0.0,80.527626,29.818365,8.97766195146,0.0100966074544,3.20568,5.761885344
 05/02  20:00:00,180.398034656,10.952584846,48.0858237908,0.0,80.527626,29.818365,6.1033004855,0.00770670475153,3.20568,2.88991378075
 05/02  21:00:00,55.8103548778,0.0,0.0,0.0,15.863942322,29.242365,6.09559037399,0.0,3.20568,2.88991037399
 05/02  22:00:00,55.8521067729,0.0,0.0,0.0,15.863942322,29.242365,6.09125174803,0.0,3.20568,2.88557174803
 05/02  23:00:00,56.5752424379,0.0,0.0,0.0,15.863942322,29.242365,6.08994812302,0.0,3.20568,2.88426812302
 05/02  24:00:00,55.8639170482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  01:00:00,55.8564615503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.8360040773,0.0,0.0,0.0,15.863942322,29.242365,6.08825184886,0.0,3.20568,2.88257184886
 05/03  03:00:00,55.8144242995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,56.0592604941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  05:00:00,56.0515398938,0.0,0.0,0.0,15.863942322,29.242365,6.08822137943,0.0,3.20568,2.88254137943
 05/03  06:00:00,88.0745366933,8.19615573585,23.3466365456,0.0,15.863942322,29.818365,3.33469370391,0.109013703912,3.20568,0.02
 05/03  07:00:00,145.459509646,7.74096385702,24.9310647568,0.0,80.527626,29.818365,6.09041686309,0.0,3.20568,2.88473686309
 05/03  08:00:00,230.507873128,11.3373159727,60.9964988631,0.0,80.527626,75.0917375,29.8230347736,0.0100474798176,24.0426,5.77038729375
 05/03  09:00:00,252.809518463,13.3629749958,81.2234558828,0.0,80.527626,75.0917375,32.7275429753,0.00613940641305,24.0426,8.67880356892
 05/03  10:00:00,269.278829935,15.4974139844,91.5502068787,0.0,80.527626,79.0911225,43.6349085866,0.00874057351408,32.0568,11.5693680131
 05/03  11:00:00,286.04564568,17.6538170832,105.439973691,0.0,80.527626,79.0911225,43.6549499513,0.0116172791119,32.0568,11.5865326722
 05/03  12:00:00,309.906592259,20.7137485317,126.917423138,0.0,80.527626,79.0911225,43.659117593,0.00598101423349,32.0568,11.5963365788
 05/03  13:00:00,302.247348262,22.4089385575,121.570449146,0.0,80.527626,75.0917375,30.5359513208,0.00641297660604,16.0284,14.5011383442
 05/03  14:00:00,304.666968646,24.22643842,122.181150011,0.0,80.527626,75.0917375,24.7147305807,0.00708755050737,16.0284,8.67924303024
 05/03  15:00:00,302.080885172,25.8736713653,119.961170133,0.0,80.527626,73.092045,14.7865954742,0.00770830007249,3.20568,11.5732071741
 05/03  16:00:00,280.156897824,21.3472709563,102.585163376,0.0,80.527626,73.092045,6.13164580033,0.0411295700361,3.20568,2.88483623029
 05/03  17:00:00,216.730388134,15.509519701,88.2745565887,0.0,80.527626,29.818365,3.23476659963,0.00908659962564,3.20568,0.02
 05/03  18:00:00,207.713016042,13.891338532,80.8813458995,0.0,80.527626,29.818365,8.97118518573,0.00818404247307,3.20568,5.75732114325
 05/03  19:00:00,194.165656582,12.0694425019,67.5101819035,0.0,80.527626,29.818365,6.09983489941,0.00306495987545,3.20568,2.89108993953
 05/03  20:00:00,187.902049908,10.5904843205,55.6746069941,0.0,80.527626,29.818365,6.09537423171,0.0,3.20568,2.88969423171
 05/03  21:00:00,56.020258126,0.0,0.0,0.0,15.863942322,29.242365,8.9653698379,0.0,3.20568,5.7596898379
 05/03  22:00:00,55.8569895988,0.0,0.0,0.0,15.863942322,29.242365,6.09112245758,0.0,3.20568,2.88544245758
 05/03  23:00:00,56.5710825356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  24:00:00,55.862404962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  01:00:00,55.8460849715,0.0,0.0,0.0,15.863942322,29.242365,6.08826999686,0.0,3.20568,2.88258999686
 05/04  02:00:00,55.8420845735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.8435881938,0.0,0.0,0.0,15.863942322,29.242365,6.08823512206,0.0,3.20568,2.88255512206
 05/04  04:00:00,56.1109820704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,56.083675133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,95.6846757499,8.33238884651,30.764479458,0.0,15.863942322,29.818365,6.11555289034,0.027352653465,3.20568,2.88252023687
 05/04  07:00:00,149.279772932,7.74096385702,28.7073173323,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/04  08:00:00,224.762876336,11.322561859,55.2833073043,0.0,80.527626,75.0917375,29.8124602771,0.0,24.0426,5.76986027712
 05/04  09:00:00,251.63743496,13.9089816004,79.5175261973,0.0,80.527626,75.0917375,35.6111984347,0.00424677673934,24.0426,11.564351658
 05/04  10:00:00,273.747060119,16.1762008755,95.329138132,0.0,80.527626,79.0911225,40.7463591003,0.00814796048081,32.0568,8.68141113982
 05/04  11:00:00,290.522237196,18.2515089395,109.30196432,0.0,80.527626,79.0911225,43.648964265,0.00735381138722,32.0568,11.5848104536
 05/04  12:00:00,301.636931613,20.6132607702,118.751631705,0.0,80.527626,79.0911225,46.5567599092,0.00852773789741,32.0568,14.4914321713
 05/04  13:00:00,300.253477075,22.182563124,119.795001223,0.0,80.527626,75.0917375,28.7279258937,0.010950231687,16.0284,12.688575662
 05/04  14:00:00,303.312221625,24.1687017736,120.873328476,0.0,80.527626,75.0917375,26.5226390692,0.0102402442851,16.0284,10.4839988249
 05/04  15:00:00,302.148338953,25.4494501454,120.427786879,0.0,80.527626,73.092045,14.7882913385,0.010190235079,3.20568,11.5724211034
 05/04  16:00:00,286.014004832,20.9712802656,108.775466406,0.0,80.527626,73.092045,3.2506776445,0.0249976445001,3.20568,0.02
 05/04  17:00:00,215.758302308,15.3765689399,87.4090201182,0.0,80.527626,29.818365,6.10625652917,0.0159543490639,3.20568,2.8846221801
 05/04  18:00:00,201.603241927,13.6549904184,75.0031367788,0.0,80.527626,29.818365,6.10771975147,0.0136697014684,3.20568,2.88837005
 05/04  19:00:00,189.100197069,11.8980722047,62.6549939951,0.0,80.527626,29.818365,8.97567414828,0.00799200453921,3.20568,5.76200214374
 05/04  20:00:00,182.375010938,10.388549715,50.3503337345,0.0,80.527626,29.818365,6.09564284268,0.0,3.20568,2.88996284268
 05/04  21:00:00,56.0119353988,0.0,0.0,0.0,15.863942322,29.242365,6.09562644486,0.0,3.20568,2.88994644486
 05/04  22:00:00,55.8419919849,0.0,0.0,0.0,15.863942322,29.242365,6.09130045275,0.0,3.20568,2.88562045275
 05/04  23:00:00,56.5576005378,0.0,0.0,0.0,15.863942322,29.242365,6.08999321635,0.0,3.20568,2.88431321635
 05/04  24:00:00,55.8491633649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.8446105777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  02:00:00,55.8332736363,0.0,0.0,0.0,15.863942322,29.242365,6.08829656222,0.0,3.20568,2.88261656222
 05/05  03:00:00,55.8142734603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,57.1152461118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  05:00:00,56.9268599247,0.0,0.0,0.0,15.863942322,29.242365,6.08825726944,0.0,3.20568,2.88257726944
 05/05  06:00:00,92.6736764247,8.17582723739,27.4998572159,0.0,15.863942322,29.818365,3.26095863813,0.0352786381281,3.20568,0.02
 05/05  07:00:00,156.082442676,7.74096385702,35.4816883294,0.0,80.527626,29.818365,6.09042840262,0.0,3.20568,2.88474840262
 05/05  08:00:00,230.103331425,11.1853134126,60.733170901,0.0,80.527626,75.0917375,29.8140660216,0.00118844146603,24.0426,5.77027758011
 05/05  09:00:00,237.610011006,12.6520015185,66.7656507773,0.0,80.527626,75.0917375,32.7254507028,0.00447072394307,24.0426,8.67837997882
 05/05  10:00:00,253.074851115,14.1207261203,76.7495366489,0.0,80.527626,79.0911225,43.6315582901,0.00540262561819,32.0568,11.5693556645
 05/05  11:00:00,270.707348869,16.2846345528,91.4949961032,0.0,80.527626,79.0911225,43.6494544912,0.00715300907095,32.0568,11.5855014822
 05/05  12:00:00,283.505782608,18.3081500817,102.953950444,0.0,80.527626,79.0911225,43.6569254689,0.00505030785142,32.0568,11.5950751611
 05/05  13:00:00,285.12836903,20.9368596084,105.943897193,0.0,80.527626,75.0917375,30.5353071322,0.00769741075403,16.0284,14.4992097214
 05/05  14:00:00,294.052173581,22.7129877154,113.088277518,0.0,80.527626,75.0917375,24.7181114595,0.0102436119094,16.0284,8.67946784757
 05/05  15:00:00,298.089601062,25.0930500006,116.738343185,0.0,80.527626,73.092045,14.788138108,0.00952474499102,3.20568,11.572933363
 05/05  16:00:00,281.695664464,20.4142740044,105.025927606,0.0,80.527626,73.092045,6.15410778563,0.0636719825507,3.20568,2.88475580308
 05/05  17:00:00,216.828198707,15.3625452788,88.4953982323,0.0,80.527626,29.818365,3.23335944085,0.00767944085367,3.20568,0.02
 05/05  18:00:00,202.619089464,13.5633983056,76.1099378092,0.0,80.527626,29.818365,6.10631367135,0.0122824030165,3.20568,2.88835126833
 05/05  19:00:00,187.003310237,11.7747606569,60.9728168435,0.0,80.527626,29.818365,8.97960430156,0.0113668176894,3.20568,5.76255748387
 05/05  20:00:00,182.591866384,10.4264273826,50.7941427373,0.0,80.527626,29.818365,6.09547666168,0.0,3.20568,2.88979666168
 05/05  21:00:00,55.8207203873,0.0,0.0,0.0,15.863942322,29.242365,8.96543141002,0.0,3.20568,5.75975141002
 05/05  22:00:00,55.8532419614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  23:00:00,56.5741020741,0.0,0.0,0.0,15.863942322,29.242365,6.08992591703,0.0,3.20568,2.88424591703
 05/05  24:00:00,55.8679277896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  01:00:00,55.8626833549,0.0,0.0,0.0,15.863942322,29.242365,6.08739166273,0.0,3.20568,2.88171166273
 05/06  02:00:00,55.8562006251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.8455302269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,56.1088492753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,56.0868657949,0.0,0.0,0.0,15.863942322,29.242365,6.0874544172,0.0,3.20568,2.8817744172
 05/06  06:00:00,56.0849626751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  07:00:00,47.430681128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.4710073341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.5102484116,0.0,0.0,0.0,15.863942322,29.242365,6.08827168201,0.0,3.20568,2.88259168201
 05/06  10:00:00,53.1691790417,0.503195216541,5.1379409782,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  11:00:00,62.6359996237,3.46212037669,10.9512083728,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,71.1751657733,3.89658336216,19.7317180456,0.0,15.863942322,29.242365,6.08831372678,0.0,3.20568,2.88263372678
 05/06  13:00:00,74.4993189643,4.6497506336,22.3042062681,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,73.4776907592,4.33219789675,21.5980480632,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  15:00:00,80.1828182253,5.46142967148,27.1747841567,0.0,15.863942322,29.242365,6.08744298177,0.0,3.20568,2.88176298177
 05/06  16:00:00,76.8340820991,4.72198866919,24.5734028693,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,79.847029098,5.61511595815,26.7064054191,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  18:00:00,74.2504129162,4.68911411219,22.0534775319,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,70.7675698326,4.37564456527,17.2032489068,0.0,15.863942322,29.242365,6.61844454893,0.530998357654,3.20568,2.88176619128
 05/06  20:00:00,64.2239466889,1.57304766811,6.36686082654,0.0,15.863942322,29.242365,3.63398022,0.408300220005,3.20568,0.02
 05/06  21:00:00,56.118447434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.9183039618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  23:00:00,56.6012085914,0.0,0.0,0.0,15.863942322,29.242365,6.08740969532,0.0,3.20568,2.88172969532
 05/06  24:00:00,55.9175563091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  01:00:00,55.9129637293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.9045038362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.9056898896,0.0,0.0,0.0,15.863942322,29.242365,6.08737068181,0.0,3.20568,2.88169068181
 05/07  04:00:00,56.1385920987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  05:00:00,56.0680877402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,56.0569102774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.4301586302,0.0,0.0,0.0,15.863942322,29.242365,6.08742940971,0.0,3.20568,2.88174940971
 05/07  08:00:00,47.4793110105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.4741116895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  10:00:00,51.1107816812,0.336505810521,3.28347990916,0.0,15.863942322,29.242365,6.08831508709,0.0,3.20568,2.88263508709
 05/07  11:00:00,64.372158073,2.79140106781,13.3685825971,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  12:00:00,66.9183952491,3.78324646829,15.5978367102,0.0,15.863942322,29.242365,6.08829652473,0.0,3.20568,2.88261652473
 05/07  13:00:00,70.1428053473,3.8113017315,18.7852853692,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,74.2219755497,4.76338347481,21.9079848384,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  15:00:00,76.9395919651,4.69442668048,24.6994602327,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,76.9601341859,5.28698170792,24.1354373504,0.0,15.863942322,29.242365,6.08744397468,0.0,3.20568,2.88176397468
 05/07  17:00:00,76.7857519119,4.77306684871,24.488195655,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  18:00:00,74.1084906752,5.07115256649,21.5360930692,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,71.641581614,4.19950019803,18.2533789923,0.0,15.863942322,29.242365,3.61314495526,0.38746495526,3.20568,0.02
 05/07  20:00:00,65.9770604008,0.996535283146,8.67956673948,0.0,15.863942322,29.242365,6.08744336848,0.0,3.20568,2.88176336848
 05/07  21:00:00,56.1327309171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.9268195412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  23:00:00,56.6094507529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.9210927059,0.0,0.0,0.0,15.863942322,29.242365,6.08738354228,0.0,3.20568,2.88170354228
 05/08  01:00:00,55.9078206686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.9008737419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  03:00:00,55.849677701,0.0,0.0,0.0,15.863942322,29.242365,6.08822113155,0.0,3.20568,2.88254113155
 05/08  04:00:00,56.1079564318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  05:00:00,56.0810651427,0.0,0.0,0.0,15.863942322,29.242365,6.08830880792,0.0,3.20568,2.88262880792
 05/08  06:00:00,99.0053524563,8.50386237778,33.9049939505,0.0,15.863942322,29.818365,3.24973512636,0.0240551263568,3.20568,0.02
 05/08  07:00:00,156.890259806,7.77298831614,36.2553003347,0.0,80.527626,29.818365,6.09038094166,0.0,3.20568,2.88470094166
 05/08  08:00:00,244.620830477,12.4959848044,73.9366911591,0.0,80.527626,75.0917375,29.8115924969,0.0,24.0426,5.76899249692
 05/08  09:00:00,262.470298608,14.5183502021,89.7270315675,0.0,80.527626,75.0917375,32.7286717854,0.00873467717234,24.0426,8.67733710822
 05/08  10:00:00,280.079703456,16.6406349175,101.200800329,0.0,80.527626,79.0911225,40.7458312205,0.00875766761376,32.0568,8.6802735529
 05/08  11:00:00,300.223037501,18.5373294209,118.725182818,0.0,80.527626,79.0911225,43.6505014987,0.00891210180167,32.0568,11.5847893969
 05/08  12:00:00,309.120523468,20.4130800156,126.44765233,0.0,80.527626,79.0911225,46.5597998808,0.0122886185467,32.0568,14.4907112622
 05/08  13:00:00,306.983305226,22.2707199871,126.45243933,0.0,80.527626,75.0917375,30.5364672043,0.0107828532613,16.0284,14.497284351
 05/08  14:00:00,315.155729814,23.4890792729,133.395311628,0.0,80.527626,75.0917375,24.7163582288,0.0092539564889,16.0284,8.6787042723
 05/08  15:00:00,321.238720833,25.6183208995,139.336266098,0.0,80.527626,73.092045,14.7821373959,0.0055056207868,3.20568,11.5709517751
 05/08  16:00:00,306.726013675,21.9299786785,128.515054324,0.0,80.527626,73.092045,3.26235710082,0.0366771008229,3.20568,0.02
 05/08  17:00:00,236.289052833,16.2086446021,107.088762255,0.0,80.527626,29.818365,6.09917009645,0.00880522573283,3.20568,2.88468487072
 05/08  18:00:00,227.031557778,14.3972692782,99.6561344438,0.0,80.527626,29.818365,6.10785276219,0.0136105772731,3.20568,2.88856218492
 05/08  19:00:00,213.001809194,12.5967639935,85.7334580072,0.0,80.527626,29.818365,6.09913519806,0.00272789339937,3.20568,2.89072730466
 05/08  20:00:00,202.709737817,10.9828784592,69.9972014985,0.0,80.527626,29.818365,8.9652615319,0.0,3.20568,5.7595815319
 05/08  21:00:00,56.0547608896,0.0,0.0,0.0,15.863942322,29.242365,6.09551778561,0.0,3.20568,2.88983778561
 05/08  22:00:00,55.8725096684,0.0,0.0,0.0,15.863942322,29.242365,6.09126670924,0.0,3.20568,2.88558670924
 05/08  23:00:00,56.5744320245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  24:00:00,55.8599922789,0.0,0.0,0.0,15.863942322,29.242365,6.08830588805,0.0,3.20568,2.88262588805
 05/09  01:00:00,55.8587277863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  02:00:00,55.8592556237,0.0,0.0,0.0,15.863942322,29.242365,6.08824839601,0.0,3.20568,2.88256839601
 05/09  03:00:00,55.8482622706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  04:00:00,57.1686615299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  05:00:00,56.9625412859,0.0,0.0,0.0,15.863942322,29.242365,6.08819181823,0.0,3.20568,2.88251181823
 05/09  06:00:00,98.0105148402,8.33174155552,32.6523801216,0.0,15.863942322,29.818365,3.25273384704,0.0270538470435,3.20568,0.02
 05/09  07:00:00,156.314838922,7.74096385702,35.7190283728,0.0,80.527626,29.818365,6.09028869236,0.0,3.20568,2.88460869236
 05/09  08:00:00,249.043821107,11.7941197743,79.0629163369,0.0,80.527626,75.0917375,29.8118282811,0.0,24.0426,5.76922828108
 05/09  09:00:00,269.165037173,14.1536423504,96.787032659,0.0,80.527626,75.0917375,32.7205355587,0.000349118087773,24.0426,8.67758644057
 05/09  10:00:00,289.47030714,16.2964968121,110.928677597,0.0,80.527626,79.0911225,43.2038210553,0.00275190500719,32.0568,11.1442691503
 05/09  11:00:00,312.018761799,18.6932285745,130.364015708,0.0,80.527626,79.0911225,44.0643222435,0.00256116868059,32.0568,12.0049610749
 05/09  12:00:00,324.442726068,21.1730108094,140.998594812,0.0,80.527626,79.0911225,43.6550074222,0.00224965192277,32.0568,11.5959577703
 05/09  13:00:00,327.127405198,23.9594840253,144.883250671,0.0,80.527626,75.0917375,30.5295123631,0.00400763117899,16.0284,14.497104732
 05/09  14:00:00,328.896046173,24.9320571084,145.680672463,0.0,80.527626,75.0917375,24.7110198501,0.00399913777833,16.0284,8.67862071231
 05/09  15:00:00,321.738493756,26.2597428282,139.215448688,0.0,80.527626,73.092045,14.7798191565,0.00340845180069,3.20568,11.5707307047
 05/09  16:00:00,307.417348449,23.1655136643,127.995377208,0.0,80.527626,73.092045,3.2662363294,0.0405563293991,3.20568,0.02
 05/09  17:00:00,250.08883735,17.378569782,119.714009167,0.0,80.527626,29.818365,6.09798914211,0.00763333668097,3.20568,2.88467580543
 05/09  18:00:00,241.947391636,15.5230977071,113.430820156,0.0,80.527626,29.818365,6.09665967042,0.00244160445546,3.20568,2.88853806597
 05/09  19:00:00,219.125794936,13.2643854331,91.4738014945,0.0,80.527626,29.818365,6.09844787196,0.00207543361318,3.20568,2.89069243834
 05/09  20:00:00,206.580960184,11.3237705208,73.7607854537,0.0,80.527626,29.818365,8.96517999102,0.0,3.20568,5.75949999102
 05/09  21:00:00,55.8817466654,0.0,0.0,0.0,15.863942322,29.242365,6.09546870154,0.0,3.20568,2.88978870154
 05/09  22:00:00,55.8784020518,0.0,0.0,0.0,15.863942322,29.242365,6.09122326191,0.0,3.20568,2.88554326191
 05/09  23:00:00,56.5982541781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  24:00:00,55.884032392,0.0,0.0,0.0,15.863942322,29.242365,6.08826490006,0.0,3.20568,2.88258490006
 05/10  01:00:00,55.8636604514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  02:00:00,55.8529079688,0.0,0.0,0.0,15.863942322,29.242365,6.08820316817,0.0,3.20568,2.88252316817
 05/10  03:00:00,55.8467299121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  04:00:00,56.1076344799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,56.0810698674,0.0,0.0,0.0,15.863942322,29.242365,6.08828176913,0.0,3.20568,2.88260176913
 05/10  06:00:00,97.3947802931,8.33241745221,32.4687653425,0.0,15.863942322,29.818365,3.25348428975,0.0278042897501,3.20568,0.02
 05/10  07:00:00,159.522405623,7.7419962061,38.9070167807,0.0,80.527626,29.818365,6.09022933496,0.0,3.20568,2.88454933496
 05/10  08:00:00,256.237812511,12.226651633,85.7926758915,0.0,80.527626,75.0917375,29.8201616009,0.00851868729074,24.0426,5.76904291358
 05/10  09:00:00,282.465718353,14.9361975801,109.269876137,0.0,80.527626,75.0917375,32.721204775,0.001436069589,24.0426,8.67716870542
 05/10  10:00:00,304.455024634,17.5774586678,124.601715186,0.0,80.527626,79.0911225,40.7412541837,0.00437003082041,32.0568,8.68008415291
 05/10  11:00:00,322.452862889,19.8551474127,139.61690458,0.0,80.527626,79.0911225,43.645895537,0.00495227580662,32.0568,11.5841432612
 05/10  12:00:00,336.777331408,23.0380672439,151.450142389,0.0,80.527626,79.0911225,46.5485018532,0.00213278967163,32.0568,14.4895690635
 05/10  13:00:00,323.62784028,23.8741389733,141.48277623,0.0,80.527626,75.0917375,27.6336915591,0.00300608795149,16.0284,11.6022854712
 05/10  14:00:00,319.10721342,24.9542210387,135.901131283,0.0,80.527626,75.0917375,27.5955807237,0.00267901888913,16.0284,11.5645017048
 05/10  15:00:00,322.42030115,26.6021206655,139.555550013,0.0,80.527626,73.092045,14.7792302631,0.00249102405091,3.20568,11.571059239
 05/10  16:00:00,325.323337151,25.4772379379,143.561125785,0.0,80.527626,73.092045,3.25990014531,0.0342201453138,3.20568,0.02
 05/10  17:00:00,260.636551835,19.0509981283,128.574137048,0.0,80.527626,29.818365,6.10149921944,0.0111287681577,3.20568,2.88469045128
 05/10  18:00:00,243.541038827,16.7991862073,113.748909368,0.0,80.527626,29.818365,6.1031000508,0.00912595857771,3.20568,2.88829409223
 05/10  19:00:00,221.18750341,13.998413036,92.505787916,0.0,80.527626,29.818365,6.10201654425,0.00534400093451,3.20568,2.89099254332
 05/10  20:00:00,209.090271807,11.7817797975,75.5370369791,0.0,80.527626,29.818365,8.96515551347,0.0,3.20568,5.75947551347
 05/10  21:00:00,56.1100664654,0.0,0.0,0.0,15.863942322,29.242365,6.09520106157,0.0,3.20568,2.88952106157
 05/10  22:00:00,55.8960856142,0.0,0.0,0.0,15.863942322,29.242365,6.09124587571,0.0,3.20568,2.88556587571
 05/10  23:00:00,56.6101142049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  24:00:00,55.9049268082,0.0,0.0,0.0,15.863942322,29.242365,6.08828214055,0.0,3.20568,2.88260214055
 05/11  01:00:00,55.8934793921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  02:00:00,55.87872886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  03:00:00,55.8593570988,0.0,0.0,0.0,15.863942322,29.242365,6.08821563198,0.0,3.20568,2.88253563198
 05/11  04:00:00,56.1189525058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  05:00:00,56.1032690727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  06:00:00,103.964860958,8.55695357772,38.779490382,0.0,15.863942322,29.818365,6.10905646083,0.0207653065434,3.20568,2.88261115429
 05/11  07:00:00,166.72361784,7.83778444088,45.9809834744,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/11  08:00:00,262.670003307,13.3556635351,91.0923072604,0.0,80.527626,75.0917375,29.8126501569,0.0,24.0426,5.77005015686
 05/11  09:00:00,287.067002897,15.8588371496,112.946953654,0.0,80.527626,75.0917375,35.6076728943,0.00292339785584,24.0426,11.5621494964
 05/11  10:00:00,305.192446608,17.9104018715,125.008126634,0.0,80.527626,79.0911225,40.7414481195,0.00438226255441,32.0568,8.68026585698
 05/11  11:00:00,311.615211673,19.3468160219,129.310826517,0.0,80.527626,79.0911225,43.6433326698,0.00408573756564,32.0568,11.5824469322
 05/11  12:00:00,318.314467492,21.2533048629,134.800444631,0.0,80.527626,79.0911225,46.549414412,0.00532472994265,32.0568,14.487289682
 05/11  13:00:00,318.425404647,23.0513843596,137.099644967,0.0,80.527626,75.0917375,27.6360991867,0.0064773298184,16.0284,11.6012218568
 05/11  14:00:00,326.285936609,24.6348387359,143.361976286,0.0,80.527626,75.0917375,27.5978639896,0.00560405672122,16.0284,11.5638599328
 05/11  15:00:00,326.402953855,26.255808258,143.861296596,0.0,80.527626,73.092045,11.8938390226,0.0058304901383,3.20568,8.68232853242
 05/11  16:00:00,316.864981087,24.2870838214,136.299942452,0.0,80.527626,73.092045,6.1322714783,0.0420055200109,3.20568,2.88458595829
 05/11  17:00:00,246.98932786,17.8193951926,116.177032683,0.0,80.527626,29.818365,6.10072947834,0.0103170576802,3.20568,2.88473242066
 05/11  18:00:00,233.874572705,16.243339949,104.656783642,0.0,80.527626,29.818365,6.105463166,0.0115180473468,3.20568,2.88826511865
 05/11  19:00:00,219.036862648,13.8640264065,90.4992896659,0.0,80.527626,29.818365,6.10262567664,0.00586806380531,3.20568,2.89107761283
 05/11  20:00:00,212.858937319,11.8014435403,79.2780065615,0.0,80.527626,29.818365,6.09534475995,0.0,3.20568,2.88966475995
 05/11  21:00:00,56.1026437645,0.0,0.0,0.0,15.863942322,29.242365,8.96507869477,0.0,3.20568,5.75939869477
 05/11  22:00:00,55.9017254025,0.0,0.0,0.0,15.863942322,29.242365,6.09105240424,0.0,3.20568,2.88537240424
 05/11  23:00:00,56.6118277194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  24:00:00,55.9011613083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  01:00:00,55.8904770426,0.0,0.0,0.0,15.863942322,29.242365,6.08822007403,0.0,3.20568,2.88254007403
 05/12  02:00:00,55.8842111077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  03:00:00,55.8732076825,0.0,0.0,0.0,15.863942322,29.242365,6.08828967828,0.0,3.20568,2.88260967828
 05/12  04:00:00,57.2306505253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  05:00:00,57.0281907927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,99.7904624792,8.67525050503,35.4899916089,0.0,15.863942322,29.818365,6.11135433367,0.0231339921266,3.20568,2.88254034154
 05/12  07:00:00,160.920008102,7.84035081907,40.1980576766,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/12  08:00:00,249.793333339,13.104780245,78.4847490208,0.0,80.527626,75.0917375,29.8181232237,0.00614478986303,24.0426,5.76937843382
 05/12  09:00:00,269.832370622,15.2028387884,96.3883438551,0.0,80.527626,75.0917375,35.6165990035,0.0115138260216,24.0426,11.5624851775
 05/12  10:00:00,291.372766521,17.6394514006,111.468456885,0.0,80.527626,79.0911225,40.7437221666,0.00664670276889,32.0568,8.68027546385
 05/12  11:00:00,310.375394663,19.7828871401,127.605646776,0.0,80.527626,79.0911225,43.6423398292,0.00253045583128,32.0568,11.5830093734
 05/12  12:00:00,316.736426745,21.7496174568,132.706144022,0.0,80.527626,79.0911225,43.6532694517,0.00333277009402,32.0568,11.5931366816
 05/12  13:00:00,314.316272934,23.486162273,132.543117219,0.0,80.527626,75.0917375,30.5310461737,0.00469863629328,16.0284,14.4979475375
 05/12  14:00:00,319.041334731,25.1561007501,135.59560712,0.0,80.527626,75.0917375,24.7119609357,0.00619529921744,16.0284,8.67736563646
 05/12  15:00:00,315.340613708,26.3937456496,132.666634384,0.0,80.527626,73.092045,14.7835550828,0.00664879987947,3.20568,11.5712262829
 05/12  16:00:00,307.175907655,24.3306942177,126.569783931,0.0,80.527626,73.092045,6.12774927043,0.0374185103485,3.20568,2.88465076008
 05/12  17:00:00,244.575696707,18.4648722338,113.114935368,0.0,80.527626,29.818365,3.238673619,0.0129936189956,3.20568,0.02
 05/12  18:00:00,226.635785618,16.3667138171,97.298494404,0.0,80.527626,29.818365,6.10184364062,0.00758574875632,3.20568,2.88857789187
 05/12  19:00:00,210.526114679,13.8564401552,82.2909255954,0.0,80.527626,29.818365,8.97764975256,0.0100362560636,3.20568,5.7619334965
 05/12  20:00:00,204.507501759,11.7930500106,71.2795421369,0.0,80.527626,29.818365,6.09862168213,0.00348482752985,3.20568,2.8894568546
 05/12  21:00:00,55.8556806087,0.0,0.0,0.0,15.863942322,29.242365,6.09549301571,0.0,3.20568,2.88981301571
 05/12  22:00:00,55.8874506011,0.0,0.0,0.0,15.863942322,29.242365,6.09121468142,0.0,3.20568,2.88553468142
 05/12  23:00:00,56.6158959042,0.0,0.0,0.0,15.863942322,29.242365,6.08979673633,0.0,3.20568,2.88411673633
 05/12  24:00:00,55.9026894492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  01:00:00,55.8837364271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.8684686397,0.0,0.0,0.0,15.863942322,29.242365,6.08734411908,0.0,3.20568,2.88166411908
 05/13  03:00:00,55.8539694962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,56.1040030156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,56.0722182853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,54.6477972866,0.0,0.0,0.0,15.863942322,29.242365,6.08737986157,0.0,3.20568,2.88169986157
 05/13  07:00:00,47.4381062789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  08:00:00,47.4832302889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.5194100004,0.0,0.0,0.0,15.863942322,29.242365,6.0882814159,0.0,3.20568,2.8826014159
 05/13  10:00:00,53.4520958626,0.50270821045,5.41744611356,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,74.4422355158,4.64275174096,21.5827597671,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  12:00:00,71.7458773993,4.12173949658,20.0857073285,0.0,15.863942322,29.242365,6.08825525937,0.0,3.20568,2.88257525937
 05/13  13:00:00,77.7408150246,5.04028349475,25.1431567248,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,76.7708220566,4.44130768909,24.7551335639,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,85.9762937295,5.72264554499,32.6799613552,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,80.2924147882,4.80592733028,27.9159936731,0.0,15.863942322,29.242365,6.08766134475,0.000240941948147,3.20568,2.8817404028
 05/13  17:00:00,85.3347632376,5.81746283606,31.9564035015,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,76.6271525608,4.71163556846,24.3820568146,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,76.2765219925,5.18277822413,21.8740779544,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,72.7359020409,3.52028816923,12.9028613575,0.0,15.863942322,29.242365,6.485573552,0.398137275963,3.20568,2.88175627604
 05/13  21:00:00,61.9312823386,0.588173031553,5.20975838049,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,57.4868277195,0.166537547182,1.40742498213,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.5859413559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.8974166251,0.0,0.0,0.0,15.863942322,29.242365,6.08739347474,0.0,3.20568,2.88171347474
 05/14  01:00:00,55.8939970097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  02:00:00,55.8842814294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.8772506124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  04:00:00,56.1345719895,0.0,0.0,0.0,15.863942322,29.242365,6.08742501665,0.0,3.20568,2.88174501665
 05/14  05:00:00,56.0891976986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,54.6162592498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  07:00:00,47.4211678214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.4699024575,0.0,0.0,0.0,15.863942322,29.242365,6.08820833354,0.0,3.20568,2.88252833354
 05/14  09:00:00,49.4376550644,0.169087316064,1.76190718829,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,56.887095866,2.01657630573,7.33223287048,0.0,15.863942322,29.242365,6.08827034578,0.0,3.20568,2.88259034578
 05/14  11:00:00,73.3958687153,4.00794399444,21.1425278663,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  12:00:00,72.8673262923,4.67796747294,20.621480827,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  13:00:00,69.9596092228,3.87034621083,18.5158028222,0.0,15.863942322,29.242365,6.08827578781,0.0,3.20568,2.88259578781
 05/14  14:00:00,81.4023918769,5.36919262481,28.4607152063,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,78.4935769128,4.61305288265,26.3057864185,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  16:00:00,85.8445192622,5.83095499495,32.4495875434,0.0,15.863942322,29.242365,3.22588308955,0.000203089553813,3.20568,0.02
 05/14  17:00:00,77.227712444,4.70010239919,24.9843119902,0.0,15.863942322,29.242365,6.08742155631,0.0,3.20568,2.88174155631
 05/14  18:00:00,82.7389957791,5.84281606141,29.37020832,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  19:00:00,75.0841252893,4.60324821445,21.2551401726,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,73.3486576697,3.88090704156,13.1433365975,0.0,15.863942322,29.242365,3.37363869199,0.147958691989,3.20568,0.02
 05/14  21:00:00,70.6996492194,1.82201184751,12.7344625661,0.0,15.863942322,29.242365,6.08743360722,0.0,3.20568,2.88175360722
 05/14  22:00:00,55.9347193839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  23:00:00,56.6115028394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.9266758973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.9212519787,0.0,0.0,0.0,15.863942322,29.242365,6.0882552054,0.0,3.20568,2.8825752054
 05/15  02:00:00,55.9173103532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.9170344306,0.0,0.0,0.0,15.863942322,29.242365,6.08817346357,0.0,3.20568,2.88249346357
 05/15  04:00:00,56.1818341186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  05:00:00,56.1400404055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,96.5005921786,8.58558620744,32.7439811485,0.0,15.863942322,29.818365,6.11139952947,0.0231696966101,3.20568,2.88254983286
 05/15  07:00:00,156.9773959,7.85523307419,36.2603119715,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/15  08:00:00,246.573235069,13.3553012617,75.0228862484,0.0,80.527626,75.0917375,29.8223681179,0.0106859618643,24.0426,5.76908215608
 05/15  09:00:00,269.923129547,15.9028156448,95.7815648561,0.0,80.527626,75.0917375,32.7320862622,0.0131780196314,24.0426,8.67630824256
 05/15  10:00:00,289.23168895,18.0919269633,108.879832165,0.0,80.527626,79.0911225,43.6350430989,0.011163772532,32.0568,11.5670793264
 05/15  11:00:00,308.988825068,20.3282966199,125.673399721,0.0,80.527626,79.0911225,43.6426121902,0.00491169582674,32.0568,11.5809004944
 05/15  12:00:00,317.100877481,22.3231615426,132.491966387,0.0,80.527626,79.0911225,43.6544918148,0.00528141848781,32.0568,11.5924103963
 05/15  13:00:00,311.539669845,23.829198679,129.42033664,0.0,80.527626,75.0917375,30.532791914,0.010049016091,16.0284,14.4943428979
 05/15  14:00:00,318.543538872,25.2443227392,134.996191021,0.0,80.527626,75.0917375,24.714148938,0.00822406482232,16.0284,8.67752487315
 05/15  15:00:00,319.963537522,26.9835229781,136.67541573,0.0,80.527626,73.092045,14.7876928532,0.0125386214559,3.20568,11.5694742318
 05/15  16:00:00,311.305570477,26.3078262693,128.703643503,0.0,80.527626,73.092045,3.25994642502,0.0342664250186,3.20568,0.02
 05/15  17:00:00,239.125362402,19.9000130595,106.230153038,0.0,80.527626,29.818365,6.10863100039,0.0184529853814,3.20568,2.88449801501
 05/15  18:00:00,223.019960607,17.560601994,92.4895285264,0.0,80.527626,29.818365,6.10823822646,0.014231060314,3.20568,2.88832716614
 05/15  19:00:00,203.951409694,14.5483044696,74.7928531271,0.0,80.527626,29.818365,8.9774053284,0.0101274586375,3.20568,5.76159786976
 05/15  20:00:00,188.94938381,11.9242235222,55.3772113148,0.0,80.527626,29.818365,6.10759001398,0.0122083901562,3.20568,2.88970162382
 05/15  21:00:00,56.0076965226,0.0,0.0,0.0,15.863942322,29.242365,6.09530802651,0.0,3.20568,2.88962802651
 05/15  22:00:00,55.8384780913,0.0,0.0,0.0,15.863942322,29.242365,6.09104226456,0.0,3.20568,2.88536226456
 05/15  23:00:00,56.5494304384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  24:00:00,55.8382793321,0.0,0.0,0.0,15.863942322,29.242365,6.08824438942,0.0,3.20568,2.88256438942
 05/16  01:00:00,55.8282558594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  02:00:00,55.8165103162,0.0,0.0,0.0,15.863942322,29.242365,6.0881579638,0.0,3.20568,2.8824779638
 05/16  03:00:00,55.8094910233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  04:00:00,57.0916276251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,56.9102327863,0.0,0.0,0.0,15.863942322,29.242365,6.08821004429,0.0,3.20568,2.88253004429
 05/16  06:00:00,88.3881911257,8.14901195192,24.7062466814,0.0,15.863942322,29.818365,3.27371847367,0.0480384736724,3.20568,0.02
 05/16  07:00:00,153.07746458,7.74096385702,32.4992036323,0.0,80.527626,29.818365,6.09023853206,0.0,3.20568,2.88455853206
 05/16  08:00:00,243.498862431,11.2539553503,74.0309832522,0.0,80.527626,75.0917375,29.819688456,0.00841967101174,24.0426,5.76866878497
 05/16  09:00:00,263.887296788,13.4574761045,92.1826005694,0.0,80.527626,75.0917375,32.7249524831,0.0065047585667,24.0426,8.67584772456
 05/16  10:00:00,285.859432885,16.6728011582,106.925577624,0.0,80.527626,79.0911225,40.744622415,0.00806021298783,32.0568,8.67976220203
 05/16  11:00:00,309.781998522,19.2618378399,127.540230657,0.0,80.527626,79.0911225,43.6473364873,0.0093293995423,32.0568,11.5812070878
 05/16  12:00:00,324.706150069,21.5709742785,140.851705451,0.0,80.527626,79.0911225,46.5541319367,0.0107293956547,32.0568,14.4866025411
 05/16  13:00:00,325.604613198,23.7630458987,143.553406525,0.0,80.527626,75.0917375,27.6341985577,0.00535500125663,16.0284,11.6004435565
 05/16  14:00:00,332.047963187,24.6583430563,149.090427793,0.0,80.527626,75.0917375,27.5963338152,0.00519197761063,16.0284,11.5627418376
 05/16  15:00:00,320.2443698,24.70268532,139.246308188,0.0,80.527626,73.092045,11.8917806511,0.00449825554908,3.20568,8.68160239559
 05/16  16:00:00,304.535238422,20.2327979723,128.006725013,0.0,80.527626,73.092045,6.12702898662,0.0367818215304,3.20568,2.88456716509
 05/16  17:00:00,240.027558161,14.4540638016,112.554167257,0.0,80.527626,29.818365,3.23178016222,0.00610016222326,3.20568,0.02
 05/16  18:00:00,218.523822491,12.7462530333,92.7927178247,0.0,80.527626,29.818365,8.96925001158,0.00722668427873,3.20568,5.7563433273
 05/16  19:00:00,202.173594744,11.2800109863,76.5158277721,0.0,80.527626,29.818365,6.09664814023,0.0,3.20568,2.89096814023
 05/16  20:00:00,194.94862091,10.1275847658,63.3767302454,0.0,80.527626,29.818365,6.09516484319,0.0,3.20568,2.88948484319
 05/16  21:00:00,55.8426485674,0.0,0.0,0.0,15.863942322,29.242365,8.96463193982,0.0,3.20568,5.75895193982
 05/16  22:00:00,55.8631507702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  23:00:00,56.5753927751,0.0,0.0,0.0,15.863942322,29.242365,6.08981461492,0.0,3.20568,2.88413461492
 05/16  24:00:00,55.869024658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  01:00:00,55.8571371109,0.0,0.0,0.0,15.863942322,29.242365,6.08822697539,0.0,3.20568,2.88254697539
 05/17  02:00:00,55.8428272502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  03:00:00,55.8341824138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,56.0989326338,0.0,0.0,0.0,15.863942322,29.242365,6.0881371105,0.0,3.20568,2.8824571105
 05/17  05:00:00,56.0701907263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  06:00:00,91.2692842129,8.24203483378,27.8883742608,0.0,15.863942322,29.818365,3.26609501727,0.0404150172685,3.20568,0.02
 05/17  07:00:00,158.004346187,7.74096385702,37.3965439339,0.0,80.527626,29.818365,6.09025760041,0.0,3.20568,2.88457760041
 05/17  08:00:00,251.37220725,11.9111866968,81.236854259,0.0,80.527626,75.0917375,29.8124470229,0.000835614817328,24.0426,5.76901140809
 05/17  09:00:00,272.703156079,14.4181060785,100.031545188,0.0,80.527626,75.0917375,32.7199447167,0.00201367715044,24.0426,8.67533103959
 05/17  10:00:00,293.693324268,16.8723322511,114.555106507,0.0,80.527626,79.0911225,43.627702758,0.00567416525349,32.0568,11.5652285928
 05/17  11:00:00,316.21001469,18.9952536612,134.227313559,0.0,80.527626,79.0911225,43.6446122181,0.00728647869117,32.0568,11.5805257394
 05/17  12:00:00,328.691031703,21.5639986763,144.83911609,0.0,80.527626,79.0911225,43.6584306559,0.00795409498544,32.0568,11.5936765609
 05/17  13:00:00,323.917306762,23.206428093,142.418029305,0.0,80.527626,75.0917375,27.6351335148,0.00754473741988,16.0284,11.5991887774
 05/17  14:00:00,321.507828038,24.5071211178,138.720453325,0.0,80.527626,75.0917375,27.5999474848,0.00913770763014,16.0284,11.5624097771
 05/17  15:00:00,322.355355929,25.7501322753,140.320490649,0.0,80.527626,73.092045,11.8926848852,0.00514053342755,3.20568,8.68186435174
 05/17  16:00:00,309.3610061,23.1662344898,129.910592899,0.0,80.527626,73.092045,6.12945243379,0.0390920588528,3.20568,2.88468037493
 05/17  17:00:00,242.873198082,16.8551560839,113.010974581,0.0,80.527626,29.818365,6.09950424117,0.00926934463376,3.20568,2.88455489653
 05/17  18:00:00,227.24078251,14.7622829714,99.4890730776,0.0,80.527626,29.818365,6.10211771611,0.00819310028115,3.20568,2.88824461582
 05/17  19:00:00,206.980440493,12.6909687598,79.6137833259,0.0,80.527626,29.818365,6.10473594782,0.00807099465397,3.20568,2.89098495316
 05/17  20:00:00,197.246333718,11.0482372449,64.4712942736,0.0,80.527626,29.818365,6.09523989866,0.0,3.20568,2.88955989866
 05/17  21:00:00,56.0568264961,0.0,0.0,0.0,15.863942322,29.242365,8.96477433662,0.0,3.20568,5.75909433662
 05/17  22:00:00,55.8772630084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  23:00:00,56.5818069353,0.0,0.0,0.0,15.863942322,29.242365,6.08993549186,0.0,3.20568,2.88425549186
 05/17  24:00:00,55.875011686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  01:00:00,55.8634953635,0.0,0.0,0.0,15.863942322,29.242365,6.0882382077,0.0,3.20568,2.8825582077
 05/18  02:00:00,55.848741345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  03:00:00,55.8341203682,0.0,0.0,0.0,15.863942322,29.242365,6.08814433784,0.0,3.20568,2.88246433784
 05/18  04:00:00,56.0914116354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,56.0633558226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  06:00:00,90.50527319,8.26122405725,27.1154156612,0.0,15.863942322,29.818365,6.13682410405,0.048636282891,3.20568,2.88250782116
 05/18  07:00:00,150.578378111,7.74153300395,30.0043001613,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/18  08:00:00,239.308720492,12.0896871795,69.0346988609,0.0,80.527626,75.0917375,29.8213372883,0.00918729526984,24.0426,5.76954999305
 05/18  09:00:00,270.261250174,14.6680522521,97.3516780004,0.0,80.527626,75.0917375,32.7222470751,0.00417068350135,24.0426,8.67547639163
 05/18  10:00:00,292.615678383,16.9691825938,113.385317157,0.0,80.527626,79.0911225,43.6272358839,0.00472317790163,32.0568,11.565712706
 05/18  11:00:00,315.241567893,19.6884367006,132.582039663,0.0,80.527626,79.0911225,43.6402273325,0.00423612195205,32.0568,11.5791912105
 05/18  12:00:00,326.234664101,21.1699159506,142.790028516,0.0,80.527626,79.0911225,43.6512720367,0.00250166998515,32.0568,11.5919703667
 05/18  13:00:00,324.820685216,23.1722113396,143.368751341,0.0,80.527626,75.0917375,30.524943815,0.00345739969199,16.0284,14.4930864153
 05/18  14:00:00,326.659448468,24.0256634628,144.353640386,0.0,80.527626,75.0917375,24.7099645564,0.0041968193484,16.0284,8.67736773704
 05/18  15:00:00,320.398776668,25.4056901368,138.723416472,0.0,80.527626,73.092045,14.7771520387,0.00328607193849,3.20568,11.5681859667
 05/18  16:00:00,306.815132165,21.2663821876,129.283360495,0.0,80.527626,73.092045,3.26286467808,0.0371846780775,3.20568,0.02
 05/18  17:00:00,248.48682077,16.4679562932,119.02871388,0.0,80.527626,29.818365,6.09091066091,0.00055459463799,3.20568,2.88467606627
 05/18  18:00:00,234.848760545,15.2403597162,106.638083153,0.0,80.527626,29.818365,6.09720902657,0.00336120074364,3.20568,2.88816782583
 05/18  19:00:00,218.38673493,13.3639928805,91.7825196015,0.0,80.527626,29.818365,6.09645155435,0.0,3.20568,2.89077155435
 05/18  20:00:00,213.067642379,11.539946496,79.7474845806,0.0,80.527626,29.818365,8.96463662966,0.0,3.20568,5.75895662966
 05/18  21:00:00,56.0937825991,0.0,0.0,0.0,15.863942322,29.242365,6.09536871017,0.0,3.20568,2.88968871017
 05/18  22:00:00,55.9015435014,0.0,0.0,0.0,15.863942322,29.242365,6.09096503179,0.0,3.20568,2.88528503179
 05/18  23:00:00,56.6050400633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  24:00:00,55.8863222518,0.0,0.0,0.0,15.863942322,29.242365,6.08815862549,0.0,3.20568,2.88247862549
 05/19  01:00:00,55.8714615396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.8550927386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  03:00:00,55.8364396575,0.0,0.0,0.0,15.863942322,29.242365,6.08819629601,0.0,3.20568,2.88251629601
 05/19  04:00:00,57.1160619234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,56.8934983661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  06:00:00,87.7500639501,8.2368884594,23.9989482048,0.0,15.863942322,29.818365,6.17628886443,0.0880533822383,3.20568,2.88255548219
 05/19  07:00:00,149.385396862,7.74096385702,28.8312678312,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/19  08:00:00,254.461081,12.1066910693,84.1430947767,0.0,80.527626,75.0917375,29.8223776993,0.0106876549222,24.0426,5.76909004438
 05/19  09:00:00,284.868942773,15.3257451334,111.286007868,0.0,80.527626,75.0917375,35.6049202501,0.00147302967746,24.0426,11.5608472204
 05/19  10:00:00,300.889190352,17.8606973458,120.770256669,0.0,80.527626,79.0911225,40.7381341734,0.00186576137065,32.0568,8.67946841202
 05/19  11:00:00,316.628597962,20.0744144678,133.590532073,0.0,80.527626,79.0911225,43.6401836338,0.00344647114169,32.0568,11.5799371627
 05/19  12:00:00,325.773060562,22.4786276212,141.02396798,0.0,80.527626,79.0911225,43.6534058585,0.00559750365766,32.0568,11.5910083548
 05/19  13:00:00,321.238233407,24.0159906231,138.943987215,0.0,80.527626,75.0917375,30.5302983842,0.00818524959366,16.0284,14.4937131346
 05/19  14:00:00,327.572085396,25.3286116314,143.954949902,0.0,80.527626,75.0917375,24.7090696196,0.00415354355843,16.0284,8.67651607609
 05/19  15:00:00,327.116600662,26.9668969333,143.8642198,0.0,80.527626,73.092045,14.7749221258,0.000633238868404,3.20568,11.568608887
 05/19  16:00:00,317.204231691,25.4893170062,135.443177577,0.0,80.527626,73.092045,3.2663464604,0.0406664604037,3.20568,0.02
