Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  17:00:00,255.310181691,19.2399946501,123.076470157,0.0,80.527626,29.818365,6.09938281306,0.0091115937887,3.20568,2.88459121927
 05/19  18:00:00,244.213987115,17.1033180806,114.127055006,0.0,80.527626,29.818365,6.09853090891,0.00454223022404,3.20568,2.88830867869
 05/19  19:00:00,227.296655377,14.33880342,99.9925459002,0.0,80.527626,29.818365,6.09934494969,0.00276308134832,3.20568,2.89090186834
 05/19  20:00:00,219.679943458,12.2406388947,85.9174679853,0.0,80.527626,29.818365,8.96488519735,0.0,3.20568,5.75920519735
 05/19  21:00:00,55.8942237163,0.0,0.0,0.0,15.863942322,29.242365,6.0950000007,0.0,3.20568,2.8893200007
 05/19  22:00:00,55.8818913644,0.0,0.0,0.0,15.863942322,29.242365,6.09108701366,0.0,3.20568,2.88540701366
 05/19  23:00:00,56.5887002221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  24:00:00,55.876169735,0.0,0.0,0.0,15.863942322,29.242365,6.08814621509,0.0,3.20568,2.88246621509
 05/20  01:00:00,55.8536715148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  02:00:00,55.8288995275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.8145880203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,56.0498131993,0.0,0.0,0.0,15.863942322,29.242365,6.08734425617,0.0,3.20568,2.88166425617
 05/20  05:00:00,56.0127971904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  06:00:00,54.5785005748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.3900080081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.4782992623,0.0,0.0,0.0,15.863942322,29.242365,6.08735437486,0.0,3.20568,2.88167437486
 05/20  09:00:00,47.525016384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.5292612315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  11:00:00,57.5982548896,0.72882804353,8.65617698678,0.0,15.863942322,29.242365,6.08819949064,0.0,3.20568,2.88251949064
 05/20  12:00:00,66.4444367004,1.51591236472,17.3878237786,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,73.2753624788,2.99415066842,22.7325769388,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  14:00:00,71.4290379224,3.80923962073,20.0704756277,0.0,15.863942322,29.242365,6.0873985961,0.0,3.20568,2.8817185961
 05/20  15:00:00,76.3494668618,4.27440421901,24.5250791142,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,75.1800951752,4.58549561573,23.0440591371,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  17:00:00,79.7438897714,4.83549604056,27.3674816426,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,76.5405430983,4.88311653531,24.1235817716,0.0,15.863942322,29.242365,6.0874082438,0.0,3.20568,2.8817282438
 05/20  19:00:00,74.7147642936,4.21774649336,22.6727747682,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,73.0513640017,2.33944406018,14.3544692124,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,61.446126215,0.51018563232,4.77449710664,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  22:00:00,55.9377948333,0.0,0.0,0.0,15.863942322,29.242365,6.08732153633,0.0,3.20568,2.88164153633
 05/20  23:00:00,56.5988817293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.8925211449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.83419868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.8180430395,0.0,0.0,0.0,15.863942322,29.242365,6.08732902225,0.0,3.20568,2.88164902225
 05/21  03:00:00,55.8123830354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,56.0577664351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,56.0260325634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,54.5918826154,0.0,0.0,0.0,15.863942322,29.242365,6.08733573281,0.0,3.20568,2.88165573281
 05/21  07:00:00,47.4028498248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  08:00:00,47.4770027441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.5216560645,0.0,0.0,0.0,15.863942322,29.242365,6.08824436526,0.0,3.20568,2.88256436526
 05/21  10:00:00,51.584467497,0.336472266254,3.71771918366,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,62.6401591387,1.67662579109,12.7429338544,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  12:00:00,69.6478751859,3.50221363568,18.6002853375,0.0,15.863942322,29.242365,6.08766907781,0.0,3.20568,2.88198907781
 05/21  13:00:00,73.7802530785,4.37761642094,21.8527655376,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,74.9603147153,4.50686322701,22.9028473231,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,82.9201757082,5.38399970578,29.9848674521,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,77.9281489208,4.88339516182,25.4983742086,0.0,15.863942322,29.242365,6.08740974432,0.0,3.20568,2.88172974432
 05/21  17:00:00,83.1865968088,5.47830314778,30.1599582199,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,76.0341490371,4.73259695282,23.759251851,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,75.4691988731,4.80741073278,22.8568938968,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  20:00:00,73.5028276914,3.73190453217,13.4608160928,0.0,15.863942322,29.242365,6.86458581082,0.777189076629,3.20568,2.8817167342
 05/21  21:00:00,59.5005446303,0.333524936125,3.0325595681,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,57.5727613855,0.166537547182,1.47188860984,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  23:00:00,56.6045590837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.9133786046,0.0,0.0,0.0,15.863942322,29.242365,6.08740239312,0.0,3.20568,2.88172239312
 05/22  01:00:00,55.9100366517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.8931740485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  03:00:00,55.828657344,0.0,0.0,0.0,15.863942322,29.242365,6.088154852,0.0,3.20568,2.882474852
 05/22  04:00:00,56.080728659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  05:00:00,56.0478434486,0.0,0.0,0.0,15.863942322,29.242365,6.08818165751,0.0,3.20568,2.88250165751
 05/22  06:00:00,90.6522267535,8.32598458918,27.2026283197,0.0,15.863942322,29.818365,3.28298486871,0.0573048687147,3.20568,0.02
 05/22  07:00:00,153.630228538,7.7492518323,33.0424464313,0.0,80.527626,29.818365,6.09012037107,0.0,3.20568,2.88444037107
 05/22  08:00:00,253.908782355,12.8135770221,82.8873793786,0.0,80.527626,75.0917375,26.947125565,0.00995183949433,24.0426,2.89457372555
 05/22  09:00:00,282.549480395,15.4237294845,108.871630665,0.0,80.527626,75.0917375,35.6038661042,0.00255718963641,24.0426,11.5587089146
 05/22  10:00:00,304.265263998,17.671003505,124.321952969,0.0,80.527626,79.0911225,40.7383399553,0.00315583982352,32.0568,8.67838411548
 05/22  11:00:00,318.65393229,19.7058978493,135.980678987,0.0,80.527626,79.0911225,43.6401765683,0.00350144034472,32.0568,11.579875128
 05/22  12:00:00,320.153457124,21.3013190075,136.591728236,0.0,80.527626,79.0911225,43.6505923826,0.00321232809732,32.0568,11.5905800545
 05/22  13:00:00,316.810134294,22.9417938947,135.602834368,0.0,80.527626,75.0917375,30.5231209638,0.0036354493539,16.0284,14.4910855144
 05/22  14:00:00,322.581443472,24.7508183444,139.555533315,0.0,80.527626,75.0917375,24.710072218,0.00569482309609,16.0284,8.67597739494
 05/22  15:00:00,324.258571049,26.6076245806,141.372487761,0.0,80.527626,73.092045,14.7791108906,0.00581005627193,3.20568,11.5676208344
 05/22  16:00:00,323.504049238,25.4518085642,141.768589693,0.0,80.527626,73.092045,3.26330980724,0.0376298072418,3.20568,0.02
 05/22  17:00:00,251.113708451,18.1009865398,120.021020647,0.0,80.527626,29.818365,6.09693428626,0.00678617865859,3.20568,2.8844681076
 05/22  18:00:00,235.217409407,16.5277277076,105.718948026,0.0,80.527626,29.818365,6.1028675357,0.00904277808194,3.20568,2.88814475762
 05/22  19:00:00,219.098342433,14.1203019686,91.7336852321,0.0,80.527626,29.818365,6.10349893558,0.00711520242403,3.20568,2.89070373316
 05/22  20:00:00,212.817939952,11.978860858,79.0597803837,0.0,80.527626,29.818365,8.96446408526,0.0,3.20568,5.75878408526
 05/22  21:00:00,56.0780427058,0.0,0.0,0.0,15.863942322,29.242365,6.0952500278,0.0,3.20568,2.8895700278
 05/22  22:00:00,55.8803118205,0.0,0.0,0.0,15.863942322,29.242365,6.09114712323,0.0,3.20568,2.88546712323
 05/22  23:00:00,56.5884249781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  24:00:00,55.8843821398,0.0,0.0,0.0,15.863942322,29.242365,6.08820698525,0.0,3.20568,2.88252698525
 05/23  01:00:00,55.870156774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.861419612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  03:00:00,55.8441390632,0.0,0.0,0.0,15.863942322,29.242365,6.08822790024,0.0,3.20568,2.88254790024
 05/23  04:00:00,57.1416345505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  05:00:00,56.9356292684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  06:00:00,90.8027877803,8.31110155297,26.9466693543,0.0,15.863942322,29.818365,6.14723038781,0.0591158816475,3.20568,2.88243450616
 05/23  07:00:00,153.974028798,7.74207537659,33.3901390447,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/23  08:00:00,255.965852655,12.2789460668,85.4635680458,0.0,80.527626,75.0917375,29.8198835529,0.00864670570126,24.0426,5.76863684723
 05/23  09:00:00,283.499865765,15.3879689589,109.850013199,0.0,80.527626,75.0917375,32.7206057942,0.00303294005803,24.0426,8.67497285418
 05/23  10:00:00,305.965146966,17.5846433693,126.108205955,0.0,80.527626,79.0911225,43.6231136456,0.00173054254024,32.0568,11.564583103
 05/23  11:00:00,326.674455884,19.8340768581,143.858626486,0.0,80.527626,79.0911225,43.6378165591,0.00204302706973,32.0568,11.5789735321
 05/23  12:00:00,334.329694743,22.4385274391,149.606277464,0.0,80.527626,79.0911225,43.6500579651,0.00196546198723,32.0568,11.5912925031
 05/23  13:00:00,328.406725186,23.3952773781,146.722263526,0.0,80.527626,75.0917375,27.6290700787,0.00364325866715,16.0284,11.59702682
 05/23  14:00:00,330.523403317,24.455115303,147.779185763,0.0,80.527626,75.0917375,27.5916752228,0.00218900286479,16.0284,11.5610862199
 05/23  15:00:00,322.519411991,25.39622174,140.849880231,0.0,80.527626,73.092045,11.8894866278,0.00333620429061,3.20568,8.68047042348
 05/23  16:00:00,305.992773329,21.8824714666,127.849907912,0.0,80.527626,73.092045,6.12981148636,0.039655539044,3.20568,2.88447594731
 05/23  17:00:00,236.828591397,15.2123882042,108.635911396,0.0,80.527626,29.818365,6.09291521973,0.00267340376078,3.20568,2.88456181597
 05/23  18:00:00,231.033802591,14.0445689147,104.003068834,0.0,80.527626,29.818365,6.09598387416,0.00195239665702,3.20568,2.8883514775
 05/23  19:00:00,219.447627866,12.8129186638,93.6571108887,0.0,80.527626,29.818365,6.10424933821,0.00796839992436,3.20568,2.89060093828
 05/23  20:00:00,205.860875829,11.0722062223,73.2696785423,0.0,80.527626,29.818365,6.09485021221,0.0,3.20568,2.88917021221
 05/23  21:00:00,55.8702202326,0.0,0.0,0.0,15.863942322,29.242365,8.96466787067,0.0,3.20568,5.75898787067
 05/23  22:00:00,55.8709035851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  23:00:00,56.585800273,0.0,0.0,0.0,15.863942322,29.242365,6.08974645676,0.0,3.20568,2.88406645676
 05/23  24:00:00,55.8772795332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  01:00:00,55.8617088935,0.0,0.0,0.0,15.863942322,29.242365,6.08810122458,0.0,3.20568,2.88242122458
 05/24  02:00:00,55.8509611963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  03:00:00,55.844828365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,56.1115235365,0.0,0.0,0.0,15.863942322,29.242365,6.0881200275,0.0,3.20568,2.8824400275
 05/24  05:00:00,56.0960059195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  06:00:00,96.7231589491,8.35073061509,33.1991399525,0.0,15.863942322,29.818365,3.24461847998,0.018938479977,3.20568,0.02
 05/24  07:00:00,157.552508693,7.74391075159,36.9439406872,0.0,80.527626,29.818365,6.09019684506,0.0,3.20568,2.88451684506
 05/24  08:00:00,252.046638549,12.0621152964,81.7708676501,0.0,80.527626,75.0917375,29.8112839369,0.0,24.0426,5.76868393695
 05/24  09:00:00,280.911336591,15.0058105307,107.640904522,0.0,80.527626,75.0917375,32.7201550904,0.00351395676638,24.0426,8.67404113365
 05/24  10:00:00,309.217160786,17.9955659586,128.926954187,0.0,80.527626,79.0911225,43.6305192078,0.00949815034296,32.0568,11.5642210575
 05/24  11:00:00,327.8361549,20.1401569425,144.683349015,0.0,80.527626,79.0911225,40.7502924882,0.00502503761418,32.0568,8.68846745056
 05/24  12:00:00,327.933717889,22.1289415676,143.502920051,0.0,80.527626,79.0911225,46.545571754,0.00577187362783,32.0568,14.4829998804
 05/24  13:00:00,314.504960824,23.4715495932,132.74394157,0.0,80.527626,75.0917375,27.6305279651,0.00415079405346,16.0284,11.597977171
 05/24  14:00:00,323.433101268,25.0452809555,140.096785926,0.0,80.527626,75.0917375,24.71013283,0.00591249325411,16.0284,8.6758203367
 05/24  15:00:00,326.310269172,26.7121964003,143.303034143,0.0,80.527626,73.092045,14.778936022,0.00521926688659,3.20568,11.5680367552
 05/24  16:00:00,320.459593177,26.0193191632,138.146836343,0.0,80.527626,73.092045,6.12197747123,0.0316889354822,3.20568,2.88460853575
 05/24  17:00:00,262.442587453,20.055723572,129.367269345,0.0,80.527626,29.818365,3.22983114016,0.00415114016424,3.20568,0.02
 05/24  18:00:00,249.014862972,18.0620383336,117.948392184,0.0,80.527626,29.818365,6.10017450775,0.00636451048864,3.20568,2.88812999727
 05/24  19:00:00,220.103424017,14.8769221803,91.9618871392,0.0,80.527626,29.818365,8.97435860847,0.00741639152236,3.20568,5.76126221695
 05/24  20:00:00,208.086654255,12.3398300546,73.9956659326,0.0,80.527626,29.818365,6.10137464057,0.00641638241211,3.20568,2.88927825815
 05/24  21:00:00,56.0719378074,0.0,0.0,0.0,15.863942322,29.242365,6.09508200568,0.0,3.20568,2.88940200568
 05/24  22:00:00,55.8931329135,0.0,0.0,0.0,15.863942322,29.242365,6.09110245348,0.0,3.20568,2.88542245348
 05/24  23:00:00,56.6055732618,0.0,0.0,0.0,15.863942322,29.242365,6.08976271594,0.0,3.20568,2.88408271594
 05/24  24:00:00,55.8983455953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.8869005668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  02:00:00,55.8622583787,0.0,0.0,0.0,15.863942322,29.242365,6.08819988104,0.0,3.20568,2.88251988104
 05/25  03:00:00,55.845457176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,56.1023256292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  05:00:00,56.0746516232,0.0,0.0,0.0,15.863942322,29.242365,6.08821459337,0.0,3.20568,2.88253459337
 05/25  06:00:00,92.8329817502,8.40411402934,29.2834970693,0.0,15.863942322,29.818365,3.27068905197,0.0450090519714,3.20568,0.02
 05/25  07:00:00,160.449034535,7.79332994995,39.7825084379,0.0,80.527626,29.818365,6.09016110186,0.0,3.20568,2.88448110186
 05/25  08:00:00,259.128739409,13.2290067841,87.6740113495,0.0,80.527626,75.0917375,29.8239500261,0.0133859432755,24.0426,5.7679640828
 05/25  09:00:00,274.566271662,15.6233532377,100.695522518,0.0,80.527626,75.0917375,32.7237102104,0.00739122586498,24.0426,8.67371898452
 05/25  10:00:00,297.289098566,18.1534207363,116.863656543,0.0,80.527626,79.0911225,40.7419620973,0.00669614531328,32.0568,8.67846595203
 05/25  11:00:00,317.423581536,20.6317906562,133.795392578,0.0,80.527626,79.0911225,43.6404314432,0.00394960667755,32.0568,11.5796818366
 05/25  12:00:00,330.12438136,22.8411356977,144.979241703,0.0,80.527626,79.0911225,43.6523901794,0.00558142920169,32.0568,11.5900087502
 05/25  13:00:00,324.566820119,23.8300957957,142.429674267,0.0,80.527626,75.0917375,30.5236785222,0.00526528391257,16.0284,14.4900132383
 05/25  14:00:00,325.600175099,24.995722309,142.300794104,0.0,80.527626,75.0917375,24.7096770182,0.00468702793843,16.0284,8.67658999028
 05/25  15:00:00,324.773870975,25.8916520446,142.578710476,0.0,80.527626,73.092045,14.7758984045,0.00371382474218,3.20568,11.5665045798
 05/25  16:00:00,317.824147336,24.7002426875,136.826655178,0.0,80.527626,73.092045,3.25614930472,0.030469304721,3.20568,0.02
 05/25  17:00:00,248.976616889,18.5629985229,117.404758269,0.0,80.527626,29.818365,6.09910117161,0.00887870665841,3.20568,2.88454246495
 05/25  18:00:00,232.586997389,16.801535405,102.80055161,0.0,80.527626,29.818365,6.10083271381,0.00720873538209,3.20568,2.88794397843
 05/25  19:00:00,215.042228706,14.2689598242,87.5192100278,0.0,80.527626,29.818365,6.10351082069,0.0073612686728,3.20568,2.89046955202
 05/25  20:00:00,204.441582568,11.7918030231,70.9406241023,0.0,80.527626,29.818365,8.96566079749,0.00121232640474,3.20568,5.75876847109
 05/25  21:00:00,56.0553543636,0.0,0.0,0.0,15.863942322,29.242365,6.09497911412,0.0,3.20568,2.88929911412
 05/25  22:00:00,55.8829407806,0.0,0.0,0.0,15.863942322,29.242365,6.09089160836,0.0,3.20568,2.88521160836
 05/25  23:00:00,56.6013739692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  24:00:00,55.894921923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  01:00:00,55.8788762893,0.0,0.0,0.0,15.863942322,29.242365,6.08809190134,0.0,3.20568,2.88241190134
 05/26  02:00:00,55.8599180281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.8498277501,0.0,0.0,0.0,15.863942322,29.242365,6.08810283085,0.0,3.20568,2.88242283085
 05/26  04:00:00,57.1597388406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.9455347498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  06:00:00,90.7660863315,8.33956574178,26.8638273335,0.0,15.863942322,29.818365,6.13132695205,0.0432132549859,3.20568,2.88243369706
 05/26  07:00:00,155.167257606,7.75760225017,34.55651408,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/26  08:00:00,243.403584417,12.5994596568,72.5983772452,0.0,80.527626,75.0917375,29.8183601333,0.00718884718247,24.0426,5.76857128612
 05/26  09:00:00,262.309402253,15.0190536129,89.0528410589,0.0,80.527626,75.0917375,32.7240386154,0.00794050732758,24.0426,8.67349810804
 05/26  10:00:00,287.11700674,17.5070431913,107.350612667,0.0,80.527626,79.0911225,43.6293193236,0.0088087382334,32.0568,11.5637105854
 05/26  11:00:00,313.713069496,20.2903207752,130.428514938,0.0,80.527626,79.0911225,43.6378417613,0.00310487667734,32.0568,11.5779368846
 05/26  12:00:00,323.431410885,22.4242422797,138.713215998,0.0,80.527626,79.0911225,43.6508580837,0.00404797420156,32.0568,11.5900101095
 05/26  13:00:00,316.132778576,23.591455246,134.242056828,0.0,80.527626,75.0917375,27.6334253038,0.00856275019237,16.0284,11.5964625536
 05/26  14:00:00,322.241861692,24.7768408751,139.162046872,0.0,80.527626,75.0917375,27.5968550567,0.00797993167129,16.0284,11.560475125
 05/26  15:00:00,325.031170626,25.7717438689,142.955842317,0.0,80.527626,73.092045,11.8915913155,0.00532947840929,3.20568,8.68058183706
 05/26  16:00:00,312.523785047,24.3905896869,131.846035391,0.0,80.527626,73.092045,6.12592356557,0.0357892137817,3.20568,2.88445435179
 05/26  17:00:00,243.077872003,18.0907810519,111.991491108,0.0,80.527626,29.818365,3.24059560481,0.0149156048119,3.20568,0.02
 05/26  18:00:00,231.512905975,16.4896141498,102.042131927,0.0,80.527626,29.818365,6.10016474202,0.00629856395562,3.20568,2.88818617806
 05/26  19:00:00,212.357175789,13.8938067386,85.5172186704,0.0,80.527626,29.818365,8.97544601429,0.00898001049464,3.20568,5.76078600379
 05/26  20:00:00,204.327426338,11.7045582024,71.1970156085,0.0,80.527626,29.818365,6.09833746702,0.00335619277115,3.20568,2.88930127425
 05/26  21:00:00,55.854998677,0.0,0.0,0.0,15.863942322,29.242365,6.09509426544,0.0,3.20568,2.88941426544
 05/26  22:00:00,55.8774195649,0.0,0.0,0.0,15.863942322,29.242365,6.09084805299,0.0,3.20568,2.88516805299
 05/26  23:00:00,56.5923139891,0.0,0.0,0.0,15.863942322,29.242365,6.08978143204,0.0,3.20568,2.88410143204
 05/26  24:00:00,55.8758621319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.8611456715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.8537786652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.8434030571,0.0,0.0,0.0,15.863942322,29.242365,6.08736982572,0.0,3.20568,2.88168982572
 05/27  04:00:00,56.1044863631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,56.0822220584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,54.6516540675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  07:00:00,47.4437430041,0.0,0.0,0.0,15.863942322,29.242365,6.08735607522,0.0,3.20568,2.88167607522
 05/27  08:00:00,47.4926892917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.527376566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  10:00:00,63.375181309,1.20303453326,14.6219260889,0.0,15.863942322,29.242365,6.08821818331,0.0,3.20568,2.88253818331
 05/27  11:00:00,72.2587211424,3.18567062012,20.8265868513,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,80.3041340897,5.06460901544,27.6622486167,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  13:00:00,75.2140252872,4.10402975433,23.5298097515,0.0,15.863942322,29.242365,6.08738582981,0.0,3.20568,2.88170582981
 05/27  14:00:00,79.6334217938,5.11438431804,26.9371191677,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,80.0828020756,4.70220012589,27.8045612304,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  16:00:00,84.4046960012,5.70723619547,31.13774474,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,78.5270519828,4.79497622064,26.1893457949,0.0,15.863942322,29.242365,6.08736546871,0.0,3.20568,2.88168546871
 05/27  18:00:00,79.1023395936,5.44587577557,26.1266328291,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,70.3004326942,3.87517368969,18.6180494797,0.0,15.863942322,29.242365,3.26171399868,0.0360339986814,3.20568,0.02
 05/27  20:00:00,75.6889490504,3.81539908779,15.5376350296,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  21:00:00,58.2885128961,0.579597868382,1.54906218969,0.0,15.863942322,29.242365,6.08731939455,0.0,3.20568,2.88163939455
 05/27  22:00:00,60.9992382564,0.500251089086,4.55217416587,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  23:00:00,56.625169166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.9425631378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.93721613,0.0,0.0,0.0,15.863942322,29.242365,6.08730379248,0.0,3.20568,2.88162379248
 05/28  02:00:00,55.9333242869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.9331012229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,56.2020454239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,56.1318544707,0.0,0.0,0.0,15.863942322,29.242365,6.08738178356,0.0,3.20568,2.88170178356
 05/28  06:00:00,54.695790758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  07:00:00,47.475318287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.4988612901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  09:00:00,47.4875607303,0.0,0.0,0.0,15.863942322,29.242365,6.08808957002,0.0,3.20568,2.88240957002
 05/28  10:00:00,65.1727706818,1.42428628268,16.2296103291,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  11:00:00,70.2270917587,3.94681344648,18.0357850685,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  12:00:00,72.2547462328,4.25462783118,20.4427048959,0.0,15.863942322,29.242365,6.08819520994,0.0,3.20568,2.88251520994
 05/28  13:00:00,80.4090156596,5.14029857876,27.7080229793,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  14:00:00,76.5727130154,4.64758966792,24.3512618996,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,86.8509090364,5.61938631945,33.653005955,0.0,15.863942322,29.242365,6.0873765838,0.0,3.20568,2.8816965838
 05/28  16:00:00,80.9488151756,5.0168281909,28.3525320073,0.0,15.863942322,29.242365,3.22579205938,0.000112059381915,3.20568,0.02
 05/28  17:00:00,87.6891537467,6.01091870867,34.1189709366,0.0,15.863942322,29.242365,3.22587744731,0.000197447307839,3.20568,0.02
 05/28  18:00:00,78.0915187848,5.0681915887,25.489086587,0.0,15.863942322,29.242365,3.22579375751,0.000113757512979,3.20568,0.02
 05/28  19:00:00,81.8677000034,5.6816183581,28.3849436032,0.0,15.863942322,29.242365,6.08737818597,0.0,3.20568,2.88169818597
 05/28  20:00:00,76.4863071927,4.15551946043,16.006127394,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,73.9071244366,2.82334414577,14.940483419,0.0,15.863942322,29.242365,3.55442830399,0.32874830399,3.20568,0.02
 05/28  22:00:00,59.9822743777,0.400362396038,3.64197223385,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.6255233493,0.0,0.0,0.0,15.863942322,29.242365,6.08732246257,0.0,3.20568,2.88164246257
 05/28  24:00:00,55.9428669724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  01:00:00,55.9374570709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.9241778297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.9223193968,0.0,0.0,0.0,15.863942322,29.242365,6.08730253117,0.0,3.20568,2.88162253117
 05/29  04:00:00,56.2061277331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,56.1879695671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,54.6864705246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.4461394849,0.0,0.0,0.0,15.863942322,29.242365,6.08737702978,0.0,3.20568,2.88169702978
 05/29  08:00:00,47.4894371734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  09:00:00,51.503963418,0.336203610324,3.64994566209,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  10:00:00,71.7588986444,3.32887286385,20.8974282733,0.0,15.863942322,29.242365,6.08766552875,0.0,3.20568,2.88198552875
 05/29  11:00:00,75.8941153384,4.62080787838,23.0352133184,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  12:00:00,79.2936149559,4.86524139216,26.8678811489,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  13:00:00,74.9912376188,4.71698772411,22.7134536678,0.0,15.863942322,29.242365,6.08762069861,0.0,3.20568,2.88194069861
 05/29  14:00:00,82.2015619633,5.05274618569,29.5729771755,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,84.143829108,5.35025527662,31.2111729598,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  16:00:00,85.0896227285,5.38140440569,32.1336060144,0.0,15.863942322,29.242365,3.22588736347,0.000207363469017,3.20568,0.02
 05/29  17:00:00,82.5802453428,5.46411452534,29.5604846984,0.0,15.863942322,29.242365,6.08761047538,0.000231414005564,3.20568,2.88169906137
 05/29  18:00:00,81.3000914786,5.25400649122,28.5062424489,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  19:00:00,75.4077699135,5.01666081536,22.5776780185,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,78.211823804,3.94208432017,17.9328497534,0.0,15.863942322,29.242365,3.35985835285,0.134178352852,3.20568,0.02
 05/29  21:00:00,70.0966442107,2.46315214416,11.4794774895,0.0,15.863942322,29.242365,6.08737742063,0.0,3.20568,2.88169742063
 05/29  22:00:00,61.1285691139,1.62820777436,3.56190890014,0.0,15.863942322,29.242365,3.54177448789,0.316094487886,3.20568,0.02
 05/29  23:00:00,56.6171126539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  24:00:00,55.9204932239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.910450607,0.0,0.0,0.0,15.863942322,29.242365,6.08811631959,0.0,3.20568,2.88243631959
 05/30  02:00:00,55.9101540284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.9047598947,0.0,0.0,0.0,15.863942322,29.242365,6.08811199753,0.0,3.20568,2.88243199753
 05/30  04:00:00,57.254927786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,57.0463315345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  06:00:00,97.506270649,8.64237366109,33.2115243513,0.0,15.863942322,29.818365,6.12053156601,0.0324239204511,3.20568,2.88242764556
 05/30  07:00:00,162.134629216,7.92495117464,41.333183621,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/30  08:00:00,258.171637928,13.9183606075,86.0379952426,0.0,80.527626,75.0917375,29.8243898425,0.0137156666657,24.0426,5.76807417584
 05/30  09:00:00,278.370834028,16.6235489036,103.498638539,0.0,80.527626,75.0917375,32.7246824597,0.00941792669324,24.0426,8.67266453305
 05/30  10:00:00,302.088097736,18.8706380477,120.941451336,0.0,80.527626,79.0911225,43.6234830018,0.00440053431335,32.0568,11.5622824675
 05/30  11:00:00,321.868892359,20.8337118031,138.038859522,0.0,80.527626,79.0911225,40.747529228,0.00320824944412,32.0568,8.68752097854
 05/30  12:00:00,326.257834035,22.5063344497,141.457219447,0.0,80.527626,79.0911225,46.5429766538,0.00555833015913,32.0568,14.4806183236
 05/30  13:00:00,328.405018573,23.8362386885,146.258731962,0.0,80.527626,75.0917375,27.6290594933,0.00526422235961,16.0284,11.5953952709
 05/30  14:00:00,328.177235562,25.0993384572,144.776240337,0.0,80.527626,75.0917375,24.7082641647,0.00588105293864,16.0284,8.67398311175
 05/30  15:00:00,317.335185442,26.1147251562,134.93964169,0.0,80.527626,73.092045,14.7761382258,0.00406980541282,3.20568,11.5663884204
 05/30  16:00:00,305.085475687,23.8412291611,124.974256999,0.0,80.527626,73.092045,3.26385754368,0.0381775436793,3.20568,0.02
 05/30  17:00:00,244.721834301,17.6898251628,114.034404785,0.0,80.527626,29.818365,6.09666993263,0.00642522936317,3.20568,2.88456470326
 05/30  18:00:00,235.497855182,16.4403091615,106.071653133,0.0,80.527626,29.818365,6.10393020618,0.0102909490089,3.20568,2.88795925717
 05/30  19:00:00,215.432954483,14.0464020221,88.4283465474,0.0,80.527626,29.818365,6.10296109429,0.00696609867009,3.20568,2.89031499562
 05/30  20:00:00,208.485753504,11.7395400615,75.2884809606,0.0,80.527626,29.818365,8.96534651717,0.00113596527391,3.20568,5.7585305519
 05/30  21:00:00,55.8663494809,0.0,0.0,0.0,15.863942322,29.242365,6.09482581623,0.0,3.20568,2.88914581623
 05/30  22:00:00,55.8876197239,0.0,0.0,0.0,15.863942322,29.242365,6.09095987815,0.0,3.20568,2.88527987815
 05/30  23:00:00,56.601013552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  24:00:00,55.8845426553,0.0,0.0,0.0,15.863942322,29.242365,6.08817889159,0.0,3.20568,2.88249889159
 05/31  01:00:00,55.870203056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.8632703789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  03:00:00,55.8519233481,0.0,0.0,0.0,15.863942322,29.242365,6.08816944751,0.0,3.20568,2.88248944751
 05/31  04:00:00,56.1147786856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  05:00:00,56.0865316716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,94.3445481071,8.37611537675,30.8150606141,0.0,15.863942322,29.818365,6.12257624655,0.0344148543613,3.20568,2.88248139219
 05/31  07:00:00,159.816212777,7.75779180096,39.1823277733,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/31  08:00:00,256.809133648,12.4643103157,86.1150092062,0.0,80.527626,75.0917375,29.8119930184,0.00119426707166,24.0426,5.76819875135
 05/31  09:00:00,275.945179341,14.6777203581,103.005721627,0.0,80.527626,75.0917375,32.7201483024,0.00410787521828,24.0426,8.67344042714
 05/31  10:00:00,291.940822345,17.3217564235,112.350540635,0.0,80.527626,79.0911225,43.6265361338,0.00781565441001,32.0568,11.5619204794
 05/31  11:00:00,306.484940419,19.4588630388,124.054444369,0.0,80.527626,79.0911225,43.63941015,0.00571713976193,32.0568,11.5768930103
 05/31  12:00:00,319.304082073,21.1588768422,135.877542371,0.0,80.527626,79.0911225,43.6532714986,0.00803290341331,32.0568,11.5884385952
 05/31  13:00:00,316.313891892,23.2121891195,134.827310852,0.0,80.527626,75.0917375,27.6317380847,0.00726937855711,16.0284,11.5960687061
 05/31  14:00:00,319.17555788,24.480660164,136.407171757,0.0,80.527626,75.0917375,24.7064772428,0.00361826597073,16.0284,8.67445897678
 05/31  15:00:00,322.792075235,25.3542877208,141.13787773,0.0,80.527626,73.092045,14.7746531892,0.00334138556034,3.20568,11.5656318037
 05/31  16:00:00,303.096743905,21.2344548897,125.575170138,0.0,80.527626,73.092045,3.24542138665,0.0197413866516,3.20568,0.02
 05/31  17:00:00,228.596488862,14.7533048455,100.852538053,0.0,80.527626,29.818365,6.09910764972,0.00891744098342,3.20568,2.88451020873
 05/31  18:00:00,214.23921132,13.0646949016,88.2021645494,0.0,80.527626,29.818365,6.10194393765,0.00813793611645,3.20568,2.88812600154
 05/31  19:00:00,199.736359873,11.6350215529,74.8595898484,0.0,80.527626,29.818365,8.97089556162,0.00443301514588,3.20568,5.76078254647
 05/31  20:00:00,198.680688826,10.5379128064,66.4341968575,0.0,80.527626,29.818365,6.09489740962,0.0,3.20568,2.88921740962
 05/31  21:00:00,56.0660675765,0.0,0.0,0.0,15.863942322,29.242365,6.0949713134,0.0,3.20568,2.8892913134
 05/31  22:00:00,55.8882224805,0.0,0.0,0.0,15.863942322,29.242365,6.09083596853,0.0,3.20568,2.88515596853
 05/31  23:00:00,56.6045307992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  24:00:00,55.8965103763,0.0,0.0,0.0,15.863942322,29.242365,6.08819639613,0.0,3.20568,2.88251639613
 06/01  01:00:00,55.8861441007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.8755928734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  03:00:00,55.8661303641,0.0,0.0,0.0,15.863942322,29.242365,6.08818355806,0.0,3.20568,2.88250355806
 06/01  04:00:00,56.1325671866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,56.1012436479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  06:00:00,97.066827262,8.58724365157,33.3052054981,0.0,15.863942322,29.818365,6.11246488592,0.0242921291275,3.20568,2.88249275679
 06/01  07:00:00,158.944653528,7.79040433971,38.2832839795,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/01  08:00:00,253.945617329,12.804592105,82.924990356,0.0,80.527626,75.0917375,29.8141557393,0.00331063440829,24.0426,5.76824510489
 06/01  09:00:00,283.291085686,15.9091642744,109.117863401,0.0,80.527626,75.0917375,32.7217858016,0.0054963232529,24.0426,8.67368947836
 06/01  10:00:00,301.473364264,18.1800095968,121.014669371,0.0,80.527626,79.0911225,43.6287471114,0.00980049156202,32.0568,11.5621466199
 06/01  11:00:00,320.542424581,20.8939552927,136.653657038,0.0,80.527626,79.0911225,43.6375314535,0.0037165484519,32.0568,11.577014905
 06/01  12:00:00,328.490512117,23.2549185836,142.945859464,0.0,80.527626,79.0911225,43.6489604005,0.00368869835219,32.0568,11.5884717022
 06/01  13:00:00,318.088966878,24.2905527135,135.517495264,0.0,80.527626,75.0917375,27.6260180139,0.00328141331542,16.0284,11.5943366006
 06/01  14:00:00,318.691143256,25.0575093979,135.356359458,0.0,80.527626,75.0917375,24.7058227205,0.00300405045096,16.0284,8.67441867003
 06/01  15:00:00,308.728306465,25.1443691061,127.332931635,0.0,80.527626,73.092045,14.7810441858,0.00986327967704,3.20568,11.5655009061
 06/01  16:00:00,292.730526426,21.7202577889,114.778708746,0.0,80.527626,73.092045,3.26739461997,0.0417146199668,3.20568,0.02
 06/01  17:00:00,226.502656254,15.6167323446,97.928804757,0.0,80.527626,29.818365,6.10173965979,0.0115462714958,3.20568,2.8845133883
 06/01  18:00:00,216.382651551,13.9522235857,89.4792269292,0.0,80.527626,29.818365,6.09814264226,0.00434545792224,3.20568,2.88811718434
 06/01  19:00:00,202.134521596,12.1019245271,76.8199891043,0.0,80.527626,29.818365,8.96642174769,0.0,3.20568,5.76074174769
 06/01  20:00:00,193.999794407,10.5572096708,61.7621587165,0.0,80.527626,29.818365,6.0948727843,0.0,3.20568,2.8891927843
 06/01  21:00:00,56.0398030969,0.0,0.0,0.0,15.863942322,29.242365,6.09494202624,0.0,3.20568,2.88926202624
 06/01  22:00:00,55.8705687878,0.0,0.0,0.0,15.863942322,29.242365,6.09081110489,0.0,3.20568,2.88513110489
 06/01  23:00:00,56.5855775902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  24:00:00,55.8751649601,0.0,0.0,0.0,15.863942322,29.242365,6.08817305514,0.0,3.20568,2.88249305514
 06/02  01:00:00,55.8651850475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.8589975691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  03:00:00,55.8537266468,0.0,0.0,0.0,15.863942322,29.242365,6.0881566974,0.0,3.20568,2.8824766974
 06/02  04:00:00,57.1906996352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,56.9718888338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  06:00:00,94.0283591132,8.38622201322,30.057229807,0.0,15.863942322,29.818365,6.11586450516,0.0277221248314,3.20568,2.88246238033
 06/02  07:00:00,157.233364594,7.74397231493,36.6237315353,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/02  08:00:00,246.11953083,12.1602269545,75.7506869847,0.0,80.527626,75.0917375,29.8168190744,0.00609539468614,24.0426,5.76812367975
 06/02  09:00:00,261.327881784,14.1727370525,88.9231603943,0.0,80.527626,75.0917375,32.7292066109,0.0132059591123,24.0426,8.67340065183
 06/02  10:00:00,281.2661821,16.2099724276,102.806967383,0.0,80.527626,79.0911225,43.6249578546,0.00641436524134,32.0568,11.5617434894
 06/02  11:00:00,310.860146772,18.91586365,128.944689774,0.0,80.527626,79.0911225,43.6395183937,0.00625083229916,32.0568,11.5764675614
 06/02  12:00:00,314.856595322,20.3071056148,132.266188592,0.0,80.527626,79.0911225,43.6508046375,0.00619282195725,32.0568,11.5878118155
 06/02  13:00:00,311.447726038,21.2644299727,131.898936394,0.0,80.527626,75.0917375,27.632376112,0.00872769098035,16.0284,11.595248421
 06/02  14:00:00,307.304825572,22.5726465875,126.467110482,0.0,80.527626,75.0917375,24.7142922388,0.0120155001534,16.0284,8.67387673862
 06/02  15:00:00,294.655719805,23.3461732304,115.073266045,0.0,80.527626,73.092045,14.7824556141,0.0120897398322,3.20568,11.5646858743
 06/02  16:00:00,276.79162603,18.5691594377,101.996713093,0.0,80.527626,73.092045,3.28935648033,0.063676480331,3.20568,0.02
 06/02  17:00:00,214.349519849,14.0882397936,87.3299066515,0.0,80.527626,29.818365,6.09215136129,0.00212504182052,3.20568,2.88434631947
 06/02  18:00:00,214.913857845,13.1150806395,88.8615087378,0.0,80.527626,29.818365,6.09361903733,0.0,3.20568,2.88793903733
 06/02  19:00:00,209.299767667,11.8902737664,84.4660109861,0.0,80.527626,29.818365,6.09594639907,0.0,3.20568,2.89026639907
 06/02  20:00:00,202.592159701,10.3628770188,70.7848300317,0.0,80.527626,29.818365,8.96408652403,0.0,3.20568,5.75840652403
 06/02  21:00:00,55.8560269077,0.0,0.0,0.0,15.863942322,29.242365,6.09474436263,0.0,3.20568,2.88906436263
 06/02  22:00:00,55.8800920403,0.0,0.0,0.0,15.863942322,29.242365,6.09088980466,0.0,3.20568,2.88520980466
 06/02  23:00:00,56.5866695131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  24:00:00,55.8729087083,0.0,0.0,0.0,15.863942322,29.242365,6.08811445627,0.0,3.20568,2.88243445627
 06/03  01:00:00,55.8615417652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.8549080778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.8441883713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  04:00:00,56.1076143768,0.0,0.0,0.0,15.863942322,29.242365,6.08734535641,0.0,3.20568,2.88166535641
 06/03  05:00:00,56.080244588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  06:00:00,54.6508055299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.4570896869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.5002680098,0.0,0.0,0.0,15.863942322,29.242365,6.08730986927,0.0,3.20568,2.88162986927
 06/03  09:00:00,47.5126399963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,53.6808277452,0.503600958848,5.65308531484,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  11:00:00,70.3619907305,3.89414500895,18.2385864036,0.0,15.863942322,29.242365,6.08818437246,0.0,3.20568,2.88250437246
 06/03  12:00:00,76.2167264606,4.48443939791,24.1916700444,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  13:00:00,74.6613463549,4.6168204615,22.5312991806,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,76.0497210425,4.79725827176,23.75358985,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  15:00:00,72.7019204453,4.76128322769,20.4412250019,0.0,15.863942322,29.242365,6.08736394771,0.0,3.20568,2.88168394771
 06/03  16:00:00,81.0298592084,5.36378758203,28.1614098413,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  17:00:00,75.8365862618,5.04705607388,23.2811256508,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,79.7557606705,5.27392435545,26.9781128408,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,67.0148847288,4.11615848285,15.112297293,0.0,15.863942322,29.242365,6.08736559673,0.0,3.20568,2.88168559673
 06/03  20:00:00,74.9020231623,3.5622970264,15.0085955727,0.0,15.863942322,29.242365,3.34138956725,0.115709567255,3.20568,0.02
 06/03  21:00:00,66.2107791943,2.46393767278,7.59306293125,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.9382474716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  23:00:00,56.6114296706,0.0,0.0,0.0,15.863942322,29.242365,6.08736680327,0.0,3.20568,2.88168680327
 06/03  24:00:00,55.9215162035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.9132684069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.9005320651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.9029027652,0.0,0.0,0.0,15.863942322,29.242365,6.08732854551,0.0,3.20568,2.88164854551
 06/04  04:00:00,56.1773413375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,56.094032929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,54.658060528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.420855377,0.0,0.0,0.0,15.863942322,29.242365,6.0872901382,0.0,3.20568,2.8816101382
 06/04  08:00:00,47.4647675576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  09:00:00,57.7845663905,2.20957206319,8.07320271015,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,67.6420881454,3.77588089047,16.3491107081,0.0,15.863942322,29.242365,6.0881607472,0.0,3.20568,2.8824807472
 06/04  11:00:00,75.8812481256,4.89352177202,22.7714904812,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  12:00:00,75.0253761778,4.40747698956,23.0831377994,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,72.5166766333,4.72694442451,20.2503312945,0.0,15.863942322,29.242365,6.08816503068,0.0,3.20568,2.88248503068
 06/04  14:00:00,82.0999855746,4.95822872448,29.5931204928,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,78.7859556059,5.15347435712,26.0695430593,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,85.6998412899,5.19275598349,32.9367311172,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  17:00:00,80.682844256,5.38751072914,27.7347993906,0.0,15.863942322,29.242365,6.0875126163,0.000150744229206,3.20568,2.88168187207
 06/04  18:00:00,83.1718663662,5.25034243513,30.3838461756,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  19:00:00,75.1254485268,5.1352337758,22.182327679,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,80.6027467763,4.17979760384,20.0934827338,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,65.7929308826,2.07949286557,7.57550773546,0.0,15.863942322,29.242365,6.42455011267,0.337189472163,3.20568,2.8816806405
 06/04  22:00:00,59.1431205438,0.333075094363,2.88769551406,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.5960570012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.9054970488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  01:00:00,55.9014998211,0.0,0.0,0.0,15.863942322,29.242365,6.08814879767,0.0,3.20568,2.88246879767
 06/05  02:00:00,55.9011928217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,55.9060191811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  04:00:00,56.1845249229,0.0,0.0,0.0,15.863942322,29.242365,6.08812328231,0.0,3.20568,2.88244328231
 06/05  05:00:00,56.1667022401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  06:00:00,105.366834184,8.64920364027,41.4642916058,0.0,15.863942322,29.818365,6.10815918028,0.0200614256654,3.20568,2.88241775461
 06/05  07:00:00,169.404360357,8.05021937796,48.4407340086,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/05  08:00:00,270.080815435,14.6545334998,97.1944517113,0.0,80.527626,75.0917375,29.8129407544,0.0023308393351,24.0426,5.7680099151
 06/05  09:00:00,293.748814218,17.5534981301,117.927502525,0.0,80.527626,75.0917375,32.7206658573,0.00708049036159,24.0426,8.67098536698
 06/05  10:00:00,310.545292659,19.4376567298,128.823721963,0.0,80.527626,79.0911225,40.7452189953,0.0121033006652,32.0568,8.67631569462
 06/05  11:00:00,329.854818709,22.0976095574,144.761049401,0.0,80.527626,79.0911225,43.6409223121,0.00783883210366,32.0568,11.57628348
 06/05  12:00:00,336.682953921,24.2403909739,150.151861288,0.0,80.527626,79.0911225,43.6505094264,0.00689782301744,32.0568,11.5868116034
 06/05  13:00:00,332.30298889,25.1339890166,148.876514358,0.0,80.527626,75.0917375,30.5209383831,0.00581061497002,16.0284,14.4867277681
 06/05  14:00:00,331.985604355,25.6926693917,148.001720085,0.0,80.527626,75.0917375,24.7088736629,0.00591911872662,16.0284,8.67455454415
 06/05  15:00:00,330.979650432,27.2132199506,147.468688645,0.0,80.527626,73.092045,11.8833910757,0.0,3.20568,8.67771107573
 06/05  16:00:00,327.362980784,26.6669562365,144.397834769,0.0,80.527626,73.092045,6.11750292269,0.0273133339173,3.20568,2.88450958877
 06/05  17:00:00,260.824027146,20.0242680181,127.789859496,0.0,80.527626,29.818365,6.09693348252,0.00694655227746,3.20568,2.88430693025
 06/05  18:00:00,250.676101693,17.7797710006,119.903375438,0.0,80.527626,29.818365,6.09972426462,0.00628726670744,3.20568,2.88775699791
 06/05  19:00:00,228.69960032,15.2304073873,100.206862639,0.0,80.527626,29.818365,6.10261522456,0.00664334752035,3.20568,2.89029187704
 06/05  20:00:00,215.531638345,12.5189270729,81.2284475406,0.0,80.527626,29.818365,6.09553523951,0.000547732487452,3.20568,2.88930750702
 06/05  21:00:00,56.0955315079,0.0,0.0,0.0,15.863942322,29.242365,8.96399894142,0.0,3.20568,5.75831894142
 06/05  22:00:00,55.9037601445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  23:00:00,56.6162206329,0.0,0.0,0.0,15.863942322,29.242365,6.08959712211,0.0,3.20568,2.88391712211
