Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  24:00:00,55.908525319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  01:00:00,55.8972097404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  02:00:00,55.8875709848,0.0,0.0,0.0,15.863942322,29.242365,6.08813450025,0.0,3.20568,2.88245450025
 06/06  03:00:00,55.8764183577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  04:00:00,57.2222278273,0.0,0.0,0.0,15.863942322,29.242365,6.08810567708,0.0,3.20568,2.88242567708
 06/06  05:00:00,57.0013516348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,95.2760781158,8.6556633461,31.0218848239,0.0,15.863942322,29.818365,3.2576301352,0.0319501352014,3.20568,0.02
 06/06  07:00:00,159.362547112,7.89786645161,38.6004098182,0.0,80.527626,29.818365,6.09002450705,0.0,3.20568,2.88434450705
 06/06  08:00:00,259.415898576,13.6427944021,87.5485417552,0.0,80.527626,75.0917375,29.818238561,0.00767118701484,24.0426,5.76796737402
 06/06  09:00:00,279.209226511,16.4355555742,104.512709082,0.0,80.527626,75.0917375,32.7245255664,0.00941600913023,24.0426,8.67250955727
 06/06  10:00:00,295.883395974,18.7254977338,114.885175944,0.0,80.527626,79.0911225,40.7368196332,0.00476776177459,32.0568,8.6752518714
 06/06  11:00:00,315.400346492,20.8640817756,131.541031699,0.0,80.527626,79.0911225,43.6370886676,0.00428251804793,32.0568,11.5760061496
 06/06  12:00:00,325.687238546,22.9237779373,140.485250977,0.0,80.527626,79.0911225,43.6505340055,0.00694710621888,32.0568,11.5867868993
 06/06  13:00:00,322.840806976,24.3326393345,140.224112912,0.0,80.527626,75.0917375,27.6270783061,0.0067043657049,16.0284,11.5919739403
 06/06  14:00:00,318.854867459,24.8890144357,135.691405846,0.0,80.527626,75.0917375,27.595958803,0.00935227954223,16.0284,11.5582065235
 06/06  15:00:00,313.938828374,25.57830212,132.095915753,0.0,80.527626,73.092045,11.894207379,0.00936450359661,3.20568,8.67916287541
 06/06  16:00:00,305.483602449,22.8394255686,126.377151945,0.0,80.527626,73.092045,6.12785672811,0.037782608908,3.20568,2.8843941192
 06/06  17:00:00,244.451694159,17.0229662671,114.430266215,0.0,80.527626,29.818365,3.23081905424,0.00513905423939,3.20568,0.02
 06/06  18:00:00,234.741038475,15.7271018558,106.022251796,0.0,80.527626,29.818365,6.10175191719,0.00807780292272,3.20568,2.88799411427
 06/06  19:00:00,215.613294956,13.5163374591,89.1401298953,0.0,80.527626,29.818365,8.96964691046,0.00328804749668,3.20568,5.76067886297
 06/06  20:00:00,209.026991421,11.458286096,76.1036363117,0.0,80.527626,29.818365,6.0946180212,0.0,3.20568,2.8889380212
 06/06  21:00:00,55.8689067672,0.0,0.0,0.0,15.863942322,29.242365,6.09491129205,0.0,3.20568,2.88923129205
 06/06  22:00:00,55.8988146614,0.0,0.0,0.0,15.863942322,29.242365,6.0907514206,0.0,3.20568,2.8850714206
 06/06  23:00:00,56.5985525038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  24:00:00,55.8909985847,0.0,0.0,0.0,15.863942322,29.242365,6.08812677202,0.0,3.20568,2.88244677202
 06/07  01:00:00,55.8916290404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  02:00:00,55.8884172206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.8688358542,0.0,0.0,0.0,15.863942322,29.242365,6.08809401216,0.0,3.20568,2.88241401216
 06/07  04:00:00,56.1214064243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  05:00:00,56.0937335267,0.0,0.0,0.0,15.863942322,29.242365,6.08806195429,0.0,3.20568,2.88238195429
 06/07  06:00:00,99.6368349525,8.44502668968,36.0094253565,0.0,15.863942322,29.818365,3.2487040385,0.0230240385039,3.20568,0.02
 06/07  07:00:00,159.662655509,7.81985141391,38.9703633579,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/07  08:00:00,252.203620207,13.058003969,80.9460808357,0.0,80.527626,75.0917375,29.82017685,0.00955195282802,24.0426,5.76802489714
 06/07  09:00:00,271.288447143,15.4287978795,97.6244352971,0.0,80.527626,75.0917375,32.7203764577,0.00472908676192,24.0426,8.6730473709
 06/07  10:00:00,290.762488686,17.353566798,111.151472271,0.0,80.527626,79.0911225,43.6277972354,0.0101442134371,32.0568,11.560853022
 06/07  11:00:00,310.228587545,19.4063800074,127.843315816,0.0,80.527626,79.0911225,43.6368660873,0.0049343576896,32.0568,11.5751317296
 06/07  12:00:00,315.337811987,21.3368017458,131.729835895,0.0,80.527626,79.0911225,43.6471296802,0.00433679283509,32.0568,11.5859928874
 06/07  13:00:00,315.21327534,23.0042872018,133.925524773,0.0,80.527626,75.0917375,27.6250996581,0.00372257672866,16.0284,11.5929770814
 06/07  14:00:00,324.129360325,24.6142189817,141.220103078,0.0,80.527626,75.0917375,24.7053190115,0.00465388407103,16.0284,8.67226512747
 06/07  15:00:00,324.700987126,26.0808633659,142.325184897,0.0,80.527626,73.092045,14.7768868689,0.00644440050936,3.20568,11.5647624684
 06/07  16:00:00,307.356306747,23.9061100404,127.176975526,0.0,80.527626,73.092045,3.24557752583,0.0198975258344,3.20568,0.02
 06/07  17:00:00,238.029403748,18.0484571152,106.997517496,0.0,80.527626,29.818365,6.09847440126,0.00845971951256,3.20568,2.88433468175
 06/07  18:00:00,231.653339574,17.0403247138,101.640262814,0.0,80.527626,29.818365,6.10200591507,0.00850830088943,3.20568,2.88781761418
 06/07  19:00:00,216.819228494,14.6011767338,88.9676164635,0.0,80.527626,29.818365,6.10313127909,0.00723356977893,3.20568,2.89021770931
 06/07  20:00:00,206.787497537,11.9701373753,73.0907971183,0.0,80.527626,29.818365,6.09743085529,0.00246419813965,3.20568,2.88928665715
 06/07  21:00:00,56.0604168063,0.0,0.0,0.0,15.863942322,29.242365,8.96393696146,0.0,3.20568,5.75825696146
 06/07  22:00:00,55.8831253538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  23:00:00,56.6005673864,0.0,0.0,0.0,15.863942322,29.242365,6.08961666028,0.0,3.20568,2.88393666028
 06/07  24:00:00,55.8890961814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  01:00:00,55.8782291761,0.0,0.0,0.0,15.863942322,29.242365,6.08804551795,0.0,3.20568,2.88236551795
 06/08  02:00:00,55.8715951278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  03:00:00,55.8655417196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,56.1377483557,0.0,0.0,0.0,15.863942322,29.242365,6.08814289538,0.0,3.20568,2.88246289538
 06/08  05:00:00,56.1220824305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  06:00:00,101.206988067,8.57244689137,37.4369996365,0.0,15.863942322,29.818365,3.24523508963,0.0195550896309,3.20568,0.02
 06/08  07:00:00,162.802979115,7.86884011167,42.0405991218,0.0,80.527626,29.818365,6.09010043033,0.0,3.20568,2.88442043033
 06/08  08:00:00,257.664922295,13.9188879477,85.5225958681,0.0,80.527626,75.0917375,29.8175707066,0.00728953492891,24.0426,5.76768117162
 06/08  09:00:00,280.012581343,16.7532375096,105.002198456,0.0,80.527626,75.0917375,32.7242114573,0.00813947383201,24.0426,8.67347198344
 06/08  10:00:00,302.198721334,19.0586935174,120.856586883,0.0,80.527626,79.0911225,40.7349730616,0.00332838688728,32.0568,8.67484467467
 06/08  11:00:00,324.623866209,21.6365673457,139.981667243,0.0,80.527626,79.0911225,43.6375970423,0.0052385415086,32.0568,11.5755585008
 06/08  12:00:00,334.019299342,23.5269719587,148.184244834,0.0,80.527626,79.0911225,43.6478783166,0.00511231747614,32.0568,11.5859659992
 06/08  13:00:00,329.612178883,24.4282917144,146.867071055,0.0,80.527626,75.0917375,30.5191303176,0.00579226372963,16.0284,14.4849380539
 06/08  14:00:00,333.774515859,25.5609738879,149.892924168,0.0,80.527626,75.0917375,24.7067021044,0.00586292724159,16.0284,8.67243917713
 06/08  15:00:00,330.120222148,26.7956422073,147.014100326,0.0,80.527626,73.092045,11.8905161703,0.00665360516049,3.20568,8.67818256518
 06/08  16:00:00,319.946817026,24.795983948,138.848102114,0.0,80.527626,73.092045,6.11868997838,0.0286719280699,3.20568,2.88433805031
 06/08  17:00:00,253.893627026,19.4415483741,121.439191139,0.0,80.527626,29.818365,3.2321060611,0.00642606109818,3.20568,0.02
 06/08  18:00:00,239.947545111,17.8651903388,109.091320543,0.0,80.527626,29.818365,6.10383975573,0.010419231104,3.20568,2.88774052462
 06/08  19:00:00,219.708006799,14.9540735292,91.4940974822,0.0,80.527626,29.818365,8.97309271687,0.00699646057033,3.20568,5.7604162563
 06/08  20:00:00,207.662897654,12.1610728493,73.7886127449,0.0,80.527626,29.818365,6.09727807752,0.00253640870762,3.20568,2.88906166881
 06/08  21:00:00,56.0615156849,0.0,0.0,0.0,15.863942322,29.242365,6.09479569317,0.0,3.20568,2.88911569317
 06/08  22:00:00,55.8847039484,0.0,0.0,0.0,15.863942322,29.242365,6.09087484408,0.0,3.20568,2.88519484408
 06/08  23:00:00,56.6030940935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  24:00:00,55.9007634042,0.0,0.0,0.0,15.863942322,29.242365,6.08812090267,0.0,3.20568,2.88244090267
 06/09  01:00:00,55.8931744317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  02:00:00,55.8834204729,0.0,0.0,0.0,15.863942322,29.242365,6.08808202225,0.0,3.20568,2.88240202225
 06/09  03:00:00,55.8776060895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  04:00:00,57.215018821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  05:00:00,57.0003701612,0.0,0.0,0.0,15.863942322,29.242365,6.08804363774,0.0,3.20568,2.88236363774
 06/09  06:00:00,101.5992149,8.60008276577,37.3614223625,0.0,15.863942322,29.818365,3.24727767727,0.0215976772692,3.20568,0.02
 06/09  07:00:00,165.759074973,7.92959567371,44.9278491642,0.0,80.527626,29.818365,6.0899716193,0.0,3.20568,2.8842916193
 06/09  08:00:00,266.063944463,14.2183171289,93.6118761601,0.0,80.527626,75.0917375,26.9530928845,0.0165327341435,24.0426,2.89396015039
 06/09  09:00:00,288.583797188,17.1256687588,113.190757337,0.0,80.527626,75.0917375,32.7235884641,0.00791573709716,24.0426,8.67307272701
 06/09  10:00:00,308.038900221,19.6811363181,126.074439264,0.0,80.527626,79.0911225,43.6198705593,0.00233966785153,32.0568,11.5607308915
 06/09  11:00:00,323.452624274,21.9533608489,138.508877352,0.0,80.527626,79.0911225,43.6352773284,0.00364875929839,32.0568,11.5748285691
 06/09  12:00:00,331.87238158,23.859393483,145.716718621,0.0,80.527626,79.0911225,43.6470335621,0.00471595728012,32.0568,11.5855176048
 06/09  13:00:00,330.572256121,24.6467027589,147.611863991,0.0,80.527626,75.0917375,27.6241788834,0.00344450511041,16.0284,11.5923343783
 06/09  14:00:00,337.409819356,26.1598348108,152.929155015,0.0,80.527626,75.0917375,24.7058828057,0.0056767883702,16.0284,8.67180601734
 06/09  15:00:00,336.883602977,28.2918879341,152.276425266,0.0,80.527626,73.092045,14.7716640068,0.00198749447529,3.20568,11.5639965123
 06/09  16:00:00,323.138331909,26.7461277653,140.101475021,0.0,80.527626,73.092045,3.23105815412,0.00537815411788,3.20568,0.02
 06/09  17:00:00,251.93928707,21.1501190539,117.793419789,0.0,80.527626,29.818365,6.09888305022,0.00876608591384,3.20568,2.88443696431
 06/09  18:00:00,240.649565922,18.8281480888,108.834877251,0.0,80.527626,29.818365,6.10090823677,0.0071541113097,3.20568,2.88807412546
 06/09  19:00:00,219.493611722,15.3612685162,91.1704208956,0.0,80.527626,29.818365,6.1040141196,0.00828146319996,3.20568,2.8900526564
 06/09  20:00:00,208.858363787,12.6194065513,74.7776039177,0.0,80.527626,29.818365,6.10318564853,0.00839039361931,3.20568,2.88911525491
 06/09  21:00:00,61.0150668856,0.502849679078,4.64573717607,0.0,15.863942322,29.242365,8.9642458599,0.0,3.20568,5.7585658599
 06/09  22:00:00,55.902247767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  23:00:00,56.6132446095,0.0,0.0,0.0,15.863942322,29.242365,6.08965308976,0.0,3.20568,2.88397308976
 06/09  24:00:00,55.8912808061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  01:00:00,55.870109653,0.0,0.0,0.0,15.863942322,29.242365,6.08727062472,0.0,3.20568,2.88159062472
 06/10  02:00:00,55.8538886519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.8480451981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,56.1173002476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,56.0887181774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  06:00:00,54.6530869676,0.0,0.0,0.0,15.863942322,29.242365,6.08730899898,0.0,3.20568,2.88162899898
 06/10  07:00:00,47.4440939872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.4987035218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  09:00:00,54.9316283571,1.32086446129,6.07783508518,0.0,15.863942322,29.242365,6.08815812908,0.0,3.20568,2.88247812908
 06/10  10:00:00,74.2796790019,4.43977514737,22.2924562637,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  11:00:00,74.3170629739,4.50500398013,21.5704507016,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,73.2900680684,4.32532577579,21.3983412767,0.0,15.863942322,29.242365,6.08814329743,0.0,3.20568,2.88246329743
 06/10  13:00:00,77.4744935202,4.78995548393,25.1148928613,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,81.9651756797,5.04855769735,29.3510306039,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  15:00:00,82.3217329211,5.21871850484,29.5353579319,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,85.3037207671,5.41410136115,32.3280372875,0.0,15.863942322,29.242365,6.08733911151,0.0,3.20568,2.88165911151
 06/10  17:00:00,82.7188147796,5.49054266877,29.6734995921,0.0,15.863942322,29.242365,3.22589832242,0.000218322423879,3.20568,0.02
 06/10  18:00:00,83.0126481798,5.41597052892,30.0576454009,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,77.987870203,5.2400745805,24.932691765,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,82.568672033,4.7872850446,21.4393862589,0.0,15.863942322,29.242365,6.08735854439,0.0,3.20568,2.88167854439
 06/10  21:00:00,73.2841582859,3.23950954319,13.8965210466,0.0,15.863942322,29.242365,3.35163654723,0.125956547232,3.20568,0.02
 06/10  22:00:00,58.8753727685,1.40609669997,1.53836716523,0.0,15.863942322,29.242365,4.10301931037,0.877339310368,3.20568,0.02
 06/10  23:00:00,59.8415513988,0.333075094363,2.89806782844,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.9219488746,0.0,0.0,0.0,15.863942322,29.242365,6.08732157432,0.0,3.20568,2.88164157432
 06/11  01:00:00,55.9230281673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.9263338121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.926028974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.199365961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  05:00:00,56.17092946,0.0,0.0,0.0,15.863942322,29.242365,6.08735652705,0.0,3.20568,2.88167652705
 06/11  06:00:00,54.6833972271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.4550542734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.4936399539,0.0,0.0,0.0,15.863942322,29.242365,6.08806829293,0.0,3.20568,2.88238829293
 06/11  09:00:00,60.5361471678,1.710117501,11.2916070735,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,76.9385867889,4.44095525948,24.9418268814,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  11:00:00,77.7100488766,4.77456839304,24.6928475666,0.0,15.863942322,29.242365,6.08815704414,0.0,3.20568,2.88247704414
 06/11  12:00:00,77.7491165372,4.60966464641,25.5540187706,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  13:00:00,82.8469158063,5.06860610838,30.1754342623,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,84.5787812976,5.06832087483,31.9069001914,0.0,15.863942322,29.242365,6.08734477409,0.0,3.20568,2.88166477409
 06/11  15:00:00,89.2948318248,5.64353836271,36.0469406112,0.0,15.863942322,29.242365,3.22579551793,0.000115517929189,3.20568,0.02
 06/11  16:00:00,88.1816432146,5.61591072081,34.9552766396,0.0,15.863942322,29.242365,3.22599204711,0.000312047109362,3.20568,0.02
 06/11  17:00:00,88.995800035,6.2809248218,35.1446301568,0.0,15.863942322,29.242365,3.22587564277,0.000195642770495,3.20568,0.02
 06/11  18:00:00,82.1480573796,5.44362248148,29.1566256627,0.0,15.863942322,29.242365,6.08766675832,0.000323806864369,3.20568,2.88166295145
 06/11  19:00:00,82.1737973922,5.57906671005,28.7647958717,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  20:00:00,80.4989158145,4.59000322255,19.5606708405,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,77.0646530864,4.34671249701,16.5482311233,0.0,15.863942322,29.242365,3.32210205238,0.0964220523803,3.20568,0.02
 06/11  22:00:00,72.3665809455,1.94124391098,14.469618932,0.0,15.863942322,29.242365,5.74864464007,0.0,3.20568,2.54296464007
 06/11  23:00:00,56.6342199682,0.0,0.0,0.0,15.863942322,29.242365,3.56413215157,0.0,3.20568,0.358452151574
 06/11  24:00:00,55.9468237755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.9335283406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  02:00:00,55.9214340805,0.0,0.0,0.0,15.863942322,29.242365,6.08803854513,0.0,3.20568,2.88235854513
 06/12  03:00:00,55.9132114043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  04:00:00,56.1849802428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  05:00:00,56.1604138358,0.0,0.0,0.0,15.863942322,29.242365,6.08812303029,0.0,3.20568,2.88244303029
 06/12  06:00:00,97.4491869133,8.80984645881,33.4035275458,0.0,15.863942322,29.818365,3.25667203509,0.0309920350948,3.20568,0.02
 06/12  07:00:00,165.731383896,8.18565797333,44.6433255102,0.0,80.527626,29.818365,6.09006455436,0.0,3.20568,2.88438455436
 06/12  08:00:00,271.185964507,15.2285463543,97.7205943904,0.0,80.527626,75.0917375,26.951841206,0.0157139775401,24.0426,2.89352722842
 06/12  09:00:00,298.78146915,18.5350578978,121.969369981,0.0,80.527626,75.0917375,35.6083038221,0.0109831293129,24.0426,11.5547206928
 06/12  10:00:00,317.811858848,20.5968390903,134.922614058,0.0,80.527626,79.0911225,40.7357730739,0.00363895257137,32.0568,8.67533412138
 06/12  11:00:00,330.398339477,22.3318252455,145.060952155,0.0,80.527626,79.0911225,43.6346074968,0.00416848039288,32.0568,11.5736390164
 06/12  12:00:00,333.964414435,23.9057652912,147.755005514,0.0,80.527626,79.0911225,43.6469638596,0.00462656736496,32.0568,11.5855372922
 06/12  13:00:00,328.130776639,24.4665565413,145.355924592,0.0,80.527626,75.0917375,27.6238009915,0.00328345168063,16.0284,11.5921175398
 06/12  14:00:00,328.753724391,25.5226664809,144.919624786,0.0,80.527626,75.0917375,24.708592219,0.00853395832324,16.0284,8.67165826063
 06/12  15:00:00,326.347277419,26.8563778873,143.180586504,0.0,80.527626,73.092045,14.7782552341,0.00897753960298,3.20568,11.5635976945
 06/12  16:00:00,327.280077039,26.9047242209,144.065581214,0.0,80.527626,73.092045,3.23607700219,0.0103970021857,3.20568,0.02
 06/12  17:00:00,265.717620333,21.8622691347,130.828981049,0.0,80.527626,29.818365,6.09917834642,0.00907353006022,3.20568,2.88442481636
 06/12  18:00:00,251.924148914,20.2415332335,118.684077323,0.0,80.527626,29.818365,6.10191979731,0.0082086058461,3.20568,2.88803119147
 06/12  19:00:00,224.363611157,16.3174965034,94.7990154772,0.0,80.527626,29.818365,6.10397625491,0.00830857386515,3.20568,2.88998768105
 06/12  20:00:00,211.697024174,13.047592802,78.3047425793,0.0,80.527626,29.818365,6.09637133532,0.00164769161387,3.20568,2.88904364371
 06/12  21:00:00,61.3480146735,0.503033920291,4.6988315327,0.0,15.863942322,29.242365,8.96395070534,0.0,3.20568,5.75827070534
 06/12  22:00:00,55.9464183826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  23:00:00,56.6608675439,0.0,0.0,0.0,15.863942322,29.242365,6.08957559555,0.0,3.20568,2.88389559555
 06/12  24:00:00,55.9522752419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.9416938337,0.0,0.0,0.0,15.863942322,29.242365,6.08805596944,0.0,3.20568,2.88237596944
 06/13  02:00:00,55.934068832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.9244016755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  04:00:00,57.2822344583,0.0,0.0,0.0,15.863942322,29.242365,6.08813735027,0.0,3.20568,2.88245735027
 06/13  05:00:00,57.0644542937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  06:00:00,105.799239032,8.90322027185,41.23227187,0.0,15.863942322,29.818365,3.25413565123,0.028455651225,3.20568,0.02
 06/13  07:00:00,166.336062025,8.07156510507,45.3598995005,0.0,80.527626,29.818365,6.08986949646,0.0,3.20568,2.88418949646
 06/13  08:00:00,263.580994416,14.6553694479,90.6937450596,0.0,80.527626,75.0917375,29.8177959523,0.00764516774036,24.0426,5.76755078457
 06/13  09:00:00,286.129745381,17.5866717601,110.286589411,0.0,80.527626,75.0917375,32.7238353694,0.00948179729322,24.0426,8.67175357215
 06/13  10:00:00,306.109296336,19.7544770046,124.083924082,0.0,80.527626,79.0911225,40.7457405888,0.0133906687949,32.0568,8.67554992001
 06/13  11:00:00,329.746715435,22.2152833198,144.528735719,0.0,80.527626,79.0911225,43.6385955081,0.00780373814141,32.0568,11.57399177
 06/13  12:00:00,341.523631976,24.0946200078,155.114417689,0.0,80.527626,79.0911225,43.6482199559,0.00724327137865,32.0568,11.5841766845
 06/13  13:00:00,333.986631619,24.7112101514,150.95921005,0.0,80.527626,75.0917375,27.6276180061,0.00782876002826,16.0284,11.591389246
 06/13  14:00:00,332.841115651,25.7313920223,148.797852266,0.0,80.527626,75.0917375,24.7089718161,0.00769520665063,16.0284,8.67287660949
 06/13  15:00:00,333.1170578,27.386408891,149.419296186,0.0,80.527626,73.092045,14.7731924279,0.0049026086956,3.20568,11.5626098192
 06/13  16:00:00,328.646299151,26.9889581039,145.351055669,0.0,80.527626,73.092045,3.23172038719,0.006040387193,3.20568,0.02
 06/13  17:00:00,268.096859517,21.8143466827,133.253706369,0.0,80.527626,29.818365,6.09677365334,0.00669257990265,3.20568,2.88440107344
 06/13  18:00:00,253.542069344,19.164681745,121.369589641,0.0,80.527626,29.818365,6.09862496491,0.00529474172227,3.20568,2.88765022319
 06/13  19:00:00,228.421045289,16.0295178653,99.4145560845,0.0,80.527626,29.818365,6.10383195428,0.00774920009568,3.20568,2.89040275418
 06/13  20:00:00,213.052472137,13.1099749241,79.8760796914,0.0,80.527626,29.818365,8.97372516628,0.0100329554307,3.20568,5.75801221085
 06/13  21:00:00,59.9324841929,0.39038271596,3.66575532484,0.0,15.863942322,29.242365,6.09492250236,0.0,3.20568,2.88924250236
 06/13  22:00:00,55.9190549563,0.0,0.0,0.0,15.863942322,29.242365,6.09070473051,0.0,3.20568,2.88502473051
 06/13  23:00:00,56.6243844586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  24:00:00,55.9108189561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  01:00:00,55.8985047612,0.0,0.0,0.0,15.863942322,29.242365,6.08807292989,0.0,3.20568,2.88239292989
 06/14  02:00:00,55.8830705207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  03:00:00,55.872776042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,56.1316837329,0.0,0.0,0.0,15.863942322,29.242365,6.08801982153,0.0,3.20568,2.88233982153
 06/14  05:00:00,56.0994201014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,98.1216628167,8.59998541767,34.3401200554,0.0,15.863942322,29.818365,3.25353242771,0.0278524277117,3.20568,0.02
 06/14  07:00:00,165.185188511,7.93013916419,44.3574245715,0.0,80.527626,29.818365,6.09008591698,0.0,3.20568,2.88440591698
 06/14  08:00:00,266.107968282,14.1930073286,93.6755504121,0.0,80.527626,75.0917375,29.817669673,0.00780348830462,24.0426,5.76726618474
 06/14  09:00:00,287.011325009,17.12442731,111.616120394,0.0,80.527626,75.0917375,32.7214462496,0.00607706826401,24.0426,8.67276918133
 06/14  10:00:00,301.312825191,19.2082121465,119.82212597,0.0,80.527626,79.0911225,40.7350122248,0.00422798383219,32.0568,8.67398424093
 06/14  11:00:00,311.38613534,20.542027106,127.853744359,0.0,80.527626,79.0911225,43.636356476,0.00565811588411,32.0568,11.5738983601
 06/14  12:00:00,325.776183155,22.6044812542,140.871160782,0.0,80.527626,79.0911225,43.6480616908,0.00588910596808,32.0568,11.5853725848
 06/14  13:00:00,325.716943411,23.8059245229,143.59959433,0.0,80.527626,75.0917375,27.6242293876,0.00585576261316,16.0284,11.589973625
 06/14  14:00:00,328.786078925,24.959376216,145.515086673,0.0,80.527626,75.0917375,27.5898253026,0.0039991362139,16.0284,11.5574261664
 06/14  15:00:00,332.113016866,26.8021653625,148.993997314,0.0,80.527626,73.092045,11.8879289733,0.00506452391011,3.20568,8.67718444936
 06/14  16:00:00,329.362144429,26.4705564381,146.577113497,0.0,80.527626,73.092045,6.0967180557,0.00679832166996,3.20568,2.88423973403
 06/14  17:00:00,262.450612685,20.410779181,129.013305669,0.0,80.527626,29.818365,3.23191550528,0.00623550527667,3.20568,0.02
 06/14  18:00:00,251.393411915,19.1262491941,119.25811577,0.0,80.527626,29.818365,6.09971378246,0.0060995666366,3.20568,2.88793421582
 06/14  19:00:00,228.467204166,16.0074197861,99.1837824355,0.0,80.527626,29.818365,8.97424467669,0.00845334166624,3.20568,5.76011133503
 06/14  20:00:00,212.445082485,12.9397925296,79.1869327572,0.0,80.527626,29.818365,6.10126387221,0.00675518922433,3.20568,2.88882868299
 06/14  21:00:00,60.4473378021,0.416343867954,3.94622717424,0.0,15.863942322,29.242365,6.09484885024,0.0,3.20568,2.88916885024
 06/14  22:00:00,55.9134050334,0.0,0.0,0.0,15.863942322,29.242365,6.09070987893,0.0,3.20568,2.88502987893
 06/14  23:00:00,56.6231069274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  24:00:00,55.9097973733,0.0,0.0,0.0,15.863942322,29.242365,6.08808576952,0.0,3.20568,2.88240576952
 06/15  01:00:00,55.8974508843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  02:00:00,55.8822050836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.8772756333,0.0,0.0,0.0,15.863942322,29.242365,6.08802865965,0.0,3.20568,2.88234865965
 06/15  04:00:00,56.1431735109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,56.1042281184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  06:00:00,95.7644904681,8.61893873887,31.9788850701,0.0,15.863942322,29.818365,6.1196226971,0.0315185333461,3.20568,2.88242416375
 06/15  07:00:00,158.591946139,7.79850930476,37.9223098133,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/15  08:00:00,252.89433345,12.8505308662,81.8199004316,0.0,80.527626,75.0917375,29.8168473,0.00649418990907,24.0426,5.76775311014
 06/15  09:00:00,274.275904267,15.3594062523,100.655974624,0.0,80.527626,75.0917375,32.7203803835,0.00788264512264,24.0426,8.66989773842
 06/15  10:00:00,293.021093065,17.7538703771,112.993544275,0.0,80.527626,79.0911225,40.7355678047,0.00413414327736,32.0568,8.67463366138
 06/15  11:00:00,320.367197971,20.5836946525,136.774957926,0.0,80.527626,79.0911225,43.6354393194,0.00395789467562,32.0568,11.5746814247
 06/15  12:00:00,330.632470697,23.3581519153,144.967376582,0.0,80.527626,79.0911225,43.648743191,0.0074291656486,32.0568,11.5845140254
 06/15  13:00:00,320.002187718,24.0654385934,137.629187162,0.0,80.527626,75.0917375,27.6279109727,0.00899271513449,16.0284,11.5905182576
 06/15  14:00:00,320.716608887,24.7975755985,137.613003264,0.0,80.527626,75.0917375,27.5913622067,0.00752059341395,16.0284,11.5554416132
 06/15  15:00:00,322.75489152,25.9904714611,140.457255084,0.0,80.527626,73.092045,11.8919052648,0.00860207708061,3.20568,8.67762318771
 06/15  16:00:00,314.577827082,25.0738896377,133.204368081,0.0,80.527626,73.092045,6.12572146915,0.0356380182504,3.20568,2.8844034509
 06/15  17:00:00,249.328804262,19.1233135903,117.192284029,0.0,80.527626,29.818365,3.23520428387,0.00952428386946,3.20568,0.02
 06/15  18:00:00,238.095072001,17.132572849,107.963284894,0.0,80.527626,29.818365,6.10234095963,0.00897396029295,3.20568,2.88768699933
 06/15  19:00:00,217.581701526,14.6049399925,89.7141930198,0.0,80.527626,29.818365,8.97767490239,0.0115947067009,3.20568,5.76040019569
 06/15  20:00:00,205.035109667,12.2569812566,72.50072952,0.0,80.527626,29.818365,6.10277325524,0.00812282980459,3.20568,2.88897042543
 06/15  21:00:00,56.0679405405,0.0,0.0,0.0,15.863942322,29.242365,6.09466282035,0.0,3.20568,2.88898282035
 06/15  22:00:00,55.8896328076,0.0,0.0,0.0,15.863942322,29.242365,6.0908518143,0.0,3.20568,2.8851718143
 06/15  23:00:00,56.603660615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  24:00:00,55.8863636328,0.0,0.0,0.0,15.863942322,29.242365,6.08809781971,0.0,3.20568,2.88241781971
 06/16  01:00:00,55.8678606001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.8564909306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  03:00:00,55.8496640941,0.0,0.0,0.0,15.863942322,29.242365,6.08803821642,0.0,3.20568,2.88235821642
 06/16  04:00:00,57.1728345744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,56.9760890021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  06:00:00,97.9090876107,8.38822980734,33.8975686015,0.0,15.863942322,29.818365,6.10605312723,0.0179422571792,3.20568,2.88243087005
 06/16  07:00:00,159.819567664,7.75617538537,39.1797057596,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/16  08:00:00,246.756733623,12.6291544475,75.9200498414,0.0,80.527626,75.0917375,29.8135959183,0.00316794546242,24.0426,5.76782797286
 06/16  09:00:00,267.733268831,15.2869107356,94.2075527989,0.0,80.527626,75.0917375,32.7269152232,0.0141615051324,24.0426,8.67015371809
 06/16  10:00:00,291.011162872,17.5317103626,111.21368025,0.0,80.527626,79.0911225,40.7367409923,0.0050624885094,32.0568,8.67487850379
 06/16  11:00:00,317.793465821,20.2115198808,134.579328313,0.0,80.527626,79.0911225,43.633857483,0.00358229522924,32.0568,11.5734751877
 06/16  12:00:00,326.355581318,22.4472849103,141.604895676,0.0,80.527626,79.0911225,43.646409807,0.00651980461252,32.0568,11.5830900023
 06/16  13:00:00,319.516855498,23.8277160194,137.381650121,0.0,80.527626,75.0917375,27.6280300602,0.00900685217259,16.0284,11.5906232081
 06/16  14:00:00,328.541903355,25.0133734123,145.212337814,0.0,80.527626,75.0917375,27.5923434323,0.00827199987399,16.0284,11.5556714325
 06/16  15:00:00,334.1070491,26.868754779,150.917729506,0.0,80.527626,73.092045,11.8879316193,0.00459439391662,3.20568,8.67765722538
 06/16  16:00:00,327.976704639,26.4762807949,145.190267608,0.0,80.527626,73.092045,6.09649471933,0.00698826911479,3.20568,2.88382645021
 06/16  17:00:00,258.861737747,20.4353573297,125.413288304,0.0,80.527626,29.818365,3.23069075318,0.00501075318294,3.20568,0.02
 06/16  18:00:00,245.450774271,19.1913124233,113.267914649,0.0,80.527626,29.818365,6.10286641571,0.0094729993865,3.20568,2.88771341632
 06/16  19:00:00,225.649156707,16.6218212523,96.0604710599,0.0,80.527626,29.818365,8.97344120632,0.00732550751181,3.20568,5.76043569881
 06/16  20:00:00,211.913822733,13.1006997313,78.7938419754,0.0,80.527626,29.818365,6.10232904899,0.00766406430608,3.20568,2.88898498469
 06/16  21:00:00,60.9824023037,0.503227903532,4.61550672823,0.0,15.863942322,29.242365,6.09468869139,0.0,3.20568,2.88900869139
 06/16  22:00:00,55.8903081776,0.0,0.0,0.0,15.863942322,29.242365,6.09086587064,0.0,3.20568,2.88518587064
 06/16  23:00:00,56.6098631929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  24:00:00,55.8994974351,0.0,0.0,0.0,15.863942322,29.242365,6.08811350235,0.0,3.20568,2.88243350235
 06/17  01:00:00,55.8851354168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.8735628687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.8670804217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.1389485168,0.0,0.0,0.0,15.863942322,29.242365,6.08732710948,0.0,3.20568,2.88164710948
 06/17  05:00:00,56.1037221291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,54.6575593476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.4340336527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.4805186085,0.0,0.0,0.0,15.863942322,29.242365,6.08725550475,0.0,3.20568,2.88157550475
 06/17  09:00:00,51.5619633849,0.336898041795,3.70060243677,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  10:00:00,73.5072959894,3.76375539739,22.1871632246,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,74.7169617043,4.73050875653,21.7424357812,0.0,15.863942322,29.242365,6.08811840161,0.0,3.20568,2.88243840161
 06/17  12:00:00,73.3476968877,4.16151001191,21.615145762,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,76.5682067685,4.87290913484,24.1073350327,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  14:00:00,84.3423530392,4.92361399745,31.8232458523,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,83.2728001482,5.4258944829,30.2604227385,0.0,15.863942322,29.242365,6.08733128748,0.0,3.20568,2.88165128748
 06/17  16:00:00,85.8306190513,5.15791516889,33.0881180429,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  17:00:00,85.4313972312,5.82263240684,32.0249011536,0.0,15.863942322,29.242365,3.2257724234,9.24233964339e-05,3.20568,0.02
 06/17  18:00:00,84.9305779617,5.33366682046,32.0313972609,0.0,15.863942322,29.242365,3.2257876465,0.000107646499312,3.20568,0.02
 06/17  19:00:00,79.9750676437,5.57887814126,26.5595960724,0.0,15.863942322,29.242365,6.08733948687,0.0,3.20568,2.88165948687
 06/17  20:00:00,83.3237645661,4.84242224923,23.5634975494,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,72.3890536337,3.56638075337,12.6745957447,0.0,15.863942322,29.242365,3.67102559054,0.445345590543,3.20568,0.02
 06/17  22:00:00,61.2697756808,0.913322670076,4.42135040261,0.0,15.863942322,29.242365,3.46538191787,0.239701917873,3.20568,0.02
 06/17  23:00:00,56.6118520652,0.0,0.0,0.0,15.863942322,29.242365,6.08734102786,0.0,3.20568,2.88166102786
 06/17  24:00:00,55.9269923013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  01:00:00,55.9215165441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.9132537727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.9047717441,0.0,0.0,0.0,15.863942322,29.242365,6.08726721224,0.0,3.20568,2.88158721224
 06/18  04:00:00,56.1673352893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,56.1457363769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  06:00:00,54.6517042989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.4341170295,0.0,0.0,0.0,15.863942322,29.242365,6.0872858218,0.0,3.20568,2.8816058218
 06/18  08:00:00,47.4943965024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  09:00:00,61.1261380497,2.26923450655,11.3088720473,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,72.9043818319,4.4058994897,20.9559258629,0.0,15.863942322,29.242365,6.08810458667,0.0,3.20568,2.88242458667
 06/18  11:00:00,72.31845656,4.49459513671,19.6082771745,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  12:00:00,78.4047380077,4.86032484022,25.9946717726,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  13:00:00,71.1001578491,4.46885784769,19.0857042568,0.0,15.863942322,29.242365,6.08811945362,0.0,3.20568,2.88243945362
 06/18  14:00:00,77.6742803309,4.86048984447,25.2689495577,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,77.7851055655,5.05395544361,25.1887076066,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,81.5977001165,5.27032567148,28.7916626255,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  17:00:00,79.8845521413,5.25315197173,27.0907257753,0.0,15.863942322,29.242365,6.08732797711,0.0,3.20568,2.88164797711
 06/18  18:00:00,82.2833570112,5.30456753808,29.4347781416,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,75.837568327,4.9088320795,23.0982297753,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  20:00:00,75.7327254102,3.98476399859,16.8250674573,0.0,15.863942322,29.242365,3.32117455416,0.0954945541571,3.20568,0.02
 06/18  21:00:00,71.81428313,2.71354014016,12.9367815547,0.0,15.863942322,29.242365,6.21987017392,0.132542259766,3.20568,2.88164791416
 06/18  22:00:00,59.9369605957,1.13476898119,2.85504014084,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.6067663343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.9137384247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  01:00:00,55.9103562928,0.0,0.0,0.0,15.863942322,29.242365,6.08804799475,0.0,3.20568,2.88236799475
 06/19  02:00:00,55.9049380473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  03:00:00,55.8967039752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.1563286032,0.0,0.0,0.0,15.863942322,29.242365,6.08811258928,0.0,3.20568,2.88243258928
 06/19  05:00:00,56.1341045755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,93.5131362025,8.44487909297,29.8464483084,0.0,15.863942322,29.818365,3.26412050909,0.0384405090871,3.20568,0.02
 06/19  07:00:00,161.981123974,7.83450848072,41.2431378064,0.0,80.527626,29.818365,6.09007918244,0.0,3.20568,2.88439918244
 06/19  08:00:00,266.614368282,13.6145580412,94.7594311455,0.0,80.527626,75.0917375,29.821272522,0.0111672157844,24.0426,5.76750530625
 06/19  09:00:00,291.668302986,16.5889785824,116.807223631,0.0,80.527626,75.0917375,32.7180365209,0.00468205234115,24.0426,8.67075446853
 06/19  10:00:00,312.11660552,19.2337316783,130.598459015,0.0,80.527626,79.0911225,40.7421729679,0.0102187271713,32.0568,8.67515424076
 06/19  11:00:00,332.001114923,22.107990363,146.889001708,0.0,80.527626,79.0911225,43.6379624395,0.00929474436189,32.0568,11.5718676952
 06/19  12:00:00,333.576370561,24.2215611908,147.071486175,0.0,80.527626,79.0911225,43.6482848451,0.0067306635163,32.0568,11.5847541816
 06/19  13:00:00,329.849834609,24.7370442715,146.822817033,0.0,80.527626,75.0917375,27.6243905016,0.00514481668103,16.0284,11.590845685
 06/19  14:00:00,332.146279833,25.8116222046,148.044977311,0.0,80.527626,75.0917375,24.7049896511,0.00582603692028,16.0284,8.67076361415
 06/19  15:00:00,334.450830994,27.9214564334,150.2251657,0.0,80.527626,73.092045,14.7684754864,0.000827070149381,3.20568,11.5619684162
 06/19  16:00:00,332.666731305,27.0280477222,149.33282562,0.0,80.527626,73.092045,3.22749565512,0.0018156551198,3.20568,0.02
 06/19  17:00:00,267.822006931,21.3703982255,133.440996338,0.0,80.527626,29.818365,6.09889217729,0.00901172204344,3.20568,2.88420045525
 06/19  18:00:00,262.665935838,18.834847195,130.821410398,0.0,80.527626,29.818365,6.09946140056,0.00603857416704,3.20568,2.88774282639
 06/19  19:00:00,234.483098679,15.7866760129,105.412984533,0.0,80.527626,29.818365,6.10377807624,0.00793164883085,3.20568,2.89016642741
 06/19  20:00:00,212.588828996,12.9586431262,79.265703588,0.0,80.527626,29.818365,6.10239135837,0.00804574826285,3.20568,2.88866561011
 06/19  21:00:00,60.3712512433,0.416343867954,3.81180355698,0.0,15.863942322,29.242365,6.09477089399,0.0,3.20568,2.88909089399
 06/19  22:00:00,55.9183386002,0.0,0.0,0.0,15.863942322,29.242365,6.09089384713,0.0,3.20568,2.88521384713
 06/19  23:00:00,56.6254438621,0.0,0.0,0.0,15.863942322,29.242365,6.08963344681,0.0,3.20568,2.88395344681
 06/19  24:00:00,55.9135908384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.8975428822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  02:00:00,55.8920659067,0.0,0.0,0.0,15.863942322,29.242365,6.08808767157,0.0,3.20568,2.88240767157
 06/20  03:00:00,55.8850546107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  04:00:00,57.2323933266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,57.001937538,0.0,0.0,0.0,15.863942322,29.242365,6.08801910375,0.0,3.20568,2.88233910375
 06/20  06:00:00,101.388173139,8.68535088108,37.0639296224,0.0,15.863942322,29.818365,3.25329150906,0.0276115090631,3.20568,0.02
 06/20  07:00:00,160.13147663,7.89372320714,39.3585015298,0.0,80.527626,29.818365,6.08994718441,0.0,3.20568,2.88426718441
 06/20  08:00:00,252.381271671,13.501382636,80.6851776131,0.0,80.527626,75.0917375,29.8093558905,0.0,24.0426,5.76675589046
 06/20  09:00:00,275.685315002,15.8155249118,101.653772232,0.0,80.527626,75.0917375,32.7121576598,0.0,24.0426,8.66955765984
 06/20  10:00:00,302.172237468,18.1808493566,121.727073067,0.0,80.527626,79.0911225,40.73506504,0.00396166531932,32.0568,8.67430337473
 06/20  11:00:00,321.235340146,20.8317044449,137.412161434,0.0,80.527626,79.0911225,43.6327229748,0.00280147751797,32.0568,11.5731214973
 06/20  12:00:00,334.465095755,23.0440640882,149.114295478,0.0,80.527626,79.0911225,43.644564686,0.00477475542889,32.0568,11.5829899306
 06/20  13:00:00,336.022601124,24.3238737859,153.376886114,0.0,80.527626,75.0917375,27.6246113506,0.00556404781656,16.0284,11.5906473028
 06/20  14:00:00,341.123612673,26.0990745087,156.69818514,0.0,80.527626,75.0917375,24.7027979192,0.00135433970606,16.0284,8.67304357946
 06/20  15:00:00,341.111162547,28.7271330927,156.054956201,0.0,80.527626,73.092045,11.8830549142,0.00179273860616,3.20568,8.67558217564
 06/20  16:00:00,336.813769978,28.0846073361,152.410900557,0.0,80.527626,73.092045,6.09211648652,0.00219290327028,3.20568,2.88424358325
 06/20  17:00:00,273.224189094,23.9650929671,136.236566425,0.0,80.527626,29.818365,6.09418781703,0.00428563768949,3.20568,2.88422217934
 06/20  18:00:00,256.449560428,21.0029235579,122.440710586,0.0,80.527626,29.818365,6.09933489091,0.00595326078512,3.20568,2.88770163012
 06/20  19:00:00,236.45356349,17.602612888,105.865494578,0.0,80.527626,29.818365,6.10298051694,0.00706666012943,3.20568,2.89023385681
 06/20  20:00:00,219.479841937,13.9761176912,85.4156159696,0.0,80.527626,29.818365,6.1022040803,0.00781665813202,3.20568,2.88870742217
 06/20  21:00:00,60.5284769119,0.446245731872,4.20177940947,0.0,15.863942322,29.242365,6.09470503452,0.0,3.20568,2.88902503452
 06/20  22:00:00,55.9211495249,0.0,0.0,0.0,15.863942322,29.242365,6.09070517706,0.0,3.20568,2.88502517706
 06/20  23:00:00,56.6271307649,0.0,0.0,0.0,15.863942322,29.242365,6.08959787419,0.0,3.20568,2.88391787419
 06/20  24:00:00,55.9043682356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  01:00:00,55.8889679422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.8771739329,0.0,0.0,0.0,15.863942322,29.242365,6.08802902154,0.0,3.20568,2.88234902154
 06/21  03:00:00,55.8671838481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,56.1417542845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,56.1295167034,0.0,0.0,0.0,15.863942322,29.242365,6.08808863407,0.0,3.20568,2.88240863407
 06/21  06:00:00,101.535570997,8.76473570701,37.5736064354,0.0,15.863942322,29.818365,3.25323108487,0.0275510848682,3.20568,0.02
 06/21  07:00:00,162.342374939,7.98095960719,41.4778603116,0.0,80.527626,29.818365,6.089943085,0.0,3.20568,2.884263085
 06/21  08:00:00,259.927397312,14.1338145402,87.5736371721,0.0,80.527626,75.0917375,26.9441294215,0.00782792706577,24.0426,2.8937014944
 06/21  09:00:00,285.183155712,17.0642773137,109.860701032,0.0,80.527626,75.0917375,32.7225709205,0.00855891637717,24.0426,8.67141200417
 06/21  10:00:00,305.851933377,19.3642990682,124.207922407,0.0,80.527626,79.0911225,43.6210418513,0.00644808864042,32.0568,11.5577937626
 06/21  11:00:00,315.772621462,21.1903188095,131.599293227,0.0,80.527626,79.0911225,40.7437200142,0.00315280743462,32.0568,8.68376720674
 06/21  12:00:00,328.968912275,23.4591018366,143.213115206,0.0,80.527626,79.0911225,43.6453674572,0.00476033377916,32.0568,11.5838071234
 06/21  13:00:00,332.694649059,24.5709941634,149.802157346,0.0,80.527626,75.0917375,30.5163600734,0.00498056433288,16.0284,14.482979509
 06/21  14:00:00,336.359473754,25.5739998416,152.457143632,0.0,80.527626,75.0917375,24.7079121715,0.00822801555999,16.0284,8.6712841559
 06/21  15:00:00,337.919861339,27.6240702635,153.967874162,0.0,80.527626,73.092045,11.8867795654,0.00463046842661,3.20568,8.676469097
 06/21  16:00:00,334.125496417,27.2103505431,150.592153108,0.0,80.527626,73.092045,6.09629953618,0.00625660879717,3.20568,2.88436292738
 06/21  17:00:00,269.933068198,22.8354595845,134.062194846,0.0,80.527626,29.818365,3.23251295584,0.00683295584336,3.20568,0.02
 06/21  18:00:00,253.15361482,19.7883481108,120.347412003,0.0,80.527626,29.818365,6.10256815316,0.00906534493857,3.20568,2.88782280822
 06/21  19:00:00,233.69622676,16.9594886107,103.442869634,0.0,80.527626,29.818365,8.97651228335,0.0107724694036,3.20568,5.76005981395
 06/21  20:00:00,216.023971435,13.4845027075,82.208690703,0.0,80.527626,29.818365,6.10613473735,0.0114158835263,3.20568,2.88903885382
 06/21  21:00:00,60.1013502061,0.390625679961,3.63114663892,0.0,15.863942322,29.242365,6.09472508342,0.0,3.20568,2.88904508342
 06/21  22:00:00,55.901597906,0.0,0.0,0.0,15.863942322,29.242365,6.09065298522,0.0,3.20568,2.88497298522
 06/21  23:00:00,56.6141849352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  24:00:00,55.8977683876,0.0,0.0,0.0,15.863942322,29.242365,6.08804128544,0.0,3.20568,2.88236128544
 06/22  01:00:00,55.8810154995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  02:00:00,55.870304313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.8582994763,0.0,0.0,0.0,15.863942322,29.242365,6.08809773269,0.0,3.20568,2.88241773269
 06/22  04:00:00,56.1146600485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,56.0805947008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,90.5857085128,8.42758148767,27.0245292214,0.0,15.863942322,29.818365,6.13589464284,0.0478700714033,3.20568,2.88234457144
 06/22  07:00:00,156.749613945,7.78694009114,36.1043245829,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/22  08:00:00,258.322840341,13.4897722467,86.5999819232,0.0,80.527626,75.0917375,29.8258498747,0.0161864010617,24.0426,5.76706347366
 06/22  09:00:00,284.809390105,16.3778853089,110.155508391,0.0,80.527626,75.0917375,32.71779604,0.00569666897392,24.0426,8.66949937106
 06/22  10:00:00,307.194385418,19.3173716693,125.585354909,0.0,80.527626,79.0911225,40.734241484,0.0034438290826,32.0568,8.6739976549
 06/22  11:00:00,331.911110412,21.9648945066,146.927160437,0.0,80.527626,79.0911225,43.6342565502,0.00413568398085,32.0568,11.5733208662
 06/22  12:00:00,343.125072769,24.0288142826,156.779906316,0.0,80.527626,79.0911225,43.6459530764,0.00496494798078,32.0568,11.5841881285
 06/22  13:00:00,334.205278128,24.6891092263,151.193695562,0.0,80.527626,75.0917375,27.6241545014,0.00658646658877,16.0284,11.5891680348
 06/22  14:00:00,332.936135672,25.7720502612,148.836486251,0.0,80.527626,75.0917375,24.709607523,0.00867967786223,16.0284,8.67252784518
 06/22  15:00:00,333.431657345,26.9660751036,150.138873853,0.0,80.527626,73.092045,14.7759937963,0.0087429632358,3.20568,11.5615708331
 06/22  16:00:00,329.252605945,26.9891407085,145.946643983,0.0,80.527626,73.092045,3.23136100994,0.00568100994002,3.20568,0.02
 06/22  17:00:00,261.782255236,21.654792243,127.101825278,0.0,80.527626,29.818365,6.09657864299,0.00653144388045,3.20568,2.88436719911
 06/22  18:00:00,249.909727975,19.6187046687,117.282913948,0.0,80.527626,29.818365,6.10109609969,0.00769537775921,3.20568,2.88772072193
