Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  19:00:00,231.140298504,16.1603693207,101.690879194,0.0,80.527626,29.818365,6.10413491,0.00822632211828,3.20568,2.89022858788
 06/22  20:00:00,218.342605464,13.2173845707,84.7999324781,0.0,80.527626,29.818365,8.9697287562,0.00643244945649,3.20568,5.75761630675
 06/22  21:00:00,61.4143714874,0.503102975003,4.81396894475,0.0,15.863942322,29.242365,6.09447369681,0.0,3.20568,2.88879369681
 06/22  22:00:00,55.912799263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  23:00:00,56.6170946079,0.0,0.0,0.0,15.863942322,29.242365,6.08957638622,0.0,3.20568,2.88389638622
 06/22  24:00:00,55.9033322372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.8950656881,0.0,0.0,0.0,15.863942322,29.242365,6.08799966608,0.0,3.20568,2.88231966608
 06/23  02:00:00,55.8881453953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.8862721759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  04:00:00,57.2652077335,0.0,0.0,0.0,15.863942322,29.242365,6.08805462085,0.0,3.20568,2.88237462085
 06/23  05:00:00,57.0313415004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  06:00:00,98.8425453817,8.74443521088,34.4787132025,0.0,15.863942322,29.818365,3.25489787245,0.0292178724495,3.20568,0.02
 06/23  07:00:00,161.385578589,7.88519377209,40.6167510478,0.0,80.527626,29.818365,6.09003407567,0.0,3.20568,2.88435407567
 06/23  08:00:00,251.706222828,13.2726846316,80.2263584263,0.0,80.527626,75.0917375,29.8166618438,0.00701687522339,24.0426,5.76704496859
 06/23  09:00:00,282.296399145,16.1791945853,107.86468754,0.0,80.527626,75.0917375,32.7163373216,0.00290344790604,24.0426,8.67083387368
 06/23  10:00:00,308.964333799,19.2958619379,127.388919956,0.0,80.527626,79.0911225,40.7408999362,0.00982480090205,32.0568,8.6742751353
 06/23  11:00:00,326.197752101,21.7452191695,141.457570996,0.0,80.527626,79.0911225,43.6401733001,0.0117627281138,32.0568,11.5716105719
 06/23  12:00:00,340.09661223,24.1119725307,153.673943342,0.0,80.527626,79.0911225,43.6478239784,0.00685891972057,32.0568,11.5841650587
 06/23  13:00:00,335.617866478,25.0207891769,152.275494671,0.0,80.527626,75.0917375,27.6244234379,0.0059640480878,16.0284,11.5900593898
 06/23  14:00:00,343.165342239,26.849085021,157.985275794,0.0,80.527626,75.0917375,24.7012368957,0.00265873834932,16.0284,8.67017815739
 06/23  15:00:00,344.694569028,29.5934207359,158.768118632,0.0,80.527626,73.092045,11.8835137322,0.00157530185427,3.20568,8.67625843031
 06/23  16:00:00,338.026515733,27.6987777036,154.003654065,0.0,80.527626,73.092045,6.09316239227,0.00316848662003,3.20568,2.88431390565
 06/23  17:00:00,280.787699539,24.2023191753,143.54441558,0.0,80.527626,29.818365,6.09742446334,0.00746348003519,3.20568,2.8842809833
 06/23  18:00:00,261.372457494,20.2955278589,128.054544947,0.0,80.527626,29.818365,6.09822252054,0.00497504932039,3.20568,2.88756747121
 06/23  19:00:00,227.245456222,16.1747425846,98.0964491014,0.0,80.527626,29.818365,6.10354451044,0.00789965334481,3.20568,2.88996485709
 06/23  20:00:00,212.559091834,13.2027409542,79.2834112122,0.0,80.527626,29.818365,6.10522840882,0.0106022287688,3.20568,2.88894618005
 06/23  21:00:00,60.0023827614,0.390397819705,3.72715428102,0.0,15.863942322,29.242365,6.09478282796,0.0,3.20568,2.88910282796
 06/23  22:00:00,55.9177491887,0.0,0.0,0.0,15.863942322,29.242365,6.0908164446,0.0,3.20568,2.8851364446
 06/23  23:00:00,56.6233392165,0.0,0.0,0.0,15.863942322,29.242365,6.08962642457,0.0,3.20568,2.88394642457
 06/23  24:00:00,55.9072572403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  01:00:00,55.8901039774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.8838196849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  03:00:00,55.8810275032,0.0,0.0,0.0,15.863942322,29.242365,6.08728060286,0.0,3.20568,2.88160060286
 06/24  04:00:00,56.1487191719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,56.1205980988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,54.6820617545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.4680341778,0.0,0.0,0.0,15.863942322,29.242365,6.08728697388,0.0,3.20568,2.88160697388
 06/24  08:00:00,47.5201102565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  09:00:00,54.6667237498,0.99783374373,6.12363758267,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,70.8867239362,3.58905009865,19.7571910779,0.0,15.863942322,29.242365,6.08809350585,0.0,3.20568,2.88241350585
 06/24  11:00:00,76.1219824698,4.97239779618,22.9321204908,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,76.0505174654,4.44532508332,24.0550658284,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,79.7786216906,5.27945508959,26.9378891587,0.0,15.863942322,29.242365,6.08731966903,0.0,3.20568,2.88163966903
 06/24  14:00:00,70.3738285289,3.82029948787,19.0028598584,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  15:00:00,77.1913975556,4.56285362037,25.0746079163,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,86.7435347214,5.82634192355,33.3449001585,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,79.2872118439,4.73563249007,26.9820312038,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  18:00:00,85.1272346332,5.9002392812,31.6755152765,0.0,15.863942322,29.242365,6.0873259849,0.0,3.20568,2.8816459849
 06/24  19:00:00,74.6932408524,4.44033522463,22.4298141698,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,80.4161882078,4.72254335226,20.7760340199,0.0,15.863942322,29.242365,3.29720431351,0.0715243135141,3.20568,0.02
 06/24  21:00:00,66.0180914007,2.10690704021,7.74728112432,0.0,15.863942322,29.242365,3.34270078557,0.117020785569,3.20568,0.02
 06/24  22:00:00,59.2712360989,0.333075094363,2.99104795318,0.0,15.863942322,29.242365,6.08731340249,0.0,3.20568,2.88163340249
 06/24  23:00:00,56.6254374152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.9376892933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.924361208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  02:00:00,55.9173377382,0.0,0.0,0.0,15.863942322,29.242365,6.08731854486,0.0,3.20568,2.88163854486
 06/25  03:00:00,55.9127887514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.1845769586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,56.1600330512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,54.6670572985,0.0,0.0,0.0,15.863942322,29.242365,6.08732320889,0.0,3.20568,2.88164320889
 06/25  07:00:00,47.4473209391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  08:00:00,47.4982858011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,56.8201526336,1.69160949057,7.58505272256,0.0,15.863942322,29.242365,6.08775012958,0.0,3.20568,2.88207012958
 06/25  10:00:00,79.3289767689,5.07814045597,26.6763583244,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,79.3702301095,4.49207592014,26.6182391999,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  12:00:00,80.7394730838,5.27067347669,27.8956196701,0.0,15.863942322,29.242365,6.08808049562,0.0,3.20568,2.88240049562
 06/25  13:00:00,73.9930928969,4.20923313862,22.2090600979,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,84.2526694694,5.53974687465,31.1338515051,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,82.6102166681,4.85649221709,30.1641598438,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  16:00:00,89.0471208205,5.91852462649,35.5365981878,0.0,15.863942322,29.242365,6.08760111265,0.000281794592566,3.20568,2.88163931806
 06/25  17:00:00,85.2189406129,5.37286726046,32.257410968,0.0,15.863942322,29.242365,3.22596912232,0.000289122320457,3.20568,0.02
 06/25  18:00:00,88.2425886571,6.00721028487,34.6564455181,0.0,15.863942322,29.242365,3.22625561025,0.000575610248946,3.20568,0.02
 06/25  19:00:00,80.0798425208,4.97191787222,27.2618278952,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,85.9761369458,5.51705974887,25.527852065,0.0,15.863942322,29.242365,6.0873236708,0.0,3.20568,2.8816436708
 06/25  21:00:00,76.374547913,3.61489735375,16.5854986384,0.0,15.863942322,29.242365,3.35456791608,0.12888791608,3.20568,0.02
 06/25  22:00:00,73.7971666445,2.91728741475,14.9241521826,0.0,15.863942322,29.242365,3.32883268015,0.103152680151,3.20568,0.02
 06/25  23:00:00,56.6342327913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  24:00:00,61.0714977506,0.49985055147,4.62480223534,0.0,15.863942322,29.242365,6.0873234496,0.0,3.20568,2.8816434496
 06/26  01:00:00,55.9428734122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  02:00:00,55.9332452225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.9262550051,0.0,0.0,0.0,15.863942322,29.242365,6.08800677985,0.0,3.20568,2.88232677985
 06/26  04:00:00,56.2187653094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  05:00:00,56.202453238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,102.086553105,8.9778084315,37.845663606,0.0,15.863942322,29.818365,6.11801639644,0.0299611725752,3.20568,2.88237522386
 06/26  07:00:00,165.060389281,8.15881473118,44.0042235156,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/26  08:00:00,265.544325331,14.4077757856,92.9280747312,0.0,80.527626,75.0917375,29.809805599,0.0,24.0426,5.76720559902
 06/26  09:00:00,285.749512856,17.3409240176,110.16091595,0.0,80.527626,75.0917375,32.7165462756,0.0044524950997,24.0426,8.66949378048
 06/26  10:00:00,310.230855623,20.1369431556,127.812835765,0.0,80.527626,79.0911225,40.7349096841,0.00540242380263,32.0568,8.67270726028
 06/26  11:00:00,326.620859691,22.0599996632,141.563009541,0.0,80.527626,79.0911225,43.6339923482,0.00441733110669,32.0568,11.5727750171
 06/26  12:00:00,333.332135551,23.8821213359,147.15037526,0.0,80.527626,79.0911225,43.6433248429,0.00447225333822,32.0568,11.5820525896
 06/26  13:00:00,328.386756595,24.4780584965,145.60000019,0.0,80.527626,75.0917375,27.6208119395,0.00318409142574,16.0284,11.589227848
 06/26  14:00:00,328.840284934,25.4904088773,145.038502365,0.0,80.527626,75.0917375,24.7074860098,0.0083312989764,16.0284,8.67075471083
 06/26  15:00:00,329.710129055,26.8772398047,146.522068137,0.0,80.527626,73.092045,14.7748645422,0.00754440955613,3.20568,11.5616401327
 06/26  16:00:00,326.308189118,26.4462424751,143.551524134,0.0,80.527626,73.092045,3.25076590888,0.0250859088772,3.20568,0.02
 06/26  17:00:00,258.326756319,20.929917991,124.375727813,0.0,80.527626,29.818365,6.09745166016,0.00750443554245,3.20568,2.88426722462
 06/26  18:00:00,246.252646858,19.5779503508,113.670076456,0.0,80.527626,29.818365,6.10727231805,0.0138344842506,3.20568,2.8877578338
 06/26  19:00:00,227.491359473,16.421696109,97.7876236245,0.0,80.527626,29.818365,6.11225310803,0.0164337249528,3.20568,2.89013938308
 06/26  20:00:00,211.928039837,13.1321734328,78.4272266634,0.0,80.527626,29.818365,6.10682981854,0.0124852556299,3.20568,2.88866456291
 06/26  21:00:00,56.155124965,0.0,0.0,0.0,15.863942322,29.242365,7.27513759552,0.0,3.20568,4.06945759552
 06/26  22:00:00,55.9525663087,0.0,0.0,0.0,15.863942322,29.242365,4.91123337622,0.0,3.20568,1.70555337622
 06/26  23:00:00,56.6425778586,0.0,0.0,0.0,15.863942322,29.242365,6.08958574465,0.0,3.20568,2.88390574465
 06/26  24:00:00,55.9287756063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.9159769948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  02:00:00,55.9008026369,0.0,0.0,0.0,15.863942322,29.242365,6.08803862046,0.0,3.20568,2.88235862046
 06/27  03:00:00,55.8964120009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  04:00:00,57.2768644839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,57.0436008797,0.0,0.0,0.0,15.863942322,29.242365,6.08808506292,0.0,3.20568,2.88240506292
 06/27  06:00:00,105.554795359,8.89837511142,41.0078865793,0.0,15.863942322,29.818365,3.25596199114,0.0302819911379,3.20568,0.02
 06/27  07:00:00,168.586552275,8.20642252285,47.4811153357,0.0,80.527626,29.818365,6.0898504221,0.0,3.20568,2.8841704221
 06/27  08:00:00,261.619133152,14.7920010256,88.6109168091,0.0,80.527626,75.0917375,26.9443215765,0.00842869854421,24.0426,2.89329287791
 06/27  09:00:00,283.896793321,17.6451812299,108.002742657,0.0,80.527626,75.0917375,35.6046082049,0.0095715323968,24.0426,11.5524366725
 06/27  10:00:00,304.245174401,20.1305187202,121.849557571,0.0,80.527626,79.0911225,40.7426521658,0.0128601574015,32.0568,8.67299200838
 06/27  11:00:00,324.750115994,21.8748852798,139.882052682,0.0,80.527626,79.0911225,40.7461009028,0.00542616429235,32.0568,8.68387473854
 06/27  12:00:00,334.4793997,23.5235361516,148.66079916,0.0,80.527626,79.0911225,43.6470605519,0.00673278855304,32.0568,11.5835277633
 06/27  13:00:00,320.399885981,24.2683125703,137.852084266,0.0,80.527626,75.0917375,30.5164191354,0.00745062744031,16.0284,14.4805685079
 06/27  14:00:00,320.901934886,24.9163659594,137.706270254,0.0,80.527626,75.0917375,24.7080095172,0.00879675434672,16.0284,8.6708127629
 06/27  15:00:00,326.700016109,26.7663163373,143.646183043,0.0,80.527626,73.092045,11.8833162901,0.00182876946421,3.20568,8.67580752064
 06/27  16:00:00,320.393064711,26.1317960937,137.97994414,0.0,80.527626,73.092045,6.12650465806,0.036555772039,3.20568,2.88426888602
 06/27  17:00:00,251.623158429,19.5964763592,119.030018583,0.0,80.527626,29.818365,3.23080240108,0.00512240107953,3.20568,0.02
 06/27  18:00:00,240.617400466,18.3962368234,109.239266247,0.0,80.527626,29.818365,6.10201747855,0.00864935872573,3.20568,2.88768811983
 06/27  19:00:00,221.755406497,15.2852345361,93.5070073441,0.0,80.527626,29.818365,8.97342167521,0.00788478174707,3.20568,5.75985689346
 06/27  20:00:00,212.653178204,12.7698087229,79.8130604291,0.0,80.527626,29.818365,6.09916314397,0.00463631083281,3.20568,2.88884683314
 06/27  21:00:00,60.2826953957,0.416343867954,3.98448584754,0.0,15.863942322,29.242365,6.094673509,0.0,3.20568,2.888993509
 06/27  22:00:00,55.9172759174,0.0,0.0,0.0,15.863942322,29.242365,6.09072243113,0.0,3.20568,2.88504243113
 06/27  23:00:00,56.6294640379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  24:00:00,55.919710959,0.0,0.0,0.0,15.863942322,29.242365,6.08798291578,0.0,3.20568,2.88230291578
 06/28  01:00:00,55.9074332839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.8931997173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.8842243498,0.0,0.0,0.0,15.863942322,29.242365,6.08802681598,0.0,3.20568,2.88234681598
 06/28  04:00:00,56.1523896775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,56.1188382103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,98.9257618252,8.80984330748,34.9303016363,0.0,15.863942322,29.818365,6.11825345427,0.0301821062638,3.20568,2.88239134801
 06/28  07:00:00,159.335091194,7.99952342076,38.4671869456,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/28  08:00:00,246.717437761,13.362017856,75.1664503701,0.0,80.527626,75.0917375,29.8097495081,0.0,24.0426,5.76714950808
 06/28  09:00:00,264.704597249,15.0687423362,91.4246865513,0.0,80.527626,75.0917375,32.7119109714,0.0,24.0426,8.66931097137
 06/28  10:00:00,293.151665986,17.7496896627,113.14892196,0.0,80.527626,79.0911225,40.7344339662,0.00513191804923,32.0568,8.67250204814
 06/28  11:00:00,320.518912272,20.5667196598,136.950014785,0.0,80.527626,79.0911225,43.6318977649,0.00270596493769,32.0568,11.5723918
 06/28  12:00:00,333.936417552,22.9422009016,148.680551215,0.0,80.527626,79.0911225,43.6452613854,0.00688798533235,32.0568,11.5815734001
 06/28  13:00:00,329.461046038,24.3221268404,146.818306462,0.0,80.527626,75.0917375,27.6265297896,0.00948962376766,16.0284,11.5886401658
 06/28  14:00:00,335.599378586,25.7318118984,151.542667551,0.0,80.527626,75.0917375,24.7067710565,0.00802978811916,16.0284,8.6703412684
 06/28  15:00:00,336.842631799,27.6263360364,152.892676962,0.0,80.527626,73.092045,14.7699096958,0.00323680707831,3.20568,11.5609928887
 06/28  16:00:00,328.647462766,26.7847310959,145.552918909,0.0,80.527626,73.092045,3.23327903969,0.00759903968686,3.20568,0.02
 06/28  17:00:00,264.853383024,21.7492851184,130.075603406,0.0,80.527626,29.818365,6.09893333474,0.00888828294479,3.20568,2.88436505179
 06/28  18:00:00,252.774680915,19.8580432417,119.904269902,0.0,80.527626,29.818365,6.10440479216,0.0111060216236,3.20568,2.88761877053
 06/28  19:00:00,230.295851523,16.6258166394,100.387157727,0.0,80.527626,29.818365,6.10387083317,0.00820101020475,3.20568,2.88998982296
 06/28  20:00:00,213.028858965,13.3481419231,79.3642212359,0.0,80.527626,29.818365,6.10612778359,0.0114830577536,3.20568,2.88896472584
 06/28  21:00:00,60.0790862122,0.390541591865,3.61165818149,0.0,15.863942322,29.242365,6.09463782812,0.0,3.20568,2.88895782812
 06/28  22:00:00,55.9038898376,0.0,0.0,0.0,15.863942322,29.242365,6.09083237134,0.0,3.20568,2.88515237134
 06/28  23:00:00,56.6016335733,0.0,0.0,0.0,15.863942322,29.242365,6.089637813,0.0,3.20568,2.883957813
 06/28  24:00:00,55.8952952699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  01:00:00,55.879376323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  02:00:00,55.8662392466,0.0,0.0,0.0,15.863942322,29.242365,6.08801436844,0.0,3.20568,2.88233436844
 06/29  03:00:00,55.8580274944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  04:00:00,56.120315346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,56.0974298596,0.0,0.0,0.0,15.863942322,29.242365,6.08805710843,0.0,3.20568,2.88237710843
 06/29  06:00:00,105.42868264,8.52774106208,41.6795952153,0.0,15.863942322,29.818365,3.24418262856,0.0185026285553,3.20568,0.02
 06/29  07:00:00,171.43784455,7.95633447058,50.5456090919,0.0,80.527626,29.818365,6.08990984805,0.0,3.20568,2.88422984805
 06/29  08:00:00,263.133515499,13.9315002312,90.9646298688,0.0,80.527626,75.0917375,26.9442427684,0.00853623322515,24.0426,2.89310653516
 06/29  09:00:00,290.09829477,16.9467658148,114.874206014,0.0,80.527626,75.0917375,32.7211986525,0.00736348954284,24.0426,8.67123516298
 06/29  10:00:00,316.064440342,19.5141782382,134.249000536,0.0,80.527626,79.0911225,43.6180352383,0.00395585269977,32.0568,11.5572793856
 06/29  11:00:00,334.697979166,22.4614559882,149.22894154,0.0,80.527626,79.0911225,40.7459346985,0.00606108226041,32.0568,8.68307361626
 06/29  12:00:00,340.322216076,24.1648190365,153.852664424,0.0,80.527626,79.0911225,43.6433436186,0.00417893388192,32.0568,11.5823646847
 06/29  13:00:00,331.780367396,24.9456185641,148.535204315,0.0,80.527626,75.0917375,30.5121969819,0.0031240983824,16.0284,14.4806728835
 06/29  14:00:00,330.886578528,25.4119301238,147.179346696,0.0,80.527626,75.0917375,24.7020904109,0.00383484708063,16.0284,8.66985556385
 06/29  15:00:00,329.341914928,26.2675409784,146.778902239,0.0,80.527626,73.092045,11.8837313142,0.00202392227297,3.20568,8.67602739194
 06/29  16:00:00,328.065665666,25.1040812681,146.656604242,0.0,80.527626,73.092045,6.11883903214,0.0289602316327,3.20568,2.88419880051
 06/29  17:00:00,261.083068188,18.4071593608,129.647981907,0.0,80.527626,29.818365,3.22962118722,0.00394118721693,3.20568,0.02
 06/29  18:00:00,249.783043545,16.603674197,120.163705798,0.0,80.527626,29.818365,6.10024109191,0.00678324362011,3.20568,2.88777784829
 06/29  19:00:00,234.728105385,14.5655037774,106.859477038,0.0,80.527626,29.818365,6.10447774702,0.00888073056958,3.20568,2.88991701645
 06/29  20:00:00,219.50823469,12.3433647713,86.777225095,0.0,80.527626,29.818365,8.96854602298,0.00488576695896,3.20568,5.75798025602
 06/29  21:00:00,56.0977387878,0.0,0.0,0.0,15.863942322,29.242365,6.09462796089,0.0,3.20568,2.88894796089
 06/29  22:00:00,55.9143113503,0.0,0.0,0.0,15.863942322,29.242365,6.09066080059,0.0,3.20568,2.88498080059
 06/29  23:00:00,56.6369346185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  24:00:00,55.9191682263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.9067752881,0.0,0.0,0.0,15.863942322,29.242365,6.08804770703,0.0,3.20568,2.88236770703
 06/30  02:00:00,55.8946711975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  03:00:00,55.8720774411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,57.2137545712,0.0,0.0,0.0,15.863942322,29.242365,6.08808865975,0.0,3.20568,2.88240865975
 06/30  05:00:00,57.0127532667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,101.763146337,8.69682100919,37.4349261921,0.0,15.863942322,29.818365,3.25327071518,0.0275907151823,3.20568,0.02
 06/30  07:00:00,166.415621153,7.9529196945,45.5630736002,0.0,80.527626,29.818365,6.08994588981,0.0,3.20568,2.88426588981
 06/30  08:00:00,275.604922807,14.1728211432,103.183981446,0.0,80.527626,75.0917375,29.8104675869,0.00107102802547,24.0426,5.76679655887
 06/30  09:00:00,311.967748472,17.8089945885,135.861825999,0.0,80.527626,75.0917375,32.7146212589,0.00146076045923,24.0426,8.6705604984
 06/30  10:00:00,326.948261024,20.9064840595,143.74434461,0.0,80.527626,79.0911225,40.7326441161,0.00204264199903,32.0568,8.67380147407
 06/30  11:00:00,338.726400651,22.9513276253,152.778078451,0.0,80.527626,79.0911225,43.6298415608,0.00164496284443,32.0568,11.5713965979
 06/30  12:00:00,341.860095581,24.7571045407,154.810589217,0.0,80.527626,79.0911225,43.6406145722,0.00102027425785,32.0568,11.5827942979
 06/30  13:00:00,332.603618068,25.1011390869,149.213832128,0.0,80.527626,75.0917375,27.618832771,0.00207403638487,16.0284,11.5883587346
 06/30  14:00:00,331.263671277,25.8200808092,147.160790708,0.0,80.527626,75.0917375,24.7029772199,0.00237457711115,16.0284,8.6722026428
 06/30  15:00:00,328.657456106,27.4064027288,144.972131428,0.0,80.527626,73.092045,11.8830008249,0.0025474105565,3.20568,8.67477341431
 06/30  16:00:00,326.486854138,25.3383488114,144.864330829,0.0,80.527626,73.092045,6.12675432675,0.03689072282,3.20568,2.88418360393
 06/30  17:00:00,266.268769509,19.2600902178,133.994517111,0.0,80.527626,29.818365,3.23108530378,0.00540530377754,3.20568,0.02
 06/30  18:00:00,256.428370667,18.0037969576,125.421968215,0.0,80.527626,29.818365,8.96643458343,0.00534626713503,3.20568,5.7554083163
 06/30  19:00:00,233.700752278,15.213931967,105.518384826,0.0,80.527626,29.818365,6.09819866144,0.00249582188603,3.20568,2.89002283956
 06/30  20:00:00,221.283769325,12.5506234282,88.6482395045,0.0,80.527626,29.818365,6.09461939502,0.0,3.20568,2.88893939502
 06/30  21:00:00,55.9458116022,0.0,0.0,0.0,15.863942322,29.242365,6.09460330516,0.0,3.20568,2.88892330516
 06/30  22:00:00,55.9186516187,0.0,0.0,0.0,15.863942322,29.242365,6.09074228065,0.0,3.20568,2.88506228065
 06/30  23:00:00,56.6308836955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  24:00:00,55.9226754472,0.0,0.0,0.0,15.863942322,29.242365,6.08801370955,0.0,3.20568,2.88233370955
 07/01  01:00:00,48.6995826413,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.6900169968,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.6823882499,0.0,0.0,0.0,15.863942322,22.030085,6.08727622336,0.0,3.20568,2.88159622336
 07/01  04:00:00,48.9581473291,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,48.933894381,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,47.5014186857,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.2608139843,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,40.2758327157,0.0,0.0,0.0,15.863942322,22.030085,6.08727148972,0.0,3.20568,2.88159148972
 07/01  09:00:00,42.5507829333,0.169636109988,2.07166618143,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  10:00:00,64.3813695567,2.82964062186,21.2180295073,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,71.0828213504,4.88714276021,25.1674659277,0.0,15.863942322,22.030085,6.08805495276,0.0,3.20568,2.88237495276
 07/01  12:00:00,68.3202303862,4.29574853071,23.6863936804,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,69.7686702428,5.06958223895,24.3835029629,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  14:00:00,69.8255639703,4.59970397104,24.905770491,0.0,15.863942322,22.030085,6.08731497171,0.0,3.20568,2.88163497171
 07/01  15:00:00,72.5700677642,5.28642604886,26.9524238786,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  16:00:00,75.6237710365,4.88615646298,30.3802692861,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  17:00:00,78.8587140477,5.6315724684,32.8611832839,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,74.7891661409,4.91191937394,29.5228316664,0.0,15.863942322,22.030085,6.08731000859,0.0,3.20568,2.88163000859
 07/01  19:00:00,73.0857005187,5.43820691838,27.0125949502,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  20:00:00,71.32865916,4.06194906953,19.5441373631,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,58.4455905817,2.50404282048,6.9913915102,0.0,15.863942322,22.030085,3.50162684694,0.275946846945,3.20568,0.02
 07/01  22:00:00,49.5987715614,0.8261206424,0.0462662903097,0.0,15.863942322,22.030085,3.32189146915,0.0962114691487,3.20568,0.02
 07/01  23:00:00,49.3928979571,0.0,0.0,0.0,15.863942322,22.030085,6.0872497758,0.0,3.20568,2.8815697758
 07/01  24:00:00,48.7059141231,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.7106469219,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.7139650191,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.7136655899,0.0,0.0,0.0,15.863942322,22.030085,6.08724388016,0.0,3.20568,2.88156388016
 07/02  04:00:00,48.9994359719,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.9729251219,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,47.4748556836,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,40.2483317099,0.0,0.0,0.0,15.863942322,22.030085,6.08723784693,0.0,3.20568,2.88155784693
 07/02  08:00:00,40.2954936056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,44.0434535861,0.629401775536,3.08521800507,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  10:00:00,69.6200653113,4.42368327554,24.8386429262,0.0,15.863942322,22.030085,6.0880822136,0.0,3.20568,2.8824022136
 07/02  11:00:00,74.9905476419,4.78932639182,29.1417443064,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,71.0610190726,4.81795791823,25.8756206652,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  13:00:00,68.8933423854,4.48945860968,24.0417117912,0.0,15.863942322,22.030085,6.08809405911,0.0,3.20568,2.88241405911
 07/02  14:00:00,74.9891490886,5.06577792373,29.5426086704,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,76.178788586,4.99526103201,30.7963418594,0.0,15.863942322,22.030085,3.22626165385,0.000581653848843,3.20568,0.02
 07/02  16:00:00,81.4845939903,5.58929557267,35.5062221182,0.0,15.863942322,22.030085,3.22578135369,0.000101353692609,3.20568,0.02
 07/02  17:00:00,75.7274250873,5.11242233838,30.2418571533,0.0,15.863942322,22.030085,6.08704405149,0.0,3.20568,2.88136405149
 07/02  18:00:00,76.50673921,5.52169399352,30.6414692427,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,68.271491785,4.69222302518,22.9544526125,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,68.065418961,4.26972012222,16.0731143558,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  21:00:00,61.8288519089,2.68196785615,10.1852602011,0.0,15.863942322,22.030085,6.14513429752,0.0578330070943,3.20568,2.88162129043
 07/02  22:00:00,58.7122413082,2.04502825536,7.91974080816,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,49.4232880063,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,48.7344680265,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.7212010975,0.0,0.0,0.0,15.863942322,22.030085,6.08800095364,0.0,3.20568,2.88232095364
 07/03  02:00:00,48.7235804976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.7155454161,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  04:00:00,48.9767926508,0.0,0.0,0.0,15.863942322,22.030085,6.08803722416,0.0,3.20568,2.88235722416
 07/03  05:00:00,48.9481794637,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  06:00:00,84.8871664987,7.74096385702,29.1226201745,0.0,15.863942322,22.606085,3.24077315518,0.0150931551781,3.20568,0.02
 07/03  07:00:00,89.8692328214,7.74096385702,41.3201487411,0.0,15.863942322,22.606085,6.08984870554,0.0,3.20568,2.88416870554
 07/03  08:00:00,160.6342226,8.20861940944,63.3559707124,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/03  09:00:00,179.542543706,9.00971637707,81.436808075,0.0,44.73757,41.8366005,18.9127421773,0.0,16.0284,2.88434217728
 07/03  10:00:00,196.88514615,9.70719669655,95.2640383197,0.0,44.73757,44.63617,26.9268920251,0.0,24.0426,2.88429202512
 07/03  11:00:00,208.492227435,10.2043113866,105.664244964,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/03  12:00:00,215.613144922,10.8653402257,112.825114375,0.0,44.73757,44.63617,26.9268419658,0.0,24.0426,2.88424196579
 07/03  13:00:00,217.809852494,11.5368890713,117.150535969,0.0,44.73757,41.8366005,16.072783701,0.0243837010289,16.0284,0.02
 07/03  14:00:00,230.824165756,13.0156461079,128.676384092,0.0,44.73757,41.8366005,18.912591967,0.0,16.0284,2.88419196698
 07/03  15:00:00,232.161698361,13.8926268462,130.334842664,0.0,44.73757,40.636785,6.11101081977,0.021188803891,3.20568,2.88414201588
 07/03  16:00:00,235.494474951,14.8157444369,132.748089394,0.0,44.73757,40.636785,3.22858820044,0.00290820044333,3.20568,0.02
 07/03  17:00:00,206.780110761,13.4239936071,123.465968099,0.0,44.73757,22.606085,6.08999534967,0.0,3.20568,2.88431534967
 07/03  18:00:00,137.603014831,7.74096385702,59.9982733835,0.0,44.73757,22.606085,6.09344682875,0.0,3.20568,2.88776682875
 07/03  19:00:00,131.13865261,7.74096385702,53.2483279549,0.0,44.73757,22.606085,6.09579653399,0.0,3.20568,2.89011653399
 07/03  20:00:00,100.501824569,7.74096385702,44.5179131298,0.0,15.863942322,22.606085,6.09431640134,0.0,3.20568,2.88863640134
 07/03  21:00:00,48.8857841727,0.0,0.0,0.0,15.863942322,22.030085,7.4694967326,0.0,3.20568,4.2638167326
 07/03  22:00:00,48.7009051821,0.0,0.0,0.0,15.863942322,22.030085,4.71700022508,0.0,3.20568,1.51132022508
 07/03  23:00:00,49.4082215526,0.0,0.0,0.0,15.863942322,22.030085,6.08954784311,0.0,3.20568,2.88386784311
 07/03  24:00:00,48.6966131961,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.6905110638,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  02:00:00,48.6777508918,0.0,0.0,0.0,15.863942322,22.030085,6.08723280843,0.0,3.20568,2.88155280843
 07/04  03:00:00,48.659514773,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.914892489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  05:00:00,48.8896469824,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,47.4558216729,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  07:00:00,40.2410749312,0.0,0.0,0.0,15.863942322,22.030085,6.08731547148,0.0,3.20568,2.88163547148
 07/04  08:00:00,40.3000280956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,42.9237566919,0.334477315369,2.25137569481,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  10:00:00,51.4329090363,2.65249844082,8.43873838286,0.0,15.863942322,22.030085,6.0880271746,0.0,3.20568,2.8823471746
 07/04  11:00:00,69.6594485301,4.38873228867,24.2239875693,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,72.2411848571,4.75744785533,27.1102145577,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  13:00:00,72.9917646995,4.67721663806,27.9355273545,0.0,15.863942322,22.030085,6.08809542928,0.0,3.20568,2.88241542928
 07/04  14:00:00,74.2299405169,4.9511084364,28.9007419237,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,78.9051397336,5.26634494569,33.273647066,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  16:00:00,75.1784602514,5.15178063852,29.6625800798,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,79.057773193,5.43878343226,33.2658778969,0.0,15.863942322,22.030085,6.08784445216,0.000522297438531,3.20568,2.88164215472
 07/04  18:00:00,74.046281153,5.25643760526,28.4476820893,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  19:00:00,75.2559606848,5.33290872842,29.2928244206,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,72.344067619,4.57493266178,20.0402877802,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  21:00:00,66.5792985063,3.25638253252,14.3512090543,0.0,15.863942322,22.030085,6.14037112147,0.0530638161838,3.20568,2.88162730528
 07/04  22:00:00,55.5332595103,1.76909779223,5.02732199617,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.3996391431,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  24:00:00,48.7096743074,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.7014105113,0.0,0.0,0.0,15.863942322,22.030085,6.08798789116,0.0,3.20568,2.88230789116
 07/05  02:00:00,48.69291204,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  03:00:00,48.684650356,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.9510741082,0.0,0.0,0.0,15.863942322,22.030085,6.08802141346,0.0,3.20568,2.88234141346
 07/05  05:00:00,48.9268235577,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  06:00:00,81.6184449311,7.74096385702,25.8744379921,0.0,15.863942322,22.606085,3.26578758132,0.0401075813246,3.20568,0.02
 07/05  07:00:00,80.8774427796,7.74096385702,32.3630963242,0.0,15.863942322,22.606085,6.08986024857,0.0,3.20568,2.88418024857
 07/05  08:00:00,150.91253509,7.90424439433,53.973870707,0.0,44.73757,41.8366005,18.9124050236,0.0,16.0284,2.8840050236
 07/05  09:00:00,176.949409072,8.61714962018,79.2307474161,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  10:00:00,195.049076462,9.21416150918,93.9166672082,0.0,44.73757,44.63617,26.9268977477,0.0,24.0426,2.88429774769
 07/05  11:00:00,206.935422337,9.95685777001,104.347854794,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/05  12:00:00,215.298113758,10.6751357917,112.691367056,0.0,44.73757,44.63617,26.9268446989,0.0,24.0426,2.88424469894
 07/05  13:00:00,222.9428761,11.506315881,122.30039303,0.0,44.73757,41.8366005,18.9330441721,0.0204524826453,16.0284,2.88419168941
 07/05  14:00:00,223.537702081,12.4689437669,121.939573831,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  15:00:00,226.76435783,13.9213896371,124.916501123,0.0,44.73757,40.636785,6.1089807313,0.0191620112084,3.20568,2.8841387201
 07/05  16:00:00,227.600659915,14.9530993263,124.72734606,0.0,44.73757,40.636785,3.22806622178,0.0023862217844,3.20568,0.02
 07/05  17:00:00,194.806646083,13.1710872109,111.756414034,0.0,44.73757,22.606085,6.09287924248,0.00289051975696,3.20568,2.88430872273
 07/05  18:00:00,137.751489095,7.74096385702,60.1883902061,0.0,44.73757,22.606085,6.093262355,0.0,3.20568,2.887582355
 07/05  19:00:00,131.92794883,7.74096385702,54.0823186771,0.0,44.73757,22.606085,6.09549218977,0.0,3.20568,2.88981218977
 07/05  20:00:00,101.563588875,7.74096385702,45.6206758995,0.0,15.863942322,22.606085,6.09451543907,0.0,3.20568,2.88883543907
 07/05  21:00:00,48.8918382683,0.0,0.0,0.0,15.863942322,22.030085,8.96343538005,0.0,3.20568,5.75775538005
 07/05  22:00:00,48.6943472584,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  23:00:00,49.3956848693,0.0,0.0,0.0,15.863942322,22.030085,6.08953953861,0.0,3.20568,2.88385953861
 07/05  24:00:00,48.682383252,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.6669510252,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  02:00:00,48.6564564513,0.0,0.0,0.0,15.863942322,22.030085,6.08806673134,0.0,3.20568,2.88238673134
 07/06  03:00:00,48.6499266475,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.9250086433,0.0,0.0,0.0,15.863942322,22.030085,6.08797005143,0.0,3.20568,2.88229005143
 07/06  05:00:00,48.8939631956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  06:00:00,84.1495843203,7.74096385702,28.4488934,0.0,15.863942322,22.606085,3.23985854384,0.0141785438382,3.20568,0.02
 07/06  07:00:00,85.848452296,7.74096385702,37.3660415796,0.0,15.863942322,22.606085,6.08996308758,0.0,3.20568,2.88428308758
 07/06  08:00:00,153.82114458,8.08382697722,56.6931959403,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/06  09:00:00,176.942859759,8.9152420151,78.9228355088,0.0,44.73757,41.8366005,18.9126284665,0.0,16.0284,2.88422846651
 07/06  10:00:00,191.360465363,9.58791134041,89.8525660945,0.0,44.73757,44.63617,26.9267740126,0.0,24.0426,2.88417401261
 07/06  11:00:00,205.475558025,10.2971837066,102.547317859,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/06  12:00:00,216.423732917,11.0313172551,113.461229451,0.0,44.73757,44.63617,26.9269425121,0.0,24.0426,2.88434251208
 07/06  13:00:00,217.652983154,11.8086494135,116.709030617,0.0,44.73757,41.8366005,16.0486812845,0.00028128452804,16.0284,0.02
 07/06  14:00:00,221.310201343,12.4815724244,119.695181567,0.0,44.73757,41.8366005,18.9129788713,0.000290979442545,16.0284,2.88428789184
 07/06  15:00:00,220.738738654,13.6573891402,119.16129667,0.0,44.73757,40.636785,3.2468623469,0.0211823469,3.20568,0.02
 07/06  16:00:00,227.04761337,14.3464761258,124.783706663,0.0,44.73757,40.636785,6.09462118268,0.0047077707781,3.20568,2.8842334119
 07/06  17:00:00,199.664717922,13.2755385456,116.521172764,0.0,44.73757,22.606085,6.09125639517,0.00139738235119,3.20568,2.88417901282
 07/06  18:00:00,137.397540018,7.74096385702,59.8388614838,0.0,44.73757,22.606085,6.09346673378,0.0,3.20568,2.88778673378
 07/06  19:00:00,134.904908022,7.74096385702,57.052100307,0.0,44.73757,22.606085,6.09541450835,0.0,3.20568,2.88973450835
 07/06  20:00:00,104.531247932,7.74096385702,48.5768292702,0.0,15.863942322,22.606085,6.09438055444,0.0,3.20568,2.88870055444
 07/06  21:00:00,48.8967846736,0.0,0.0,0.0,15.863942322,22.030085,6.09465743934,0.0,3.20568,2.88897743934
 07/06  22:00:00,48.6996774347,0.0,0.0,0.0,15.863942322,22.030085,6.09069085115,0.0,3.20568,2.88501085115
 07/06  23:00:00,49.4047729726,0.0,0.0,0.0,15.863942322,22.030085,6.08956919145,0.0,3.20568,2.88388919145
 07/06  24:00:00,48.6923205096,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  01:00:00,48.6857871849,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.6926956429,0.0,0.0,0.0,15.863942322,22.030085,6.0879991786,0.0,3.20568,2.8823191786
 07/07  03:00:00,48.6895264781,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,50.100400234,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  05:00:00,49.8891586487,0.0,0.0,0.0,15.863942322,22.030085,6.08803031875,0.0,3.20568,2.88235031875
 07/07  06:00:00,90.4882245073,7.74096385702,34.2639102414,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/07  07:00:00,90.3603816929,7.74096385702,41.8514633235,0.0,15.863942322,22.606085,6.10274009887,0.0129158603213,3.20568,2.88414423855
 07/07  08:00:00,149.217053123,7.93519540221,52.2569349003,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  09:00:00,166.020076865,8.55481951778,68.399838711,0.0,44.73757,41.8366005,18.912710996,0.0,16.0284,2.88431099601
 07/07  10:00:00,184.707389023,9.15557601355,83.6590086651,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/07  11:00:00,194.519894883,9.88944173084,92.0236021603,0.0,44.73757,44.63617,26.9268550701,0.0,24.0426,2.88425507009
 07/07  12:00:00,204.305314589,10.7539936721,101.637211481,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/07  13:00:00,215.009507862,11.5871842687,114.285943083,0.0,44.73757,41.8366005,18.9352079607,0.0226086434809,16.0284,2.88419931722
 07/07  14:00:00,227.464497843,12.998494345,125.314852691,0.0,44.73757,41.8366005,18.9183809296,0.00583727095063,16.0284,2.88414365864
 07/07  15:00:00,239.014534058,15.1962647269,135.859427569,0.0,44.73757,40.636785,3.23177379396,0.00609379395882,3.20568,0.02
 07/07  16:00:00,231.218010027,16.0908572716,127.184675744,0.0,44.73757,40.636785,6.09402339993,0.00403266346452,3.20568,2.88431073647
 07/07  17:00:00,202.154045718,14.9144981012,117.372971068,0.0,44.73757,22.606085,3.22962386075,0.00394386075259,3.20568,0.02
 07/07  18:00:00,135.739167819,7.74096385702,58.1788036021,0.0,44.73757,22.606085,6.0932661996,0.0,3.20568,2.8875861996
 07/07  19:00:00,126.786701568,7.74096385702,49.2641672422,0.0,44.73757,22.606085,8.96572169518,0.0,3.20568,5.76004169518
 07/07  20:00:00,98.9227492507,7.74096385702,43.268403626,0.0,15.863942322,22.606085,6.09422669146,0.0,3.20568,2.88854669146
 07/07  21:00:00,50.0414992974,1.2391809636,0.132621368727,0.0,15.863942322,22.030085,6.18054438661,0.0859123126913,3.20568,2.88895207391
 07/07  22:00:00,48.6942292172,0.0,0.0,0.0,15.863942322,22.030085,6.09060593367,0.0,3.20568,2.88492593367
 07/07  23:00:00,49.4017655265,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  24:00:00,48.6848481361,0.0,0.0,0.0,15.863942322,22.030085,6.0880064878,0.0,3.20568,2.8823264878
 07/08  01:00:00,48.6733100267,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.6610765094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.6554840399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  04:00:00,48.9245575819,0.0,0.0,0.0,15.863942322,22.030085,6.08724307429,0.0,3.20568,2.88156307429
 07/08  05:00:00,48.8974455134,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,47.4650203901,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.2452303927,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.2896394403,0.0,0.0,0.0,15.863942322,22.030085,6.08723058257,0.0,3.20568,2.88155058257
 07/08  09:00:00,43.3094781919,0.5848035175,2.39955984939,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,65.3039847638,4.17671437323,20.7733958333,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  11:00:00,68.8793787068,4.36584116081,23.4546522664,0.0,15.863942322,22.030085,6.08808736154,0.0,3.20568,2.88240736154
 07/08  12:00:00,71.6774687638,4.76877432537,26.5209847989,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  13:00:00,75.7457530989,4.86820374496,30.4768474299,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,76.6953028613,5.09547358696,31.1960776635,0.0,15.863942322,22.030085,3.22649122208,0.000811222077049,3.20568,0.02
 07/08  15:00:00,81.3213597529,5.34193058919,35.5778724559,0.0,15.863942322,22.030085,6.08752170913,0.000211304351915,3.20568,2.88163040478
 07/08  16:00:00,80.7352956846,5.80463748546,34.5385443778,0.0,15.863942322,22.030085,3.22578224802,0.000102248018099,3.20568,0.02
 07/08  17:00:00,82.056911498,6.00505094171,35.6834013956,0.0,15.863942322,22.030085,3.22578230147,0.000102301465079,3.20568,0.02
 07/08  18:00:00,76.851222876,5.66062301316,30.8497089226,0.0,15.863942322,22.030085,3.22588719762,0.000207197621325,3.20568,0.02
 07/08  19:00:00,74.5324990088,5.31011832133,28.6085967237,0.0,15.863942322,22.030085,6.08731583365,0.0,3.20568,2.88163583365
 07/08  20:00:00,70.6754500726,4.63961677833,18.322738962,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,68.7404532344,3.86770362212,15.9054576944,0.0,15.863942322,22.030085,3.26156912183,0.0358891218327,3.20568,0.02
 07/08  22:00:00,58.8078954575,2.76877307734,7.28254502931,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.9728447071,0.4130603212,0.123723601964,0.0,15.863942322,22.030085,6.08726624014,0.0,3.20568,2.88158624014
 07/08  24:00:00,48.737848478,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  01:00:00,48.7257471482,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.7124166622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.710512998,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  04:00:00,49.0066598831,0.0,0.0,0.0,15.863942322,22.030085,6.08725280974,0.0,3.20568,2.88157280974
 07/09  05:00:00,48.9903401375,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,48.9127311195,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  07:00:00,40.2490800463,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.2960167061,0.0,0.0,0.0,15.863942322,22.030085,6.08804854542,0.0,3.20568,2.88236854542
 07/09  09:00:00,54.2360398564,2.02473334986,11.8660624011,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,67.7039628518,4.40171711822,22.9378032224,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,73.6323063744,4.89670075729,27.7021107116,0.0,15.863942322,22.030085,6.08807881736,0.0,3.20568,2.88239881736
 07/09  12:00:00,67.7898812104,4.61696826671,22.813837072,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  13:00:00,70.8491558278,4.66164199246,25.8166313,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,71.8557267767,4.85159721578,26.6297113747,0.0,15.863942322,22.030085,6.08731598962,0.0,3.20568,2.88163598962
 07/09  15:00:00,79.8071394038,5.3596211844,34.072489713,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,74.933207254,5.1352011939,29.4266301002,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,82.2840414869,5.72093380509,36.1898516686,0.0,15.863942322,22.030085,3.22583880105,0.000158801048854,3.20568,0.02
 07/09  18:00:00,74.2153213267,5.24911224708,28.6093257892,0.0,15.863942322,22.030085,6.08748141462,0.000178670406792,3.20568,2.88162274421
 07/09  19:00:00,76.7487635385,5.47762758331,30.6405077155,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  20:00:00,72.4366961345,4.67055850574,20.0369199347,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,66.6243837856,3.82166039924,13.8422579377,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,55.7955508865,1.96067901793,5.09012760191,0.0,15.863942322,22.030085,6.087316507,0.0,3.20568,2.881636507
 07/09  23:00:00,50.8512811575,1.2391809636,0.188549508214,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.7397652957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.7394699795,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  02:00:00,48.7290347733,0.0,0.0,0.0,15.863942322,22.030085,6.08802052718,0.0,3.20568,2.88234052718
 07/10  03:00:00,48.7265626629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
