Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/10  04:00:00,49.0088412046,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,48.980128981,0.0,0.0,0.0,15.863942322,22.030085,6.08804869165,0.0,3.20568,2.88236869165
 07/10  06:00:00,96.2914065362,7.74096385702,39.0644304882,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/10  07:00:00,94.0744182382,7.74096385702,45.5297137995,0.0,15.863942322,22.606085,6.10036719365,0.010368547106,3.20568,2.88431864655
 07/10  08:00:00,149.436913403,7.89129530607,52.5200451985,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/10  09:00:00,155.009253979,8.07624933561,57.8941298842,0.0,44.73757,41.8366005,18.9126592667,0.0,16.0284,2.88425926674
 07/10  10:00:00,170.832795763,8.72588307031,70.2487780699,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/10  11:00:00,186.663971358,9.14906864461,84.9170496788,0.0,44.73757,44.63617,26.9268001737,0.0,24.0426,2.88420017374
 07/10  12:00:00,190.853948342,9.48146894484,89.4772710376,0.0,44.73757,44.63617,26.9267412222,0.0,24.0426,2.88414122219
 07/10  13:00:00,196.330475742,10.0157446944,97.2116279745,0.0,44.73757,41.8366005,16.0699339813,0.0215339813173,16.0284,0.02
 07/10  14:00:00,204.929385931,10.4200921052,105.390567542,0.0,44.73757,41.8366005,18.9127046927,0.0,16.0284,2.88430469265
 07/10  15:00:00,207.396950812,11.337570727,108.138580265,0.0,44.73757,40.636785,3.2426661776,0.0169861776028,3.20568,0.02
 07/10  16:00:00,209.159865838,11.9015354524,109.338525164,0.0,44.73757,40.636785,6.08992560463,0.0,3.20568,2.88424560463
 07/10  17:00:00,181.810531565,10.9379061808,100.993714814,0.0,44.73757,22.606085,6.08986663468,0.0,3.20568,2.88418663468
 07/10  18:00:00,133.420931752,7.74096385702,55.816239086,0.0,44.73757,22.606085,6.09323786499,0.0,3.20568,2.88755786499
 07/10  19:00:00,129.074361254,7.74096385702,51.186094716,0.0,44.73757,22.606085,6.09567884975,0.0,3.20568,2.88999884975
 07/10  20:00:00,99.4455678486,7.74096385702,43.4376667409,0.0,15.863942322,22.606085,6.09458734358,0.0,3.20568,2.88890734358
 07/10  21:00:00,48.9152111009,0.0,0.0,0.0,15.863942322,22.030085,6.09455513936,0.0,3.20568,2.88887513936
 07/10  22:00:00,48.6957887057,0.0,0.0,0.0,15.863942322,22.030085,6.09070767185,0.0,3.20568,2.88502767185
 07/10  23:00:00,49.4097763853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  24:00:00,48.6895720474,0.0,0.0,0.0,15.863942322,22.030085,6.08798488424,0.0,3.20568,2.88230488424
 07/11  01:00:00,48.6716474471,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  02:00:00,48.6607482335,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.6569962734,0.0,0.0,0.0,15.863942322,22.030085,6.08801216369,0.0,3.20568,2.88233216369
 07/11  04:00:00,50.0484773982,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  05:00:00,49.8410290722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,91.4424172274,7.74096385702,33.8244467484,0.0,15.863942322,22.606085,6.08806659226,0.0,3.20568,2.88238659226
 07/11  07:00:00,89.3813760042,7.74096385702,40.8773031794,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/11  08:00:00,142.512310401,7.80643761322,45.6996649375,0.0,44.73757,41.8366005,18.9127332092,0.0,16.0284,2.88433320924
 07/11  09:00:00,159.028556511,8.25526200038,61.7105700223,0.0,44.73757,41.8366005,18.9126729379,0.0,16.0284,2.88427293786
 07/11  10:00:00,185.652954011,9.03195189509,84.7115700681,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/11  11:00:00,199.550802392,9.79810606391,97.1169607894,0.0,44.73757,44.63617,26.9268129424,0.0,24.0426,2.88421294239
 07/11  12:00:00,209.949904113,10.5383619537,107.46847284,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/11  13:00:00,211.144540297,11.1122300729,110.895257286,0.0,44.73757,41.8366005,18.9125530858,0.0,16.0284,2.88415308576
 07/11  14:00:00,224.284654945,12.3980152201,122.742356677,0.0,44.73757,41.8366005,16.0490927977,0.000692797699622,16.0284,0.02
 07/11  15:00:00,235.254091803,13.9530947237,133.341587314,0.0,44.73757,40.636785,6.09706660028,0.00707101622691,3.20568,2.88431558406
 07/11  16:00:00,232.156454715,14.6957228929,129.513240257,0.0,44.73757,40.636785,6.10060376212,0.010668195723,3.20568,2.88425556639
 07/11  17:00:00,206.213640175,13.9696897379,122.374891316,0.0,44.73757,22.606085,3.23282760669,0.00714760669384,3.20568,0.02
 07/11  18:00:00,137.919403873,7.74096385702,60.3563826616,0.0,44.73757,22.606085,6.0930088139,0.0,3.20568,2.8873288139
 07/11  19:00:00,128.846092576,7.74096385702,51.3145127893,0.0,44.73757,22.606085,8.96562401932,0.0,3.20568,5.75994401932
 07/11  20:00:00,97.5223618191,7.74096385702,41.8720388433,0.0,15.863942322,22.606085,6.09436912003,0.0,3.20568,2.88868912003
 07/11  21:00:00,48.6744976163,0.0,0.0,0.0,15.863942322,22.030085,6.09432324312,0.0,3.20568,2.88864324312
 07/11  22:00:00,48.7080862843,0.0,0.0,0.0,15.863942322,22.030085,6.09056049285,0.0,3.20568,2.88488049285
 07/11  23:00:00,49.4193589872,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  24:00:00,48.7069351645,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.6970451821,0.0,0.0,0.0,15.863942322,22.030085,6.0880868535,0.0,3.20568,2.8824068535
 07/12  02:00:00,48.6904340178,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.6898190554,0.0,0.0,0.0,15.863942322,22.030085,6.08798483891,0.0,3.20568,2.88230483891
 07/12  04:00:00,48.6623088366,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,48.5260667205,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  06:00:00,56.9674563357,7.74096385702,0.0179601796969,0.0,15.863942322,22.606085,243.110548507,237.022537058,3.20568,2.8823314496
 07/12  07:00:00,48.499465025,7.74096385702,0.00687257083401,0.0,15.863942322,22.606085,384.256513819,381.030833819,3.20568,0.02
 07/12  08:00:00,96.6190444702,7.74096385702,0.00108113754845,0.0,44.73757,41.8366005,373.069385637,354.156658695,16.0284,2.88432694241
 07/12  09:00:00,96.6413349793,7.74096385702,0.0,0.0,44.73757,41.8366005,362.19570392,346.14730392,16.0284,0.02
 07/12  10:00:00,99.44604706,7.74096385702,0.0020803193716,0.0,44.73757,44.63617,375.157021405,348.230155086,24.0426,2.88426631875
 07/12  11:00:00,100.203448983,7.74096385702,0.0,0.0,44.73757,44.63617,377.78083381,353.71823381,24.0426,0.02
 07/12  12:00:00,99.4298834004,7.74096385702,0.0,0.0,44.73757,44.63617,385.650194842,358.723389135,24.0426,2.8842057072
 07/12  13:00:00,96.6546351234,7.74096385702,0.0,0.0,44.73757,41.8366005,380.023198665,361.110653537,16.0284,2.88414512718
 07/12  14:00:00,116.837267005,7.74096385702,20.2458822953,0.0,44.73757,41.8366005,104.151835849,88.1034358486,16.0284,0.02
 07/12  15:00:00,163.71702805,7.74096385702,68.0490065088,0.0,44.73757,40.636785,6.08998674411,0.0,3.20568,2.88430674411
 07/12  16:00:00,166.044034142,7.75485818425,70.447419616,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/12  17:00:00,147.050215513,7.82533323397,69.4187851881,0.0,44.73757,22.606085,6.08992593784,0.0,3.20568,2.88424593784
 07/12  18:00:00,130.470260089,7.74096385702,52.9202548991,0.0,44.73757,22.606085,6.09340006781,0.0,3.20568,2.88772006781
 07/12  19:00:00,125.112958263,7.74096385702,47.2838896984,0.0,44.73757,22.606085,6.09561161514,0.0,3.20568,2.88993161514
 07/12  20:00:00,97.0497743574,7.74096385702,41.1164804462,0.0,15.863942322,22.606085,6.09463173323,0.0,3.20568,2.88895173323
 07/12  21:00:00,48.8697926178,0.0,0.0,0.0,15.863942322,22.030085,8.96346116051,0.0,3.20568,5.75778116051
 07/12  22:00:00,48.6767978952,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  23:00:00,49.3884344628,0.0,0.0,0.0,15.863942322,22.030085,6.08944643574,0.0,3.20568,2.88376643574
 07/12  24:00:00,48.6646715161,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.6551422697,0.0,0.0,0.0,15.863942322,22.030085,6.08804831012,0.0,3.20568,2.88236831012
 07/13  02:00:00,48.6465928173,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.6440388213,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  04:00:00,48.9211286413,0.0,0.0,0.0,15.863942322,22.030085,6.08807422679,0.0,3.20568,2.88239422679
 07/13  05:00:00,48.9085706221,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,91.7741030256,7.74096385702,34.5879378992,0.0,15.863942322,22.606085,3.23355240269,0.0078724026931,3.20568,0.02
 07/13  07:00:00,90.6192658406,7.74096385702,42.1107804363,0.0,15.863942322,22.606085,6.10000205578,0.010171403089,3.20568,2.88415065269
 07/13  08:00:00,151.540364679,7.78556577084,54.7066217028,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/13  09:00:00,166.452777316,8.15731853543,69.1947725741,0.0,44.73757,41.8366005,18.912711476,0.0,16.0284,2.88431147595
 07/13  10:00:00,186.593078775,8.82205888214,85.8442128877,0.0,44.73757,44.63617,26.926849946,0.0,24.0426,2.88424994599
 07/13  11:00:00,200.219885754,9.39768527033,98.176041566,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/13  12:00:00,213.331141566,10.2751485708,111.099100516,0.0,44.73757,44.63617,26.9267885567,0.0,24.0426,2.88418855673
 07/13  13:00:00,221.5778381,11.1800938585,121.230073062,0.0,44.73757,41.8366005,16.0489161187,0.000516118673066,16.0284,0.02
 07/13  14:00:00,240.785761903,12.6398819762,138.968017296,0.0,44.73757,41.8366005,18.9148744983,0.00234724777363,16.0284,2.88412725055
 07/13  15:00:00,240.066934963,14.1137687353,137.98514597,0.0,44.73757,40.636785,3.22981693628,0.00413693628122,3.20568,0.02
 07/13  16:00:00,242.746858989,15.2677775146,139.516048375,0.0,44.73757,40.636785,6.0928418005,0.00287372527315,3.20568,2.88428807523
 07/13  17:00:00,215.6124068,14.0713467094,131.631464958,0.0,44.73757,22.606085,6.09450005671,0.00459343918899,3.20568,2.88422661752
 07/13  18:00:00,144.921140059,7.74096385702,67.3370753855,0.0,44.73757,22.606085,6.09310386907,0.0,3.20568,2.88742386907
 07/13  19:00:00,137.702586299,7.74096385702,59.8372328558,0.0,44.73757,22.606085,6.095425895,0.0,3.20568,2.889745895
 07/13  20:00:00,107.757261673,7.74096385702,51.7940111106,0.0,15.863942322,22.606085,6.09438859843,0.0,3.20568,2.88870859843
 07/13  21:00:00,50.8281134389,1.2391809636,0.665858942169,0.0,15.863942322,22.030085,6.09465658931,0.0,3.20568,2.88897658931
 07/13  22:00:00,48.7288170833,0.0,0.0,0.0,15.863942322,22.030085,6.09069707578,0.0,3.20568,2.88501707578
 07/13  23:00:00,49.4413975912,0.0,0.0,0.0,15.863942322,22.030085,6.08957236292,0.0,3.20568,2.88389236292
 07/13  24:00:00,48.7248824484,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  01:00:00,48.7103653438,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.6988877979,0.0,0.0,0.0,15.863942322,22.030085,6.08800243522,0.0,3.20568,2.88232243522
 07/14  03:00:00,48.6893548381,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  04:00:00,50.1035514591,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.8806276739,0.0,0.0,0.0,15.863942322,22.030085,6.08802787711,0.0,3.20568,2.88234787711
 07/14  06:00:00,95.3796078354,7.74096385702,37.7131469413,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/14  07:00:00,100.354990138,7.74096385702,51.8034632841,0.0,15.863942322,22.606085,6.1037323845,0.0139227249611,3.20568,2.88412965954
 07/14  08:00:00,169.190035828,8.40649057951,71.698479627,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  09:00:00,193.569170525,9.37009417407,95.0754801183,0.0,44.73757,41.8366005,18.9126895164,0.0,16.0284,2.88428951642
 07/14  10:00:00,210.366608139,9.91295737309,108.509563435,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/14  11:00:00,221.477598425,10.9875250274,117.836821814,0.0,44.73757,44.63617,26.926827341,0.0,24.0426,2.88422734096
 07/14  12:00:00,233.665118151,11.8013852688,129.899478559,0.0,44.73757,44.63617,24.063276283,0.000676282965956,24.0426,0.02
 07/14  13:00:00,239.734549191,13.1801300686,137.387159118,0.0,44.73757,41.8366005,18.9140148571,0.0014495185749,16.0284,2.88416533848
 07/14  14:00:00,243.717074718,14.1044720363,140.444367903,0.0,44.73757,41.8366005,18.9165352319,0.00380971659085,16.0284,2.88432551527
 07/14  15:00:00,245.496653442,15.3414675432,142.188852767,0.0,44.73757,40.636785,3.23006986977,0.00438986977125,3.20568,0.02
 07/14  16:00:00,248.302022023,16.4403547503,143.898820616,0.0,44.73757,40.636785,6.09309261277,0.00314927050438,3.20568,2.88426334226
 07/14  17:00:00,216.762843131,15.0969428905,131.748914876,0.0,44.73757,22.606085,3.22907740531,0.0033974053108,3.20568,0.02
 07/14  18:00:00,140.531948304,7.74096385702,62.9426744435,0.0,44.73757,22.606085,6.09345679035,0.0,3.20568,2.88777679035
 07/14  19:00:00,133.685503689,7.74096385702,56.1449969905,0.0,44.73757,22.606085,8.96555522388,0.0,3.20568,5.75987522388
 07/14  20:00:00,103.549570488,7.74096385702,47.8790988467,0.0,15.863942322,22.606085,6.09458346271,0.0,3.20568,2.88890346271
 07/14  21:00:00,50.1013610752,1.032650803,0.370331216491,0.0,15.863942322,22.030085,6.17380630682,0.0792583348425,3.20568,2.88886797197
 07/14  22:00:00,48.7209983278,0.0,0.0,0.0,15.863942322,22.030085,6.09077481345,0.0,3.20568,2.88509481345
 07/14  23:00:00,49.4277336813,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  24:00:00,48.7187789625,0.0,0.0,0.0,15.863942322,22.030085,6.08804610772,0.0,3.20568,2.88236610772
 07/15  01:00:00,48.7002124651,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.685693232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  03:00:00,48.6902072942,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.9676463978,0.0,0.0,0.0,15.863942322,22.030085,6.08724330084,0.0,3.20568,2.88156330084
 07/15  05:00:00,48.9418763892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  06:00:00,48.928874621,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.2512423198,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.2968594562,0.0,0.0,0.0,15.863942322,22.030085,6.08722654048,0.0,3.20568,2.88154654048
 07/15  09:00:00,43.1941144595,0.417274344876,2.43871267937,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,68.2592035296,4.16656747968,23.7308010203,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  11:00:00,67.8135528467,3.99247350106,22.7612371639,0.0,15.863942322,22.030085,6.08748876145,0.0,3.20568,2.88180876145
 07/15  12:00:00,77.8080291908,5.3363643965,32.0885603983,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,73.5713272794,4.51599140696,28.6624406001,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,79.2514969346,5.43868406998,33.4125790588,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,77.4222401277,4.81052946326,32.2108437531,0.0,15.863942322,22.030085,6.08730099659,0.0,3.20568,2.88162099659
 07/15  16:00:00,83.0097483251,5.85309842448,36.7604143943,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  17:00:00,76.4150564178,4.90133467685,31.1306359728,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  18:00:00,79.2278158339,5.81232925909,33.0537342543,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  19:00:00,71.6808747077,4.75131604034,26.2873988526,0.0,15.863942322,22.030085,6.08707574544,0.0,3.20568,2.88139574544
 07/15  20:00:00,73.0182493649,4.89378881613,20.3966193963,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,63.64344069,2.92291132381,11.7588090967,0.0,15.863942322,22.030085,3.3081253955,0.0824453954982,3.20568,0.02
 07/15  22:00:00,55.5681611008,1.73916986415,5.08142953114,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.4352963551,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.7462547109,0.0,0.0,0.0,15.863942322,22.030085,6.08724388125,0.0,3.20568,2.88156388125
 07/16  01:00:00,48.7392733064,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.7431919671,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.7366393686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,49.0220902631,0.0,0.0,0.0,15.863942322,22.030085,6.08722669159,0.0,3.20568,2.88154669159
 07/16  05:00:00,49.001588139,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  06:00:00,48.9286642101,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.2511620964,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.2873425169,0.0,0.0,0.0,15.863942322,22.030085,6.08805446866,0.0,3.20568,2.88237446866
 07/16  09:00:00,48.6539921101,1.74116168232,6.5922816751,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,65.7208359616,4.54068529101,20.839826399,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  11:00:00,66.298660721,4.21995254961,21.0812093475,0.0,15.863942322,22.030085,6.08808003031,0.0,3.20568,2.88240003031
 07/16  12:00:00,65.0368529352,4.59386891915,20.0976190221,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  13:00:00,69.2312479871,4.27303089648,24.5745857251,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,79.7548015077,5.50222626446,33.852048119,0.0,15.863942322,22.030085,6.08731351031,0.0,3.20568,2.88163351031
 07/16  15:00:00,76.1641032121,4.74861990592,31.0116754331,0.0,15.863942322,22.030085,3.22586596107,0.000185961067359,3.20568,0.02
 07/16  16:00:00,82.3267971422,5.80816887029,36.1266484447,0.0,15.863942322,22.030085,3.22575943255,7.94325511177e-05,3.20568,0.02
 07/16  17:00:00,75.7666288668,5.04372854849,30.3568949699,0.0,15.863942322,22.030085,3.22576979211,8.97921106712e-05,3.20568,0.02
 07/16  18:00:00,78.5866505544,5.82310641541,32.4169898426,0.0,15.863942322,22.030085,6.08731463495,0.0,3.20568,2.88163463495
 07/16  19:00:00,70.563906709,4.77194456805,25.1742969244,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,75.854330869,5.2495078002,22.8979667118,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  21:00:00,66.2879309888,3.65681240562,13.673643177,0.0,15.863942322,22.030085,3.30194507742,0.0762650774152,3.20568,0.02
 07/16  22:00:00,52.0200159263,1.40571851078,1.87079824519,0.0,15.863942322,22.030085,6.08726792213,0.0,3.20568,2.88158792213
 07/16  23:00:00,49.4220070674,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  24:00:00,48.7346127186,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.7357404323,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  02:00:00,48.7390958951,0.0,0.0,0.0,15.863942322,22.030085,6.08800636298,0.0,3.20568,2.88232636298
 07/17  03:00:00,48.7337563989,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,49.0155139275,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  05:00:00,48.9970213128,0.0,0.0,0.0,15.863942322,22.030085,6.08803067539,0.0,3.20568,2.88235067539
 07/17  06:00:00,95.1893211457,7.74096385702,37.9543960139,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/17  07:00:00,94.8652310693,7.74096385702,46.3066052164,0.0,15.863942322,22.606085,6.10098312526,0.0111388712948,3.20568,2.88416425397
 07/17  08:00:00,164.411226197,8.3911521952,66.9531673515,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  09:00:00,179.811311883,8.9520469252,81.7626006439,0.0,44.73757,41.8366005,18.9127227713,0.0,16.0284,2.88432277132
 07/17  10:00:00,195.076256958,9.41024932416,93.7464504486,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/17  11:00:00,209.628340719,10.3718210215,106.625062656,0.0,44.73757,44.63617,26.9268592537,0.0,24.0426,2.88425925367
 07/17  12:00:00,214.027825105,11.0049332162,111.087413105,0.0,44.73757,44.63617,26.9267959525,0.0,24.0426,2.88419595255
 07/17  13:00:00,223.406357588,11.9243621677,122.328947618,0.0,44.73757,41.8366005,16.0489839221,0.000583922148519,16.0284,0.02
 07/17  14:00:00,233.065212061,12.9941963431,130.903273158,0.0,44.73757,41.8366005,18.9153821553,0.00284938999987,16.0284,2.88413276528
 07/17  15:00:00,235.431143654,14.345573596,133.120243597,0.0,44.73757,40.636785,3.24576963543,0.0200896354254,3.20568,0.02
 07/17  16:00:00,227.740445791,14.7371339506,125.056549578,0.0,44.73757,40.636785,6.09212660751,0.00215506243575,3.20568,2.88429154508
 07/17  17:00:00,200.932509469,13.878517547,117.149409081,0.0,44.73757,22.606085,3.22620163946,0.000521639456161,3.20568,0.02
 07/17  18:00:00,135.771380772,7.74096385702,58.1493035312,0.0,44.73757,22.606085,6.09346708876,0.0,3.20568,2.88778708876
 07/17  19:00:00,129.260733496,7.74096385702,51.3696973678,0.0,44.73757,22.606085,8.9655347627,0.0,3.20568,5.7598547627
 07/17  20:00:00,101.464703767,7.74096385702,45.4446510114,0.0,15.863942322,22.606085,6.09437746303,0.0,3.20568,2.88869746303
 07/17  21:00:00,48.963790071,0.0,0.0,0.0,15.863942322,22.030085,6.09456430348,0.0,3.20568,2.88888430348
 07/17  22:00:00,48.7478261032,0.0,0.0,0.0,15.863942322,22.030085,6.09075640259,0.0,3.20568,2.88507640259
 07/17  23:00:00,49.4536326657,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  24:00:00,48.7378000889,0.0,0.0,0.0,15.863942322,22.030085,6.08803179406,0.0,3.20568,2.88235179406
 07/18  01:00:00,48.7214679702,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.6813845706,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  03:00:00,48.6737679292,0.0,0.0,0.0,15.863942322,22.030085,6.08805580848,0.0,3.20568,2.88237580848
 07/18  04:00:00,50.0323976912,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,49.8106367688,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,88.2424298315,7.74096385702,30.643519042,0.0,15.863942322,22.606085,6.09809837794,0.0100185423189,3.20568,2.88239983562
 07/18  07:00:00,88.9220425143,7.74096385702,40.4228632437,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/18  08:00:00,155.664050485,7.9371718328,58.672153909,0.0,44.73757,41.8366005,18.9120816505,0.0,16.0284,2.88368165049
 07/18  09:00:00,176.642391689,8.51522490921,79.0177684477,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  10:00:00,192.007766681,9.24691445038,90.8343860413,0.0,44.73757,44.63617,26.9268676419,0.0,24.0426,2.88426764195
 07/18  11:00:00,204.367745772,10.3133460655,101.410085953,0.0,44.73757,44.63617,26.9268041133,0.0,24.0426,2.88420411333
 07/18  12:00:00,220.484284666,11.2822895187,117.241749466,0.0,44.73757,44.63617,24.0632603869,0.000660386906523,24.0426,0.02
 07/18  13:00:00,225.167346698,12.1591814177,123.842187809,0.0,44.73757,41.8366005,18.9152685998,0.00272790169671,16.0284,2.8841406981
 07/18  14:00:00,229.718170307,13.5158307443,127.039902583,0.0,44.73757,41.8366005,16.0497172895,0.00131728946413,16.0284,0.02
 07/18  15:00:00,233.907905127,14.8611032695,131.090231092,0.0,44.73757,40.636785,6.10983633013,0.0198570870377,3.20568,2.88429924309
 07/18  16:00:00,235.792723326,15.6910234715,132.153083499,0.0,44.73757,40.636785,6.09193201728,0.00201635397142,3.20568,2.88423566331
 07/18  17:00:00,210.186898471,14.6161286459,125.691628753,0.0,44.73757,22.606085,3.22887252609,0.00319252609287,3.20568,0.02
 07/18  18:00:00,141.721927921,7.74096385702,64.1478689866,0.0,44.73757,22.606085,6.09343452742,0.0,3.20568,2.88775452742
 07/18  19:00:00,133.503011929,7.74096385702,55.9591866485,0.0,44.73757,22.606085,6.09552692592,0.0,3.20568,2.88984692592
 07/18  20:00:00,101.618102747,7.74096385702,45.9515349871,0.0,15.863942322,22.606085,8.96347202312,0.0,3.20568,5.75779202312
 07/18  21:00:00,50.1388527306,1.032650803,0.408660466115,0.0,15.863942322,22.030085,6.12626519064,0.0317650372364,3.20568,2.88882015341
 07/18  22:00:00,48.7251847759,0.0,0.0,0.0,15.863942322,22.030085,6.09055399475,0.0,3.20568,2.88487399475
 07/18  23:00:00,49.4331089407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  24:00:00,48.7299498593,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  01:00:00,48.7215670885,0.0,0.0,0.0,15.863942322,22.030085,6.08807853241,0.0,3.20568,2.88239853241
 07/19  02:00:00,48.6925917867,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.6673516762,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.9351605047,0.0,0.0,0.0,15.863942322,22.030085,6.08797401725,0.0,3.20568,2.88229401725
 07/19  05:00:00,48.9245401695,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,93.865754908,7.74096385702,36.6598149046,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/19  07:00:00,95.5409948078,7.74096385702,47.0062626683,0.0,15.863942322,22.606085,6.10412699739,0.0141507672217,3.20568,2.88429623017
 07/19  08:00:00,151.088228466,7.97556070519,54.0856213008,0.0,44.73757,41.8366005,18.9126723126,0.0,16.0284,2.88427231258
 07/19  09:00:00,169.310314146,8.64749437415,71.6037851906,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,195.495469293,9.27986088641,94.3114525423,0.0,44.73757,44.63617,26.9268088355,0.0,24.0426,2.88420883552
 07/19  11:00:00,205.934717051,10.0540730692,103.263524348,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/19  12:00:00,218.026220596,10.9188729433,115.163486301,0.0,44.73757,44.63617,26.9267453632,0.0,24.0426,2.88414536324
 07/19  13:00:00,224.130152519,11.7103482186,123.261251235,0.0,44.73757,41.8366005,16.0487383718,0.000338371765245,16.0284,0.02
 07/19  14:00:00,243.781340602,13.2462313364,141.362528973,0.0,44.73757,41.8366005,18.9146890383,0.00198523205382,16.0284,2.88430380624
 07/19  15:00:00,230.99263723,14.1579063514,128.900217237,0.0,44.73757,40.636785,6.09113741733,0.00121731847463,3.20568,2.88424009885
 07/19  16:00:00,214.494417573,14.4571375214,112.143549741,0.0,44.73757,40.636785,3.22789733329,0.00221733329309,3.20568,0.02
 07/19  17:00:00,182.33761684,12.8335459452,99.6692913692,0.0,44.73757,22.606085,6.0898565212,0.0,3.20568,2.8841765212
 07/19  18:00:00,128.887390188,7.74096385702,51.3702855685,0.0,44.73757,22.606085,6.09310159367,0.0,3.20568,2.88742159367
 07/19  19:00:00,127.339722431,7.74096385702,49.5309124751,0.0,44.73757,22.606085,6.09530761796,0.0,3.20568,2.88962761796
 07/19  20:00:00,98.159350913,7.74096385702,42.2375434225,0.0,15.863942322,22.606085,6.09432309655,0.0,3.20568,2.88864309655
 07/19  21:00:00,48.878220253,0.0,0.0,0.0,15.863942322,22.030085,8.96303489518,0.0,3.20568,5.75735489518
 07/19  22:00:00,48.6972529207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  23:00:00,49.4093919652,0.0,0.0,0.0,15.863942322,22.030085,6.08954409797,0.0,3.20568,2.88386409797
 07/19  24:00:00,48.6966010589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.6850837374,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  02:00:00,48.6742466881,0.0,0.0,0.0,15.863942322,22.030085,6.08799582632,0.0,3.20568,2.88231582632
 07/20  03:00:00,48.6598838062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,48.928044471,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,48.8995691701,0.0,0.0,0.0,15.863942322,22.030085,6.08801977801,0.0,3.20568,2.88233977801
 07/20  06:00:00,89.4471532058,7.74096385702,32.2938221074,0.0,15.863942322,22.606085,3.23537885973,0.00969885972583,3.20568,0.02
 07/20  07:00:00,93.6532389808,7.74096385702,45.1356733422,0.0,15.863942322,22.606085,6.08996048585,0.0,3.20568,2.88428048585
 07/20  08:00:00,165.531683791,8.05388981305,68.3983059894,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  09:00:00,190.218398651,8.67304479039,92.420498323,0.0,44.73757,41.8366005,18.9126166095,0.0,16.0284,2.88421660952
 07/20  10:00:00,213.734795933,9.3605776084,112.419193986,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/20  11:00:00,221.880996571,10.0333574819,119.20888694,0.0,44.73757,44.63617,26.9267529568,0.0,24.0426,2.88415295679
 07/20  12:00:00,225.403403591,10.5894971968,122.871274275,0.0,44.73757,44.63617,26.9269113157,0.0,24.0426,2.8843113157
 07/20  13:00:00,243.159931105,11.6002261403,142.396082558,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  14:00:00,245.834777258,12.7512544248,143.928846119,0.0,44.73757,41.8366005,18.9126475396,0.0,16.0284,2.88424753959
 07/20  15:00:00,238.936045596,14.0548886562,136.945902386,0.0,44.73757,40.636785,3.24426869866,0.0185886986597,3.20568,0.02
 07/20  16:00:00,244.549974594,15.3121692602,141.301488629,0.0,44.73757,40.636785,6.09111966662,0.00125575263144,3.20568,2.88418391399
 07/20  17:00:00,218.773496871,14.5541522934,134.320703437,0.0,44.73757,22.606085,6.09146762125,0.00166724526841,3.20568,2.88412037599
 07/20  18:00:00,148.09404206,7.74096385702,70.4595251202,0.0,44.73757,22.606085,6.09315831399,0.0,3.20568,2.88747831399
 07/20  19:00:00,142.628010658,7.74096385702,64.7418851679,0.0,44.73757,22.606085,6.09558745416,0.0,3.20568,2.88990745416
 07/20  20:00:00,112.668440833,7.74096385702,56.6878145441,0.0,15.863942322,22.606085,6.0944939864,0.0,3.20568,2.8888139864
 07/20  21:00:00,60.0299087003,2.24667536106,8.86132054531,0.0,15.863942322,22.030085,6.09445802671,0.0,3.20568,2.88877802671
 07/20  22:00:00,52.8662828231,0.364600055189,3.76894116977,0.0,15.863942322,22.030085,6.09070629892,0.0,3.20568,2.88502629892
 07/20  23:00:00,49.433666435,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  24:00:00,48.7147563033,0.0,0.0,0.0,15.863942322,22.030085,6.08802071644,0.0,3.20568,2.88234071644
 07/21  01:00:00,48.692908118,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.678770242,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.6765857324,0.0,0.0,0.0,15.863942322,22.030085,6.08804473933,0.0,3.20568,2.88236473933
 07/21  04:00:00,50.0550223376,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  05:00:00,49.8523919825,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,94.0992271222,7.74096385702,36.4529167893,0.0,15.863942322,22.606085,6.08806981954,0.0,3.20568,2.88238981954
 07/21  07:00:00,96.9680279483,7.74096385702,48.4292347299,0.0,15.863942322,22.606085,3.23457269601,0.00889269601178,3.20568,0.02
 07/21  08:00:00,163.807280084,8.03609201586,66.689468003,0.0,44.73757,41.8366005,18.9126264816,0.0,16.0284,2.88422648162
 07/21  09:00:00,186.335079906,8.82604484345,88.3894303274,0.0,44.73757,41.8366005,18.9125628043,0.0,16.0284,2.88416280429
 07/21  10:00:00,203.857454655,9.58078916185,102.341006557,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/21  11:00:00,222.761444159,10.6123982409,119.485436022,0.0,44.73757,44.63617,26.9269212142,0.0,24.0426,2.88432121419
 07/21  12:00:00,231.042843528,11.5085463591,127.572254564,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/21  13:00:00,229.119351732,12.3637004812,127.595369639,0.0,44.73757,41.8366005,18.9138831969,0.00122572747912,16.0284,2.88425746941
 07/21  14:00:00,237.326866436,14.0074181561,134.15191887,0.0,44.73757,41.8366005,16.0506053539,0.00220535389091,16.0284,0.02
 07/21  15:00:00,242.169493913,15.5218610958,138.682276691,0.0,44.73757,40.636785,6.08987389285,0.0,3.20568,2.88419389285
 07/21  16:00:00,248.099968126,16.9152559765,143.222405694,0.0,44.73757,40.636785,6.08981041094,0.0,3.20568,2.88413041094
 07/21  17:00:00,220.998818775,15.3944012487,135.678093802,0.0,44.73757,22.606085,3.2274956059,0.00181560590243,3.20568,0.02
 07/21  18:00:00,144.843023078,7.74096385702,67.2493771719,0.0,44.73757,22.606085,6.09336580748,0.0,3.20568,2.88768580748
 07/21  19:00:00,137.014734772,7.74096385702,59.4573727459,0.0,44.73757,22.606085,8.965334137,0.0,3.20568,5.759654137
 07/21  20:00:00,106.526208778,7.74096385702,50.845097628,0.0,15.863942322,22.606085,6.09422073492,0.0,3.20568,2.88854073492
 07/21  21:00:00,50.1406538036,0.963807416133,0.470615488962,0.0,15.863942322,22.030085,6.09461591266,0.0,3.20568,2.88893591266
 07/21  22:00:00,50.4450659314,1.2391809636,0.477613521459,0.0,15.863942322,22.030085,6.09066925761,0.0,3.20568,2.88498925761
 07/21  23:00:00,49.4425798866,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  24:00:00,48.7266775801,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.7118056322,0.0,0.0,0.0,15.863942322,22.030085,6.08725935456,0.0,3.20568,2.88157935456
 07/22  02:00:00,48.6942452007,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.6856043741,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.9763242304,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  05:00:00,48.951357358,0.0,0.0,0.0,15.863942322,22.030085,6.08724196138,0.0,3.20568,2.88156196138
 07/22  06:00:00,48.9288318102,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2670799162,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  08:00:00,40.3035688739,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,46.0105424019,1.08036946375,4.6059488828,0.0,15.863942322,22.030085,6.08797862278,0.0,3.20568,2.88229862278
 07/22  10:00:00,64.7891868333,3.63069689346,20.814231136,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,69.1636266518,4.49051890932,23.6162132394,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  12:00:00,74.9159214979,4.79984597177,29.7283497534,0.0,15.863942322,22.030085,6.08808112882,0.0,3.20568,2.88240112882
 07/22  13:00:00,73.6683400279,4.96120134646,28.33547076,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,75.0375466048,4.91775309559,29.742187803,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,77.7147247443,5.32430374334,32.017586483,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,76.1411539301,5.2663279425,30.5309453831,0.0,15.863942322,22.030085,6.08731169194,0.0,3.20568,2.88163169194
 07/22  17:00:00,74.8146482844,5.4151239283,29.0710660791,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,72.3426919435,5.1944503733,26.8389278095,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  19:00:00,67.0483048809,5.01438320279,21.4598673175,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  20:00:00,66.3115579441,4.09719685443,14.5347787193,0.0,15.863942322,22.030085,6.08731230391,0.0,3.20568,2.88163230391
 07/22  21:00:00,54.1672344639,1.44899467095,3.79849907551,0.0,15.863942322,22.030085,4.01594799718,0.790267997183,3.20568,0.02
 07/22  22:00:00,48.7024724194,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.3758808752,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.6897837834,0.0,0.0,0.0,15.863942322,22.030085,6.087239797,0.0,3.20568,2.881559797
 07/23  01:00:00,48.6945056431,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.6978220928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.697514939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.9723443745,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  05:00:00,48.9355144306,0.0,0.0,0.0,15.863942322,22.030085,6.08731335877,0.0,3.20568,2.88163335877
 07/23  06:00:00,48.8756749323,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2292650058,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  08:00:00,40.2717093962,0.0,0.0,0.0,15.863942322,22.030085,6.08807270311,0.0,3.20568,2.88239270311
 07/23  09:00:00,45.4503633593,0.831616611045,4.29510172602,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  10:00:00,60.5618445128,3.4490717985,16.7456121661,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,68.6334259652,4.73434730501,22.85672532,0.0,15.863942322,22.030085,6.08807265996,0.0,3.20568,2.88239265996
 07/23  12:00:00,70.085506582,4.50108696408,25.2319618562,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,65.7386479969,4.66566854565,20.7191692826,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,70.0899982543,4.54254597887,25.1999751317,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  15:00:00,76.3751149638,5.52612899563,30.4925531161,0.0,15.863942322,22.030085,6.0872997718,0.0,3.20568,2.8816197718
 07/23  16:00:00,76.2121940668,4.94172660051,30.8978755889,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  17:00:00,77.4156992346,5.64347334929,31.4156726453,0.0,15.863942322,22.030085,3.2257586434,7.86434013929e-05,3.20568,0.02
 07/23  18:00:00,74.5096254415,5.00243026952,29.1593882671,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,73.3590731616,5.5239167484,27.2057033865,0.0,15.863942322,22.030085,6.08730972085,0.0,3.20568,2.88162972085
 07/23  20:00:00,69.0668945346,4.10932010585,17.2387771466,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  21:00:00,66.1462574173,3.78927358179,13.395160655,0.0,15.863942322,22.030085,3.31519943761,0.0895194376075,3.20568,0.02
 07/23  22:00:00,49.7252644767,0.8261206424,0.155736299385,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,50.2536457293,0.8261206424,0.0187322436829,0.0,15.863942322,22.030085,6.08731008378,0.0,3.20568,2.88163008378
 07/23  24:00:00,48.717894513,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  01:00:00,48.7145065277,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.709087579,0.0,0.0,0.0,15.863942322,22.030085,6.08802359355,0.0,3.20568,2.88234359355
 07/24  03:00:00,48.7051261264,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.9823567324,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  05:00:00,48.9643409791,0.0,0.0,0.0,15.863942322,22.030085,6.0880482981,0.0,3.20568,2.8823682981
 07/24  06:00:00,88.2840841616,7.74096385702,31.0705201899,0.0,15.863942322,22.606085,3.23265546554,0.0069754655366,3.20568,0.02
 07/24  07:00:00,88.0081959709,7.74096385702,39.4627826165,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/24  08:00:00,155.191736312,8.05178478416,58.074474766,0.0,44.73757,41.8366005,18.912645532,0.0,16.0284,2.88424553198
 07/24  09:00:00,179.147180743,8.75877000013,81.2796355803,0.0,44.73757,41.8366005,18.9125792912,0.0,16.0284,2.88417929124
 07/24  10:00:00,200.153510153,9.36618447613,98.8507704448,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/24  11:00:00,207.104395217,10.081383137,104.387100477,0.0,44.73757,44.63617,26.9267165426,0.0,24.0426,2.88411654257
 07/24  12:00:00,220.916008083,10.8378823829,118.127910333,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/24  13:00:00,238.900238919,11.9656044867,137.760462195,0.0,44.73757,41.8366005,18.9130038871,0.000328082029943,16.0284,2.88427580504
 07/24  14:00:00,240.34122513,13.0001206815,138.174891651,0.0,44.73757,41.8366005,18.9129840078,0.000371028204212,16.0284,2.88421297962
 07/24  15:00:00,237.466039065,14.9921019397,134.52891647,0.0,44.73757,40.636785,3.24614851905,0.0204685190484,3.20568,0.02
 07/24  16:00:00,234.062239617,15.9436321772,130.190975686,0.0,44.73757,40.636785,6.09234831361,0.00251805311143,3.20568,2.8841502605
 07/24  17:00:00,203.745799711,14.1600921745,119.696158618,0.0,44.73757,22.606085,3.22644879527,0.000768795267533,3.20568,0.02
 07/24  18:00:00,139.152692756,7.74096385702,61.5255565659,0.0,44.73757,22.606085,6.09341329966,0.0,3.20568,2.88773329966
 07/24  19:00:00,135.055089976,7.74096385702,57.1470745925,0.0,44.73757,22.606085,8.96532168144,0.0,3.20568,5.75964168144
 07/24  20:00:00,106.042913944,7.74096385702,50.0293299011,0.0,15.863942322,22.606085,6.09446581671,0.0,3.20568,2.88878581671
 07/24  21:00:00,50.394046399,1.2391809636,0.213935141293,0.0,15.863942322,22.030085,6.09408112258,0.0,3.20568,2.88840112258
 07/24  22:00:00,48.7099641024,0.0,0.0,0.0,15.863942322,22.030085,6.09065683805,0.0,3.20568,2.88497683805
 07/24  23:00:00,49.4189885054,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  24:00:00,48.7083850245,0.0,0.0,0.0,15.863942322,22.030085,6.08805671336,0.0,3.20568,2.88237671336
 07/25  01:00:00,48.7002641987,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  02:00:00,48.6936245998,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.6878538761,0.0,0.0,0.0,15.863942322,22.030085,6.08808193987,0.0,3.20568,2.88240193987
 07/25  04:00:00,50.0756163921,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.8505932523,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  06:00:00,93.6350857908,7.74096385702,35.9954359244,0.0,15.863942322,22.606085,6.08797850858,0.0,3.20568,2.88229850858
 07/25  07:00:00,93.9798426518,7.74096385702,45.4573363565,0.0,15.863942322,22.606085,3.23000216019,0.00432216018997,3.20568,0.02
 07/25  08:00:00,164.439202917,8.20389710777,67.1696743402,0.0,44.73757,41.8366005,18.9125971014,0.0,16.0284,2.88419710141
 07/25  09:00:00,194.96414613,9.14391996861,96.6992578283,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/25  10:00:00,224.27802312,10.1270535857,122.201142383,0.0,44.73757,44.63617,26.9267350507,0.0,24.0426,2.88413505072
 07/25  11:00:00,238.310973388,10.9557759112,134.705581761,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/25  12:00:00,246.178984599,11.8846075429,142.335324085,0.0,44.73757,44.63617,26.9268949455,0.0,24.0426,2.88429494546
 07/25  13:00:00,232.413266466,12.4995640672,130.763281262,0.0,44.73757,41.8366005,18.9130064053,0.000373839284083,16.0284,2.884232566
 07/25  14:00:00,237.831309708,13.9116602845,134.761936714,0.0,44.73757,41.8366005,16.0518048804,0.00340488044421,16.0284,0.02
 07/25  15:00:00,245.095021947,15.8852621453,141.243572346,0.0,44.73757,40.636785,6.09099084964,0.00114056015504,3.20568,2.88417028948
 07/25  16:00:00,244.172892037,17.2706549116,138.94541202,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/25  17:00:00,211.244628535,15.5232790142,125.809176896,0.0,44.73757,22.606085,6.09249511901,0.00248497556977,3.20568,2.88433014344
 07/25  18:00:00,137.585164964,7.74096385702,59.9831263634,0.0,44.73757,22.606085,6.09347947346,0.0,3.20568,2.88779947346
 07/25  19:00:00,132.742872642,7.74096385702,55.2030083574,0.0,44.73757,22.606085,6.09568663947,0.0,3.20568,2.89000663947
 07/25  20:00:00,101.701002322,7.74096385702,46.0400572593,0.0,15.863942322,22.606085,8.96279001941,0.0,3.20568,5.75711001941
 07/25  21:00:00,49.967834288,1.032650803,0.248028414512,0.0,15.863942322,22.030085,6.3217317866,0.227124384539,3.20568,2.88892740206
 07/25  22:00:00,48.7230403943,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  23:00:00,49.4427504514,0.0,0.0,0.0,15.863942322,22.030085,6.0895201528,0.0,3.20568,2.8838401528
 07/25  24:00:00,48.7310219186,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.7154744817,0.0,0.0,0.0,15.863942322,22.030085,6.08799421131,0.0,3.20568,2.88231421131
 07/26  02:00:00,48.7009971271,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.6818901506,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  04:00:00,48.9750955797,0.0,0.0,0.0,15.863942322,22.030085,6.08801982451,0.0,3.20568,2.88233982451
 07/26  05:00:00,48.9702349674,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  06:00:00,96.3821959618,7.74096385702,39.1368941741,0.0,15.863942322,22.606085,3.23420548541,0.0085254854111,3.20568,0.02
 07/26  07:00:00,96.3048977773,7.74096385702,47.7576172123,0.0,15.863942322,22.606085,6.13586580104,0.0459622573755,3.20568,2.88422354367
 07/26  08:00:00,158.545583553,8.30426101357,61.1828691891,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/26  09:00:00,170.919549285,8.91932937127,72.9157476916,0.0,44.73757,41.8366005,18.912561902,0.0,16.0284,2.88416190203
 07/26  10:00:00,186.601355848,9.60409628559,85.0864619045,0.0,44.73757,44.63617,26.9269223834,0.0,24.0426,2.88432238344
 07/26  11:00:00,193.820888643,10.0924688898,91.1095905415,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/26  12:00:00,194.327408141,10.7309994302,91.6843869203,0.0,44.73757,44.63617,26.9268604714,0.0,24.0426,2.88426047142
 07/26  13:00:00,202.963865192,11.5407478767,102.297461621,0.0,44.73757,41.8366005,16.073678677,0.0252786769593,16.0284,0.02
 07/26  14:00:00,208.481557353,12.4811771912,106.874005857,0.0,44.73757,41.8366005,18.9156555418,0.00305684140497,16.0284,2.88419870037
 07/26  15:00:00,207.107731557,13.6074835225,105.58229325,0.0,44.73757,40.636785,6.11125056685,0.0214335542257,3.20568,2.88413701263
 07/26  16:00:00,209.657377723,14.6966050135,107.048080996,0.0,44.73757,40.636785,3.2302465756,0.00456657560225,3.20568,0.02
 07/26  17:00:00,183.65824495,13.1696423949,100.697851654,0.0,44.73757,22.606085,6.09319328601,0.00321584848923,3.20568,2.88429743752
 07/26  18:00:00,129.726505671,7.74096385702,52.1900751636,0.0,44.73757,22.606085,6.09317302215,0.0,3.20568,2.88749302215
 07/26  19:00:00,124.061075267,7.74096385702,46.2504487304,0.0,44.73757,22.606085,6.09549453719,0.0,3.20568,2.88981453719
 07/26  20:00:00,95.8064119488,7.74096385702,39.8918550685,0.0,15.863942322,22.606085,6.09445721152,0.0,3.20568,2.88877721152
 07/26  21:00:00,48.8779381976,0.0,0.0,0.0,15.863942322,22.030085,6.09457643199,0.0,3.20568,2.88889643199
 07/26  22:00:00,48.7050931411,0.0,0.0,0.0,15.863942322,22.030085,6.090765757,0.0,3.20568,2.885085757
 07/26  23:00:00,49.4198545127,0.0,0.0,0.0,15.863942322,22.030085,6.0894372836,0.0,3.20568,2.8837572836
 07/26  24:00:00,48.7054454573,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  01:00:00,48.6956908883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.689646932,0.0,0.0,0.0,15.863942322,22.030085,6.08807204248,0.0,3.20568,2.88239204248
 07/27  03:00:00,48.6842699509,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,48.9650447425,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,48.9357001934,0.0,0.0,0.0,15.863942322,22.030085,6.0879696453,0.0,3.20568,2.8822896453
 07/27  06:00:00,89.6762401425,7.74096385702,32.484111078,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/27  07:00:00,88.7930194117,7.74096385702,40.282479012,0.0,15.863942322,22.606085,6.10376145621,0.0138800510087,3.20568,2.8842014052
 07/27  08:00:00,146.780997883,8.1093397602,49.6454099141,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/27  09:00:00,163.262838326,8.81581892313,65.3638968544,0.0,44.73757,41.8366005,18.9125401391,0.0,16.0284,2.88414013914
 07/27  10:00:00,179.576325812,9.41091136303,78.254850708,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  11:00:00,185.384292889,9.75329076528,83.0136590988,0.0,44.73757,44.63617,26.9269011858,0.0,24.0426,2.8843011858
 07/27  12:00:00,190.844944313,10.3168024534,88.6105950377,0.0,44.73757,44.63617,24.0669766391,0.00437663910152,24.0426,0.02
 07/27  13:00:00,199.404271725,10.9823691769,99.2869687075,0.0,44.73757,41.8366005,18.9323439953,0.0197040571103,16.0284,2.88423993818
 07/27  14:00:00,210.621927288,12.1387256337,109.34196831,0.0,44.73757,41.8366005,18.9151431821,0.00256435183636,16.0284,2.88417883026
 07/27  15:00:00,209.103552487,13.1999306148,107.969624806,0.0,44.73757,40.636785,3.24729459065,0.0216145906461,3.20568,0.02
 07/27  16:00:00,206.299636285,13.8343828007,104.555508384,0.0,44.73757,40.636785,6.09376558865,0.00396778369504,3.20568,2.88411780496
