Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  17:00:00,179.338303656,12.8372708858,96.710128296,0.0,44.73757,22.606085,3.2324774167,0.00679741670043,3.20568,0.02
 07/27  18:00:00,126.265716089,7.74096385702,48.7405542548,0.0,44.73757,22.606085,6.09345737779,0.0,3.20568,2.88777737779
 07/27  19:00:00,121.959415338,7.74096385702,44.1596811799,0.0,44.73757,22.606085,8.96521640351,0.0,3.20568,5.75953640351
 07/27  20:00:00,94.1099806404,7.74096385702,38.2048877015,0.0,15.863942322,22.606085,6.09422026426,0.0,3.20568,2.88854026426
 07/27  21:00:00,48.8643964142,0.0,0.0,0.0,15.863942322,22.030085,6.09461878837,0.0,3.20568,2.88893878837
 07/27  22:00:00,48.6772372353,0.0,0.0,0.0,15.863942322,22.030085,6.09059826806,0.0,3.20568,2.88491826806
 07/27  23:00:00,49.4034340306,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  24:00:00,48.6896948772,0.0,0.0,0.0,15.863942322,22.030085,6.08800093549,0.0,3.20568,2.88232093549
 07/28  01:00:00,48.6816312883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.6739993047,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.6694263641,0.0,0.0,0.0,15.863942322,22.030085,6.08802802866,0.0,3.20568,2.88234802866
 07/28  04:00:00,50.0355299007,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.8152800029,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  06:00:00,87.9275513751,7.74096385702,30.3422426648,0.0,15.863942322,22.606085,6.09740843234,0.00935355937601,3.20568,2.88237487297
 07/28  07:00:00,88.0525449943,7.74096385702,39.5558003175,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/28  08:00:00,147.371106027,7.9228658398,50.418772075,0.0,44.73757,41.8366005,18.9125838795,0.0,16.0284,2.88418387948
 07/28  09:00:00,159.739710141,8.42284364885,62.243372564,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/28  10:00:00,178.040716115,9.07127651155,77.0618352397,0.0,44.73757,44.63617,26.9267236408,0.0,24.0426,2.88412364076
 07/28  11:00:00,188.34175205,9.6829857964,86.0356792255,0.0,44.73757,44.63617,26.9268856007,0.0,24.0426,2.88428560072
 07/28  12:00:00,192.506538697,10.1984792351,90.3938725184,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/28  13:00:00,195.088108296,11.1208518513,94.8555685477,0.0,44.73757,41.8366005,18.9385704793,0.0259452998063,16.0284,2.8842251795
 07/28  14:00:00,197.039466638,11.6608071843,96.2677725738,0.0,44.73757,41.8366005,16.0543040779,0.00590407793336,16.0284,0.02
 07/28  15:00:00,197.734736199,12.3239940572,97.496440733,0.0,44.73757,40.636785,6.11161228959,0.0217674350338,3.20568,2.88416485455
 07/28  16:00:00,196.562076256,12.9259198445,95.7539143743,0.0,44.73757,40.636785,3.22996762775,0.00428762774527,3.20568,0.02
 07/28  17:00:00,164.082948357,11.4074601113,82.9238464962,0.0,44.73757,22.606085,6.09056344887,0.000556606958696,3.20568,2.88432684191
 07/28  18:00:00,121.507444407,7.74096385702,44.0057558049,0.0,44.73757,22.606085,6.09331245534,0.0,3.20568,2.88763245534
 07/28  19:00:00,119.51083843,7.74096385702,42.0181859588,0.0,44.73757,22.606085,6.09541362336,0.0,3.20568,2.88973362336
 07/28  20:00:00,94.3677895934,7.74096385702,37.308346178,0.0,15.863942322,22.606085,8.963263395,0.0,3.20568,5.757583395
 07/28  21:00:00,48.6565320453,0.0,0.0,0.0,15.863942322,22.030085,6.09439494495,0.0,3.20568,2.88871494495
 07/28  22:00:00,48.671374322,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  23:00:00,49.3847858178,0.0,0.0,0.0,15.863942322,22.030085,6.08954879304,0.0,3.20568,2.88386879304
 07/28  24:00:00,48.6683570636,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  01:00:00,48.6488139672,0.0,0.0,0.0,15.863942322,22.030085,6.0873051734,0.0,3.20568,2.8816251734
 07/29  02:00:00,48.6376029288,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.6271564101,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,48.8812630562,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,48.8608058148,0.0,0.0,0.0,15.863942322,22.030085,6.08729046427,0.0,3.20568,2.88161046427
 07/29  06:00:00,48.8693157338,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.2287238578,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.2703458127,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.280449842,0.0,0.0,0.0,15.863942322,22.030085,6.08801634128,0.0,3.20568,2.88233634128
 07/29  10:00:00,40.3002397577,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,48.849406114,1.7419312389,6.1176002372,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  12:00:00,58.6499762224,2.76857653805,15.5637496077,0.0,15.863942322,22.030085,6.08807102608,0.0,3.20568,2.88239102608
 07/29  13:00:00,65.3089606163,4.51131067303,20.4635015962,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,64.5450267729,3.94409956031,20.2679604088,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,70.1777687874,4.95423215725,24.8885028438,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,67.7993436022,4.30919938859,23.1406328953,0.0,15.863942322,22.030085,6.08731572566,0.0,3.20568,2.88163572566
 07/29  17:00:00,70.9203367243,5.11285939182,25.4705492835,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,66.7868527942,4.38752109778,22.0823646333,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  19:00:00,64.2231466845,4.39048813747,19.2250001254,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,60.0066506044,1.86909932885,8.9917527591,0.0,15.863942322,22.030085,6.08730117735,0.0,3.20568,2.88162117735
 07/29  21:00:00,50.1985640422,0.963807416133,0.273878584925,0.0,15.863942322,22.030085,3.33019416377,0.104514163773,3.20568,0.02
 07/29  22:00:00,48.7425927446,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,49.4212075086,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.738988238,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.7336477438,0.0,0.0,0.0,15.863942322,22.030085,6.08730460154,0.0,3.20568,2.88162460154
 07/30  02:00:00,48.7348404939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.7220997947,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.9584556909,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.9369114504,0.0,0.0,0.0,15.863942322,22.030085,6.08729055181,0.0,3.20568,2.88161055181
 07/30  06:00:00,48.9332462873,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  07:00:00,40.2542955677,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.2708251151,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.2832035018,0.0,0.0,0.0,15.863942322,22.030085,6.0880023663,0.0,3.20568,2.8823223663
 07/30  10:00:00,56.7678477219,2.39205779466,14.0707006888,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,65.9938013446,4.41008581538,20.5597757973,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  12:00:00,70.7372042837,4.43486018851,25.9400312174,0.0,15.863942322,22.030085,6.08803170441,0.0,3.20568,2.88235170441
 07/30  13:00:00,68.8425394753,4.7607560156,23.718631839,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  14:00:00,72.2525459652,4.66442734718,27.2314823497,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,74.6048547007,5.34628429775,28.8956390834,0.0,15.863942322,22.030085,6.08746868124,0.000152737744795,3.20568,2.8816359435
 07/30  16:00:00,78.1158474513,5.14086047091,32.6073728869,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,74.8363081353,5.44691039503,29.0312164664,0.0,15.863942322,22.030085,3.2257355947,5.55946999539e-05,3.20568,0.02
 07/30  18:00:00,75.6151525131,5.09697827737,30.1724890756,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  19:00:00,67.5703383977,5.01127755362,21.9352168708,0.0,15.863942322,22.030085,6.0872897777,0.0,3.20568,2.8816097777
 07/30  20:00:00,67.9449953557,3.82935071601,14.9814121203,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,55.3585452919,2.11339607242,4.30330240444,0.0,15.863942322,22.030085,3.5128875227,0.2872075227,3.20568,0.02
 07/30  22:00:00,48.7220135783,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.3978946114,0.0,0.0,0.0,15.863942322,22.030085,6.08730578345,0.0,3.20568,2.88162578345
 07/30  24:00:00,48.7145626772,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.7142507413,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.7139713578,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  03:00:00,48.7179458081,0.0,0.0,0.0,15.863942322,22.030085,6.08797217952,0.0,3.20568,2.88229217952
 07/31  04:00:00,48.9978934479,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  05:00:00,48.9756971381,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  06:00:00,87.1167831919,7.74096385702,29.8994145278,0.0,15.863942322,22.606085,6.08808021118,0.0,3.20568,2.88240021118
 07/31  07:00:00,86.2199809566,7.74096385702,37.7331283162,0.0,15.863942322,22.606085,3.23123384216,0.0055538421619,3.20568,0.02
 07/31  08:00:00,147.542179379,8.07192602521,50.4495420224,0.0,44.73757,41.8366005,18.91269989,0.0,16.0284,2.88429989003
 07/31  09:00:00,164.773411945,8.74082104134,66.956106809,0.0,44.73757,41.8366005,18.9126421053,0.0,16.0284,2.88424210534
 07/31  10:00:00,184.910687607,9.40204152203,83.6003629037,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/31  11:00:00,192.112497007,10.0722422108,89.4223583759,0.0,44.73757,44.63617,26.9267845105,0.0,24.0426,2.88418451048
 07/31  12:00:00,199.367084,10.8990820035,96.5463135065,0.0,44.73757,44.63617,24.0635966241,0.000996624146195,24.0426,0.02
 07/31  13:00:00,205.761789048,11.6667181325,104.966412019,0.0,44.73757,41.8366005,18.9329940169,0.0204669996801,16.0284,2.88412701718
 07/31  14:00:00,205.791730153,12.6409039497,104.042944651,0.0,44.73757,41.8366005,16.0495312125,0.00113121248619,16.0284,0.02
 07/31  15:00:00,201.521214134,13.2719633318,100.35694904,0.0,44.73757,40.636785,6.11177637757,0.0218043323061,3.20568,2.88429204527
 07/31  16:00:00,206.903916386,13.990944223,105.010410215,0.0,44.73757,40.636785,6.09340888473,0.00349446225638,3.20568,2.88423442247
 07/31  17:00:00,182.961305705,13.0329550471,100.140411753,0.0,44.73757,22.606085,3.23022547545,0.00454547545355,3.20568,0.02
 07/31  18:00:00,128.144199436,7.74096385702,50.6155573249,0.0,44.73757,22.606085,6.09328078443,0.0,3.20568,2.88760078443
 07/31  19:00:00,122.427865173,7.74096385702,44.6268020002,0.0,44.73757,22.606085,8.96560965101,0.0,3.20568,5.75992965101
 07/31  20:00:00,95.6288257759,7.74096385702,38.2950534632,0.0,15.863942322,22.606085,6.094363908,0.0,3.20568,2.888683908
 07/31  21:00:00,48.8672527858,0.0,0.0,0.0,15.863942322,22.030085,6.09432055661,0.0,3.20568,2.88864055661
 07/31  22:00:00,48.6834577509,0.0,0.0,0.0,15.863942322,22.030085,6.09055564604,0.0,3.20568,2.88487564604
 07/31  23:00:00,49.4023437876,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  24:00:00,48.6958966939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  01:00:00,48.6894981656,0.0,0.0,0.0,15.863942322,22.030085,6.08808204835,0.0,3.20568,2.88240204835
 08/01  02:00:00,48.6824474401,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  03:00:00,48.6755441338,0.0,0.0,0.0,15.863942322,22.030085,6.08798360725,0.0,3.20568,2.88230360725
 08/01  04:00:00,50.0627877194,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  05:00:00,49.8457284529,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,95.7762967726,7.74096385702,38.1110777622,0.0,15.863942322,22.606085,6.08801405873,0.0,3.20568,2.88233405873
 08/01  07:00:00,94.3833627331,7.74096385702,45.8615483659,0.0,15.863942322,22.606085,3.24581204467,0.0201320446677,3.20568,0.02
 08/01  08:00:00,153.550113522,7.93449938945,56.5769432716,0.0,44.73757,41.8366005,18.9127382792,0.0,16.0284,2.88433827918
 08/01  09:00:00,169.765057388,8.50684977027,72.1845164205,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  10:00:00,186.949115628,8.97128884397,86.0788529632,0.0,44.73757,44.63617,26.9268819465,0.0,24.0426,2.88428194652
 08/01  11:00:00,194.552462741,9.49856686554,92.4387101172,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  12:00:00,196.806033978,9.91772257456,94.9746865888,0.0,44.73757,44.63617,26.926825589,0.0,24.0426,2.88422558898
 08/01  13:00:00,198.339635097,10.4660188693,98.760157946,0.0,44.73757,41.8366005,18.9371147239,0.0245454768234,16.0284,2.88416924705
 08/01  14:00:00,205.967810232,11.1655196094,105.679527688,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  15:00:00,212.827208153,12.3631764035,112.534958489,0.0,44.73757,40.636785,6.10716045708,0.0171448669287,3.20568,2.88433559016
 08/01  16:00:00,211.408642553,12.8722992091,110.617699685,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/01  17:00:00,186.805648457,12.0554464043,104.910359909,0.0,44.73757,22.606085,6.08995899737,0.0,3.20568,2.88427899737
 08/01  18:00:00,133.576994107,7.74096385702,56.03114296,0.0,44.73757,22.606085,6.09344549313,0.0,3.20568,2.88776549313
 08/01  19:00:00,128.661834129,7.74096385702,51.1362460326,0.0,44.73757,22.606085,6.09566663767,0.0,3.20568,2.88998663767
 08/01  20:00:00,102.150448263,7.74096385702,45.0595504401,0.0,15.863942322,22.606085,6.09447917895,0.0,3.20568,2.88879917895
 08/01  21:00:00,48.6903011858,0.0,0.0,0.0,15.863942322,22.030085,8.96359076147,0.0,3.20568,5.75791076147
 08/01  22:00:00,48.7114613035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  23:00:00,49.4235669051,0.0,0.0,0.0,15.863942322,22.030085,6.08950678343,0.0,3.20568,2.88382678343
 08/01  24:00:00,48.712724669,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.6920534298,0.0,0.0,0.0,15.863942322,22.030085,6.08798202114,0.0,3.20568,2.88230202114
 08/02  02:00:00,48.6783527623,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.6729515109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.9382538094,0.0,0.0,0.0,15.863942322,22.030085,6.08801356245,0.0,3.20568,2.88233356245
 08/02  05:00:00,48.9135097496,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  06:00:00,91.5430040696,7.74096385702,34.3611985362,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/02  07:00:00,89.1084145684,7.74096385702,40.6050484454,0.0,15.863942322,22.606085,6.09414117708,0.00423128657655,3.20568,2.88422989051
 08/02  08:00:00,149.432780939,7.92067011116,52.4895205924,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/02  09:00:00,172.73153012,8.577807565,75.071771809,0.0,44.73757,41.8366005,18.9125748302,0.0,16.0284,2.88417483016
 08/02  10:00:00,190.129265461,9.15891546819,89.0559202791,0.0,44.73757,44.63617,26.9269425494,0.0,24.0426,2.88434254939
 08/02  11:00:00,199.344984346,9.67179006544,97.0556917569,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/02  12:00:00,206.62282948,10.3083605997,104.395205608,0.0,44.73757,44.63617,26.9268871756,0.0,24.0426,2.88428717559
 08/02  13:00:00,207.219434869,10.9019017326,107.200161849,0.0,44.73757,41.8366005,16.0706460161,0.0222460161142,16.0284,0.02
 08/02  14:00:00,209.475803456,11.3952687585,108.972154289,0.0,44.73757,41.8366005,18.9126319316,0.0,16.0284,2.88423193164
 08/02  15:00:00,218.986316253,12.6185283459,118.448010831,0.0,44.73757,40.636785,6.08985676464,0.0,3.20568,2.88417676464
 08/02  16:00:00,227.462898624,13.5000668125,126.037447127,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/02  17:00:00,197.257096576,12.5883619962,114.795201475,0.0,44.73757,22.606085,6.09002444352,0.0,3.20568,2.88434444352
 08/02  18:00:00,136.721805462,7.74096385702,59.1774132109,0.0,44.73757,22.606085,6.09323800091,0.0,3.20568,2.88755800091
 08/02  19:00:00,132.342353873,7.74096385702,54.5180416928,0.0,44.73757,22.606085,6.09557517208,0.0,3.20568,2.88989517208
 08/02  20:00:00,105.557467389,7.74096385702,48.1936557833,0.0,15.863942322,22.606085,6.09454187049,0.0,3.20568,2.88886187049
 08/02  21:00:00,48.8934300318,0.0,0.0,0.0,15.863942322,22.030085,6.09451460199,0.0,3.20568,2.88883460199
 08/02  22:00:00,48.7029492686,0.0,0.0,0.0,15.863942322,22.030085,6.09059177471,0.0,3.20568,2.88491177471
 08/02  23:00:00,49.4122554027,0.0,0.0,0.0,15.863942322,22.030085,6.08952610709,0.0,3.20568,2.88384610709
 08/02  24:00:00,48.7018274331,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.6890404867,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  02:00:00,48.6695388596,0.0,0.0,0.0,15.863942322,22.030085,6.08803357029,0.0,3.20568,2.88235357029
 08/03  03:00:00,48.6567502651,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,48.9291048185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.9066739412,0.0,0.0,0.0,15.863942322,22.030085,6.08806626061,0.0,3.20568,2.88238626061
 08/03  06:00:00,96.6697597046,7.74096385702,39.4848041792,0.0,15.863942322,22.606085,3.23248797796,0.006807977965,3.20568,0.02
 08/03  07:00:00,92.042080564,7.74096385702,43.5350387923,0.0,15.863942322,22.606085,6.089991909,0.0,3.20568,2.884311909
 08/03  08:00:00,153.343724922,7.8908633811,56.4248581195,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  09:00:00,175.253418326,8.45644181991,77.7233325079,0.0,44.73757,41.8366005,18.9126577254,0.0,16.0284,2.88425772544
 08/03  10:00:00,186.396507201,8.9628818873,85.535225916,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/03  11:00:00,196.688700968,9.57005267674,94.4939100944,0.0,44.73757,44.63617,26.9268037598,0.0,24.0426,2.88420375981
 08/03  12:00:00,208.674015573,10.2924090793,106.44610349,0.0,44.73757,44.63617,26.9267499061,0.0,24.0426,2.8841499061
 08/03  13:00:00,216.421741446,11.1587064839,116.11499995,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  14:00:00,221.113287604,12.198199798,119.770325452,0.0,44.73757,41.8366005,18.9132533027,0.000534312130091,16.0284,2.8843189906
 08/03  15:00:00,220.489859344,13.3593088957,119.207625113,0.0,44.73757,40.636785,3.24590295849,0.0202229584928,3.20568,0.02
 08/03  16:00:00,220.673833399,14.093732356,118.672406113,0.0,44.73757,40.636785,6.0899449826,0.0,3.20568,2.8842649826
 08/03  17:00:00,192.049809685,12.8233072024,109.359601833,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/03  18:00:00,135.010568702,7.74096385702,57.4693069625,0.0,44.73757,22.606085,6.09346832389,0.0,3.20568,2.88778832389
 08/03  19:00:00,132.259329072,7.74096385702,54.4219735021,0.0,44.73757,22.606085,8.96558929434,0.0,3.20568,5.75990929434
 08/03  20:00:00,104.815821261,7.74096385702,47.4406281278,0.0,15.863942322,22.606085,6.09441445427,0.0,3.20568,2.88873445427
 08/03  21:00:00,48.900979051,0.0,0.0,0.0,15.863942322,22.030085,6.09461247347,0.0,3.20568,2.88893247347
 08/03  22:00:00,48.7094794395,0.0,0.0,0.0,15.863942322,22.030085,6.09079593322,0.0,3.20568,2.88511593322
 08/03  23:00:00,49.4210151522,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  24:00:00,48.7142419852,0.0,0.0,0.0,15.863942322,22.030085,6.08806733888,0.0,3.20568,2.88238733888
 08/04  01:00:00,48.7065088663,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.6951748983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  03:00:00,48.6858475133,0.0,0.0,0.0,15.863942322,22.030085,6.0879726324,0.0,3.20568,2.8822926324
 08/04  04:00:00,50.0737582064,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  05:00:00,49.8487184824,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,93.5355806368,7.74096385702,35.9073057014,0.0,15.863942322,22.606085,6.08809375374,0.0,3.20568,2.88241375374
 08/04  07:00:00,92.0283750812,7.74096385702,42.0947475755,0.0,15.863942322,22.606085,3.23180898954,0.00612898954497,3.20568,0.02
 08/04  08:00:00,155.455743586,7.96669980015,58.4448891027,0.0,44.73757,41.8366005,18.9125862165,0.0,16.0284,2.88418621653
 08/04  09:00:00,178.059604101,8.63809756233,80.328329646,0.0,44.73757,41.8366005,18.9125337653,0.0,16.0284,2.88413376525
 08/04  10:00:00,194.229671669,9.26775457156,93.0513726321,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/04  11:00:00,203.425653383,9.77868336507,101.031473232,0.0,44.73757,44.63617,26.9269043734,0.0,24.0426,2.88430437343
 08/04  12:00:00,213.529825972,10.4921186549,111.10807871,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/04  13:00:00,220.303426017,11.425978241,119.733149229,0.0,44.73757,41.8366005,18.9126518182,0.0,16.0284,2.88425181819
 08/04  14:00:00,220.752931058,12.6253319602,118.995345931,0.0,44.73757,41.8366005,16.0494865821,0.00108658211793,16.0284,0.02
 08/04  15:00:00,221.486874163,13.9915828527,119.574878305,0.0,44.73757,40.636785,6.10781749688,0.0179381452783,3.20568,2.8841993516
 08/04  16:00:00,232.85836561,14.9222403249,130.000348191,0.0,44.73757,40.636785,6.09170666962,0.00187972491703,3.20568,2.8841469447
 08/04  17:00:00,211.00311684,13.9467619979,127.150269249,0.0,44.73757,22.606085,3.22645023866,0.000770238661979,3.20568,0.02
 08/04  18:00:00,137.085234721,7.74096385702,59.5179269987,0.0,44.73757,22.606085,6.09341475325,0.0,3.20568,2.88773475325
 08/04  19:00:00,129.440190403,7.74096385702,51.914062365,0.0,44.73757,22.606085,8.96549433821,0.0,3.20568,5.75981433821
 08/04  20:00:00,103.522357754,7.74096385702,46.4295825897,0.0,15.863942322,22.606085,6.09431184631,0.0,3.20568,2.88863184631
 08/04  21:00:00,48.6745260041,0.0,0.0,0.0,15.863942322,22.030085,6.09427400916,0.0,3.20568,2.88859400916
 08/04  22:00:00,48.6953775897,0.0,0.0,0.0,15.863942322,22.030085,6.09076453537,0.0,3.20568,2.88508453537
 08/04  23:00:00,49.4118126745,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  24:00:00,48.7036044957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,48.6902158567,0.0,0.0,0.0,15.863942322,22.030085,6.08725464467,0.0,3.20568,2.88157464467
 08/05  02:00:00,48.6750291642,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  03:00:00,48.6658954243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.9410315577,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.9116160754,0.0,0.0,0.0,15.863942322,22.030085,6.08724648147,0.0,3.20568,2.88156648147
 08/05  06:00:00,48.8979989934,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,41.6744788153,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.2906372898,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  09:00:00,48.5926247059,1.49383464014,6.77807114662,0.0,15.863942322,22.030085,6.08808851096,0.0,3.20568,2.88240851096
 08/05  10:00:00,51.7549563094,3.13162739509,8.27810592384,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  11:00:00,68.4710763122,4.41849477198,23.0017249106,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,71.1266239111,4.57561014893,26.1864765337,0.0,15.863942322,22.030085,6.0875267109,0.0,3.20568,2.8818467109
 08/05  13:00:00,70.1171891272,4.70420494444,25.0502711686,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  14:00:00,74.7734113745,4.93866070894,29.4678933764,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,75.3112227728,5.13799577045,29.8012633592,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  16:00:00,76.5193906378,5.18421091452,30.9737473306,0.0,15.863942322,22.030085,6.08730991757,0.0,3.20568,2.88162991757
 08/05  17:00:00,75.239158216,5.29840833319,29.5846753109,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  18:00:00,76.6546853512,5.21606037862,31.073698222,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,73.0564986669,5.23026181769,27.1815620119,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,76.1839820177,4.75523296413,22.2764122517,0.0,15.863942322,22.030085,6.08731998111,0.0,3.20568,2.88163998111
 08/05  21:00:00,68.1287946929,4.0529004335,15.1077863374,0.0,15.863942322,22.030085,3.29311699164,0.0674369916385,3.20568,0.02
 08/05  22:00:00,50.460457207,1.2391809636,0.46490408819,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.4306823501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.7469434008,0.0,0.0,0.0,15.863942322,22.030085,6.08729306251,0.0,3.20568,2.88161306251
 08/06  01:00:00,48.7423776137,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.7339562939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.7206980421,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,48.9941217572,0.0,0.0,0.0,15.863942322,22.030085,6.08728612994,0.0,3.20568,2.88160612994
 08/06  05:00:00,48.9759230304,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,48.915121959,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,41.6822475155,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.2861528137,0.0,0.0,0.0,15.863942322,22.030085,6.08798576058,0.0,3.20568,2.88230576058
 08/06  09:00:00,48.7650294188,1.79997101179,6.65199956251,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,59.6283418269,4.2026617824,15.0991377748,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  11:00:00,67.3103445176,4.16065408731,22.1161305802,0.0,15.863942322,22.030085,6.08806673708,0.0,3.20568,2.88238673708
 08/06  12:00:00,68.3914218612,4.76458159028,23.2638877366,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  13:00:00,71.9442157861,4.54825584281,27.0292524378,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,71.2796420095,4.98589560304,25.9222215219,0.0,15.863942322,22.030085,6.08731657764,0.0,3.20568,2.88163657764
 08/06  15:00:00,78.1733464622,5.04298972829,32.7594846767,0.0,15.863942322,22.030085,3.22589344412,0.000213444119065,3.20568,0.02
 08/06  16:00:00,75.756043638,5.44982798033,29.9433034822,0.0,15.863942322,22.030085,3.22577908886,9.90888556012e-05,3.20568,0.02
 08/06  17:00:00,77.5161554862,5.13834855348,32.0228348576,0.0,15.863942322,22.030085,3.22579531486,0.000115314864815,3.20568,0.02
 08/06  18:00:00,73.6980725111,5.44429158815,27.9129125082,0.0,15.863942322,22.030085,6.08730965645,0.0,3.20568,2.88162965645
 08/06  19:00:00,73.266536793,5.00994167756,27.6443022881,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,70.8638026428,4.6281601613,17.0998837045,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,64.7160777054,3.19554894089,12.5683735218,0.0,15.863942322,22.030085,3.34250469083,0.116824690826,3.20568,0.02
 08/06  22:00:00,50.1849379047,1.2391809636,0.205391066515,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.421913623,0.0,0.0,0.0,15.863942322,22.030085,6.08724745937,0.0,3.20568,2.88156745937
 08/06  24:00:00,48.7345346478,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  01:00:00,48.7305960353,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.7303258009,0.0,0.0,0.0,15.863942322,22.030085,6.08799464083,0.0,3.20568,2.88231464083
 08/07  03:00:00,48.7300636863,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,49.0087240284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  05:00:00,48.9733528208,0.0,0.0,0.0,15.863942322,22.030085,6.08803300176,0.0,3.20568,2.88235300176
 08/07  06:00:00,99.1585946928,7.74096385702,41.9350035348,0.0,15.863942322,22.606085,3.23262140239,0.00694140238741,3.20568,0.02
 08/07  07:00:00,100.276573921,7.74096385702,50.2948912983,0.0,15.863942322,22.606085,6.09884312894,0.00887206971333,3.20568,2.88429105922
 08/07  08:00:00,163.247914199,8.30105508154,65.9008047304,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/07  09:00:00,177.829698913,8.82416957176,79.9290066578,0.0,44.73757,41.8366005,18.9126431155,0.0,16.0284,2.88424311548
 08/07  10:00:00,192.998062238,9.32714809852,91.7729262066,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  11:00:00,206.150055192,9.85688515159,103.680269381,0.0,44.73757,44.63617,26.9267953697,0.0,24.0426,2.88419536967
 08/07  12:00:00,214.749493225,10.4655895156,112.358251151,0.0,44.73757,44.63617,26.9267477259,0.0,24.0426,2.88414772592
 08/07  13:00:00,219.713629024,11.3830423037,119.194360734,0.0,44.73757,41.8366005,16.0653511321,0.0169511320976,16.0284,0.02
 08/07  14:00:00,229.741581504,12.5539392522,128.048647915,0.0,44.73757,41.8366005,18.9127236345,0.0,16.0284,2.88432363449
 08/07  15:00:00,227.970305164,13.5020702822,126.543678038,0.0,44.73757,40.636785,3.24538692119,0.0197069211853,3.20568,0.02
 08/07  16:00:00,226.178657582,14.0532290072,124.211451362,0.0,44.73757,40.636785,6.08995585198,0.0,3.20568,2.88427585198
 08/07  17:00:00,200.951938169,12.8222177838,118.246659985,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/07  18:00:00,139.96348251,7.74096385702,62.348637642,0.0,44.73757,22.606085,6.09349704083,0.0,3.20568,2.88781704083
 08/07  19:00:00,133.312628917,7.74096385702,55.4314086307,0.0,44.73757,22.606085,8.96568169919,0.0,3.20568,5.76000169919
 08/07  20:00:00,107.768964347,7.74096385702,50.3370860089,0.0,15.863942322,22.606085,6.09446704869,0.0,3.20568,2.88878704869
 08/07  21:00:00,48.9524182209,0.0,0.0,0.0,15.863942322,22.030085,6.09467245567,0.0,3.20568,2.88899245567
 08/07  22:00:00,48.7420507495,0.0,0.0,0.0,15.863942322,22.030085,6.0905891212,0.0,3.20568,2.8849091212
 08/07  23:00:00,49.4297844434,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  24:00:00,48.7223558936,0.0,0.0,0.0,15.863942322,22.030085,6.08799031259,0.0,3.20568,2.88231031259
 08/08  01:00:00,48.727040194,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  02:00:00,48.7210109532,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.7140272667,0.0,0.0,0.0,15.863942322,22.030085,6.08803062355,0.0,3.20568,2.88235062355
 08/08  04:00:00,50.0809633265,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  05:00:00,49.8286508218,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  06:00:00,93.0851460047,7.74096385702,35.4862995767,0.0,15.863942322,22.606085,6.10074175424,0.0126700843286,3.20568,2.88239166991
 08/08  07:00:00,88.0616549688,7.74096385702,38.1442817796,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/08  08:00:00,144.978216354,7.77857464796,48.1826492395,0.0,44.73757,41.8366005,18.9126630459,0.0,16.0284,2.88426304588
 08/08  09:00:00,163.094608678,8.27468558747,65.7545580148,0.0,44.73757,41.8366005,18.9126170624,0.0,16.0284,2.88421706245
 08/08  10:00:00,179.841461677,8.83102546837,79.117413291,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/08  11:00:00,184.722709331,9.41058026691,82.7075941496,0.0,44.73757,44.63617,26.926771182,0.0,24.0426,2.88417118199
 08/08  12:00:00,190.087290375,9.97501114504,88.2039575061,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/08  13:00:00,196.959285541,10.8769544975,96.9701386296,0.0,44.73757,41.8366005,18.936555237,0.0238061576682,16.0284,2.88434907935
 08/08  14:00:00,201.386917597,11.8113529329,100.469150575,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/08  15:00:00,197.282687342,12.4407566183,96.9459117506,0.0,44.73757,40.636785,6.11363916527,0.0236561418893,3.20568,2.88430302338
 08/08  16:00:00,201.613915143,12.8041148358,100.912869393,0.0,44.73757,40.636785,6.09401424101,0.00407716857458,3.20568,2.88425707243
 08/08  17:00:00,176.852991605,11.7468349255,95.3293052975,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/08  18:00:00,125.742193177,7.74096385702,48.2260619184,0.0,44.73757,22.606085,6.09333638345,0.0,3.20568,2.88765638345
 08/08  19:00:00,123.622655164,7.74096385702,46.1199844338,0.0,44.73757,22.606085,8.96578894067,0.0,3.20568,5.76010894067
 08/08  20:00:00,101.059660477,7.74096385702,43.980249818,0.0,15.863942322,22.606085,6.09446501813,0.0,3.20568,2.88878501813
 08/08  21:00:00,48.6770077582,0.0,0.0,0.0,15.863942322,22.030085,6.09443447659,0.0,3.20568,2.88875447659
 08/08  22:00:00,48.6896910946,0.0,0.0,0.0,15.863942322,22.030085,6.09065910176,0.0,3.20568,2.88497910176
 08/08  23:00:00,49.3992948869,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  24:00:00,48.6833401183,0.0,0.0,0.0,15.863942322,22.030085,6.08805183027,0.0,3.20568,2.88237183027
 08/09  01:00:00,48.6674960361,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  02:00:00,48.6579105824,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.6526876725,0.0,0.0,0.0,15.863942322,22.030085,6.0880941162,0.0,3.20568,2.8824141162
 08/09  04:00:00,48.9130355199,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.8886938066,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  06:00:00,95.5878836947,7.74096385702,38.4140912347,0.0,15.863942322,22.606085,6.09604977462,0.00804351841217,3.20568,2.88232625621
 08/09  07:00:00,92.0296462305,7.74096385702,42.0965272474,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/09  08:00:00,148.708264183,7.76160417695,51.928054446,0.0,44.73757,41.8366005,18.9126617951,0.0,16.0284,2.88426179507
 08/09  09:00:00,163.149388535,8.08185733774,66.0138749868,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/09  10:00:00,181.875858753,8.66688740218,81.3273333904,0.0,44.73757,44.63617,26.9268179878,0.0,24.0426,2.88421798775
 08/09  11:00:00,191.421456062,9.19398648929,89.6321318374,0.0,44.73757,44.63617,26.9267741,0.0,24.0426,2.88417410001
 08/09  12:00:00,196.526418945,9.68269227352,94.9475319824,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  13:00:00,197.337997111,10.2746255668,97.9774053771,0.0,44.73757,41.8366005,18.9381646424,0.0254105282932,16.0284,2.88435411414
 08/09  14:00:00,212.78575724,11.3321206701,112.343889124,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/09  15:00:00,214.109521059,12.3286751156,113.865565571,0.0,44.73757,40.636785,6.10858383792,0.0185938907907,3.20568,2.88430994713
 08/09  16:00:00,205.492305082,12.8117398303,104.787599108,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/09  17:00:00,180.462570479,11.7612553922,98.8840752284,0.0,44.73757,22.606085,6.08994587177,0.0,3.20568,2.88426587177
 08/09  18:00:00,132.443124032,7.74096385702,54.9159518913,0.0,44.73757,22.606085,6.09329828551,0.0,3.20568,2.88761828551
 08/09  19:00:00,127.981476798,7.74096385702,50.1733796357,0.0,44.73757,22.606085,6.09543653637,0.0,3.20568,2.88975653637
 08/09  20:00:00,101.848772851,7.74096385702,44.4941503168,0.0,15.863942322,22.606085,8.96334633562,0.0,3.20568,5.75766633562
 08/09  21:00:00,48.8793736492,0.0,0.0,0.0,15.863942322,22.030085,6.09446309896,0.0,3.20568,2.88878309896
 08/09  22:00:00,48.6772406104,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  23:00:00,49.3805788215,0.0,0.0,0.0,15.863942322,22.030085,6.08959256977,0.0,3.20568,2.88391256977
 08/09  24:00:00,48.6666200029,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.655074111,0.0,0.0,0.0,15.863942322,22.030085,6.08801623757,0.0,3.20568,2.88233623757
 08/10  02:00:00,48.6483165025,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.6372605544,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  04:00:00,48.8945221787,0.0,0.0,0.0,15.863942322,22.030085,6.08805960919,0.0,3.20568,2.88237960919
 08/10  05:00:00,48.8737931461,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  06:00:00,92.7065424055,7.74096385702,35.5576726024,0.0,15.863942322,22.606085,3.24672562891,0.0210456289133,3.20568,0.02
 08/10  07:00:00,89.4123254174,7.74096385702,39.4940955186,0.0,15.863942322,22.606085,6.09001414729,0.0,3.20568,2.88433414729
 08/10  08:00:00,150.871558867,7.80828204501,54.043846663,0.0,44.73757,41.8366005,18.912692427,0.0,16.0284,2.88429242701
 08/10  09:00:00,166.006444531,8.09408049813,68.8480797696,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/10  10:00:00,177.695067255,8.46300289479,77.3582625932,0.0,44.73757,44.63617,26.9268505137,0.0,24.0426,2.88425051369
 08/10  11:00:00,188.151628508,8.88156902867,86.684957231,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/10  12:00:00,206.849729419,9.47142370322,105.47305283,0.0,44.73757,44.63617,26.9268085464,0.0,24.0426,2.88420854638
 08/10  13:00:00,218.531208099,10.3151792326,119.094595978,0.0,44.73757,41.8366005,18.9360764107,0.0235098321968,16.0284,2.88416657852
 08/10  14:00:00,227.544200175,11.7518619135,126.683860748,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/10  15:00:00,223.739883913,13.1864322396,122.65646355,0.0,44.73757,40.636785,6.10789286549,0.0178641402698,3.20568,2.88434872522
 08/10  16:00:00,220.976124757,13.521803569,119.568498007,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/10  17:00:00,195.344495916,12.2610004967,113.235117706,0.0,44.73757,22.606085,6.08998654198,0.0,3.20568,2.88430654198
 08/10  18:00:00,140.929138931,7.74096385702,63.3563473327,0.0,44.73757,22.606085,6.09329115936,0.0,3.20568,2.88761115936
 08/10  19:00:00,140.620029392,7.74096385702,62.7728311253,0.0,44.73757,22.606085,6.09554622862,0.0,3.20568,2.88986622862
 08/10  20:00:00,111.894438594,7.74096385702,54.5067986912,0.0,15.863942322,22.606085,6.09457631957,0.0,3.20568,2.88889631957
 08/10  21:00:00,48.9016593776,0.0,0.0,0.0,15.863942322,22.030085,8.96300011378,0.0,3.20568,5.75732011378
 08/10  22:00:00,48.7015774624,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  23:00:00,49.3972968539,0.0,0.0,0.0,15.863942322,22.030085,6.08960738513,0.0,3.20568,2.88392738513
 08/10  24:00:00,48.6862516479,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  01:00:00,48.6777506921,0.0,0.0,0.0,15.863942322,22.030085,6.08800908016,0.0,3.20568,2.88232908016
 08/11  02:00:00,48.6655503253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.6555107152,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  04:00:00,50.016729711,0.0,0.0,0.0,15.863942322,22.030085,6.08805432726,0.0,3.20568,2.88237432726
 08/11  05:00:00,49.8040668065,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  06:00:00,95.1806026942,7.74096385702,37.579782057,0.0,15.863942322,22.606085,3.2367419859,0.011061985896,3.20568,0.02
 08/11  07:00:00,93.7460141215,7.74096385702,43.8099277353,0.0,15.863942322,22.606085,6.08985076358,0.0,3.20568,2.88417076358
 08/11  08:00:00,155.92580282,7.88678828062,59.0038941613,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/11  09:00:00,173.877087698,8.30341037178,76.5051847573,0.0,44.73757,41.8366005,18.912755247,0.0,16.0284,2.88435524696
 08/11  10:00:00,194.372023519,8.78587472973,93.6960537877,0.0,44.73757,44.63617,26.926915137,0.0,24.0426,2.88431513698
 08/11  11:00:00,201.300698532,9.14664219708,99.5634629317,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/11  12:00:00,204.559099496,9.50932392914,103.165053719,0.0,44.73757,44.63617,26.9268750926,0.0,24.0426,2.88427509261
 08/11  13:00:00,208.049833574,10.3592522065,108.604232752,0.0,44.73757,41.8366005,16.0723080935,0.0239080934918,16.0284,0.02
 08/11  14:00:00,213.473599602,11.2348816338,113.165138648,0.0,44.73757,41.8366005,18.9126350943,0.0,16.0284,2.8842350943
 08/11  15:00:00,217.514439629,12.2825489355,117.348937022,0.0,44.73757,40.636785,6.08987513433,0.0,3.20568,2.88419513433
 08/11  16:00:00,222.285647266,13.2554815685,121.133827247,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/11  17:00:00,194.29830909,11.8642177038,112.57887813,0.0,44.73757,22.606085,6.08935074935,0.0,3.20568,2.88367074935
 08/11  18:00:00,139.083754357,7.74096385702,61.4988958212,0.0,44.73757,22.606085,6.09331571363,0.0,3.20568,2.88763571363
 08/11  19:00:00,137.920046197,7.74096385702,60.3766300132,0.0,44.73757,22.606085,6.0956888324,0.0,3.20568,2.8900088324
 08/11  20:00:00,110.769688474,7.74096385702,53.659961035,0.0,15.863942322,22.606085,6.0946643819,0.0,3.20568,2.8889843819
 08/11  21:00:00,48.6994390651,0.0,0.0,0.0,15.863942322,22.030085,6.09465793968,0.0,3.20568,2.88897793968
 08/11  22:00:00,48.7164528843,0.0,0.0,0.0,15.863942322,22.030085,6.09071637253,0.0,3.20568,2.88503637253
 08/11  23:00:00,49.4124428935,0.0,0.0,0.0,15.863942322,22.030085,6.08965790486,0.0,3.20568,2.88397790486
 08/11  24:00:00,48.7017636025,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  01:00:00,48.6934203948,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.6815263022,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.6720422871,0.0,0.0,0.0,15.863942322,22.030085,6.0873186605,0.0,3.20568,2.8816386605
 08/12  04:00:00,48.9497657629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  05:00:00,48.927165761,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,48.9176308652,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,41.6703241586,0.0,0.0,0.0,15.863942322,22.030085,6.08732001035,0.0,3.20568,2.88164001035
 08/12  08:00:00,40.2919172708,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.3169077785,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  10:00:00,56.111303151,2.94659483558,12.8324106162,0.0,15.863942322,22.030085,6.0880929204,0.0,3.20568,2.8824129204
 08/12  11:00:00,74.9373522923,4.19510675538,29.6873201896,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  12:00:00,78.9385086545,5.06824978206,33.4834811353,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,72.8530812665,4.26809151469,28.1992662293,0.0,15.863942322,22.030085,6.08732390104,0.0,3.20568,2.88164390104
 08/12  14:00:00,79.3751233872,5.27746065666,33.7145211291,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,78.6026665759,4.8678320989,33.3660279334,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  16:00:00,77.7235520824,5.47134048707,31.8983217734,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  17:00:00,75.8112339155,4.86749223808,30.5928611881,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,74.8835321055,5.39357177054,29.1445382138,0.0,15.863942322,22.030085,6.08732565865,0.0,3.20568,2.88164565865
 08/12  19:00:00,71.7142163931,4.645660748,26.4390369692,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  20:00:00,73.6881515377,4.51974413707,19.9981204674,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,65.1426241721,2.97070389159,13.1759644248,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  22:00:00,56.4629324579,1.79468170196,5.89335717972,0.0,15.863942322,22.030085,6.0873273872,0.0,3.20568,2.8816473872
 08/12  23:00:00,51.5912319208,1.2391809636,0.906527956119,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.7626515832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.762375963,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  02:00:00,48.7621120581,0.0,0.0,0.0,15.863942322,22.030085,6.08732964295,0.0,3.20568,2.88164964295
 08/13  03:00:00,48.7618843796,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,49.0641925017,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  05:00:00,49.0431165248,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,48.9805563042,0.0,0.0,0.0,15.863942322,22.030085,6.08691017382,0.0,3.20568,2.88123017382
 08/13  07:00:00,41.7398510486,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  08:00:00,40.3230123902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,45.9181965831,0.914367364495,4.686779094,0.0,15.863942322,22.030085,6.08808078124,0.0,3.20568,2.88240078124
 08/13  10:00:00,65.6059295637,3.71761371921,21.5771121128,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  11:00:00,69.0038093634,4.65538049247,23.3247409831,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  12:00:00,67.7072774038,4.12727595081,23.2207463246,0.0,15.863942322,22.030085,6.08810425287,0.0,3.20568,2.88242425287
 08/13  13:00:00,76.5453332308,5.31581782618,30.8630512776,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,74.820798098,4.68443031991,29.7648394392,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  15:00:00,81.8416788761,5.70792684199,35.7583807449,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,77.8469500714,4.99478558017,32.4761735482,0.0,15.863942322,22.030085,6.08781219063,0.000487166097332,3.20568,2.88164502454
 08/13  17:00:00,80.3379704243,5.80513200278,34.1709391167,0.0,15.863942322,22.030085,3.22606020929,0.000380209293225,3.20568,0.02
 08/13  18:00:00,72.7130214044,4.8785667717,27.4985435888,0.0,15.863942322,22.030085,3.22574647453,6.64745324857e-05,3.20568,0.02
 08/13  19:00:00,73.6120890631,5.6145675199,27.3958565769,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  20:00:00,69.0686904051,3.97717192519,15.9807335468,0.0,15.863942322,22.030085,6.08732831145,0.0,3.20568,2.88164831145
 08/13  21:00:00,63.6495838144,3.03791521655,11.6786068513,0.0,15.863942322,22.030085,3.77213108526,0.546451085264,3.20568,0.02
 08/13  22:00:00,50.7166009372,0.936060275718,1.04898942581,0.0,15.863942322,22.030085,3.23915180172,0.0134718017187,3.20568,0.02
 08/13  23:00:00,49.4134761621,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.7307984281,0.0,0.0,0.0,15.863942322,22.030085,6.08725782534,0.0,3.20568,2.88157782534
 08/14  01:00:00,48.7304996574,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.7302290955,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  03:00:00,48.7299713715,0.0,0.0,0.0,15.863942322,22.030085,6.08801430301,0.0,3.20568,2.88233430301
 08/14  04:00:00,49.0153851673,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,48.9969121579,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  06:00:00,104.76233928,7.74096385702,47.5197375348,0.0,15.863942322,22.606085,6.08806560887,0.0,3.20568,2.88238560887
 08/14  07:00:00,103.974253386,7.74096385702,53.9874781665,0.0,15.863942322,22.606085,3.23958702747,0.0139070274682,3.20568,0.02
 08/14  08:00:00,169.214238116,8.37039255316,71.7866624738,0.0,44.73757,41.8366005,18.9127428131,0.0,16.0284,2.8843428131
 08/14  09:00:00,186.272693661,9.04757254395,88.1360366241,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/14  10:00:00,196.340804564,9.59073507875,94.848623887,0.0,44.73757,44.63617,26.9269096397,0.0,24.0426,2.88430963971
 08/14  11:00:00,211.451146928,10.461924805,108.37108274,0.0,44.73757,44.63617,26.9268763933,0.0,24.0426,2.88427639329
 08/14  12:00:00,222.663763135,11.297781197,119.442740438,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/14  13:00:00,227.33113691,12.0090207213,126.189219177,0.0,44.73757,41.8366005,18.9355973939,0.0229542585946,16.0284,2.88424313526
 08/14  14:00:00,228.848590484,12.5121077823,127.206734885,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
