Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  15:00:00,227.245571866,13.3426751006,125.980724109,0.0,44.73757,40.636785,6.10841316996,0.0185232799757,3.20568,2.88420988998
 08/14  16:00:00,229.174389685,13.9085966172,127.348269219,0.0,44.73757,40.636785,6.08985666712,0.0,3.20568,2.88417666712
 08/14  17:00:00,195.28428266,12.2114325767,113.200313414,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/14  18:00:00,136.717553212,7.74096385702,59.1150822649,0.0,44.73757,22.606085,6.09346379369,0.0,3.20568,2.88778379369
 08/14  19:00:00,130.949374141,7.74096385702,53.0725026981,0.0,44.73757,22.606085,6.09562467208,0.0,3.20568,2.88994467208
 08/14  20:00:00,103.83440447,7.74096385702,46.404180714,0.0,15.863942322,22.606085,8.9637377532,0.0,3.20568,5.7580577532
 08/14  21:00:00,48.9460563734,0.0,0.0,0.0,15.863942322,22.030085,6.09468250839,0.0,3.20568,2.88900250839
 08/14  22:00:00,48.7381537265,0.0,0.0,0.0,15.863942322,22.030085,6.09070552327,0.0,3.20568,2.88502552327
 08/14  23:00:00,49.443185841,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  24:00:00,48.7396970846,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  01:00:00,48.7393235082,0.0,0.0,0.0,15.863942322,22.030085,6.08809062341,0.0,3.20568,2.88241062341
 08/15  02:00:00,48.7177307187,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  03:00:00,48.6850754134,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,50.0622777446,0.0,0.0,0.0,15.863942322,22.030085,6.08801393644,0.0,3.20568,2.88233393644
 08/15  05:00:00,49.8503120635,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,95.6677684551,7.74096385702,38.0261403349,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/15  07:00:00,94.5064780592,7.74096385702,44.5580401315,0.0,15.863942322,22.606085,6.09661058372,0.00658306257197,3.20568,2.88434752114
 08/15  08:00:00,155.511561657,7.97101506378,58.4988766863,0.0,44.73757,41.8366005,18.9127131647,0.0,16.0284,2.88431316466
 08/15  09:00:00,171.013397567,8.47216954473,73.4708387798,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/15  10:00:00,184.3819563,8.93509174429,83.5585157812,0.0,44.73757,44.63617,26.9268825727,0.0,24.0426,2.88428257268
 08/15  11:00:00,197.300318319,9.56094333596,95.1349940104,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/15  12:00:00,206.915516389,10.1256575806,104.878366806,0.0,44.73757,44.63617,26.9268518193,0.0,24.0426,2.88425181933
 08/15  13:00:00,212.457588442,10.8908949288,112.451488764,0.0,44.73757,41.8366005,18.9372761258,0.0246551074322,16.0284,2.8842210184
 08/15  14:00:00,226.246011215,12.184795057,124.931781169,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/15  15:00:00,239.905309743,13.9277829651,138.032946362,0.0,44.73757,40.636785,6.09102817295,0.00115795797368,3.20568,2.88419021498
 08/15  16:00:00,242.432096237,14.8408306593,139.657823209,0.0,44.73757,40.636785,3.22627896178,0.000598961784742,3.20568,0.02
 08/15  17:00:00,202.421137901,13.2147640005,119.330205768,0.0,44.73757,22.606085,6.09006469314,0.0,3.20568,2.88438469314
 08/15  18:00:00,137.106956587,7.74096385702,59.5384115035,0.0,44.73757,22.606085,6.09322977973,0.0,3.20568,2.88754977973
 08/15  19:00:00,134.853517587,7.74096385702,55.8935110318,0.0,44.73757,22.606085,6.09590595943,0.0,3.20568,2.89022595943
 08/15  20:00:00,106.613098093,7.74096385702,49.511319807,0.0,15.863942322,22.606085,8.96352296038,0.0,3.20568,5.75784296038
 08/15  21:00:00,48.6981863281,0.0,0.0,0.0,15.863942322,22.030085,6.09446035088,0.0,3.20568,2.88878035088
 08/15  22:00:00,48.7148109124,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  23:00:00,49.4155421722,0.0,0.0,0.0,15.863942322,22.030085,6.08956949837,0.0,3.20568,2.88388949837
 08/15  24:00:00,48.7050925454,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  01:00:00,48.6972490382,0.0,0.0,0.0,15.863942322,22.030085,6.08799505859,0.0,3.20568,2.88231505859
 08/16  02:00:00,48.6909804149,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  03:00:00,48.6855323929,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.9593454585,0.0,0.0,0.0,15.863942322,22.030085,6.08805082277,0.0,3.20568,2.88237082277
 08/16  05:00:00,48.9385505902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,98.6055460967,7.74096385702,41.3808175676,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/16  07:00:00,99.0899719001,7.74096385702,49.1231658823,0.0,15.863942322,22.606085,6.10566723104,0.0156354984732,3.20568,2.88435173257
 08/16  08:00:00,160.176225499,8.05649131167,63.0649901878,0.0,44.73757,41.8366005,18.9127237224,0.0,16.0284,2.88432372238
 08/16  09:00:00,175.106479842,8.73319800679,77.2801906704,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/16  10:00:00,189.310584126,9.34402083995,88.0532231093,0.0,44.73757,44.63617,26.9268954774,0.0,24.0426,2.88429547736
 08/16  11:00:00,195.467255031,9.89231752841,92.9585005163,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/16  12:00:00,213.99063288,10.7866469047,111.270954609,0.0,44.73757,44.63617,26.9268671565,0.0,24.0426,2.8842671565
 08/16  13:00:00,229.905704268,11.8625486059,128.894731259,0.0,44.73757,41.8366005,18.9126388208,0.0,16.0284,2.88423882084
 08/16  14:00:00,228.383138234,12.7597497713,126.494589371,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/16  15:00:00,229.07462094,13.8674668117,127.288272228,0.0,44.73757,40.636785,6.10786231315,0.0179718186296,3.20568,2.88421049452
 08/16  16:00:00,233.404677574,14.6869922671,130.799932585,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/16  17:00:00,204.863214836,13.3987382881,121.586257135,0.0,44.73757,22.606085,6.08986218711,0.0,3.20568,2.88418218711
 08/16  18:00:00,141.268689923,7.74096385702,63.7008603524,0.0,44.73757,22.606085,6.09343054185,0.0,3.20568,2.88775054185
 08/16  19:00:00,135.324666131,7.74096385702,56.0613132145,0.0,44.73757,22.606085,6.09571675222,0.0,3.20568,2.89003675222
 08/16  20:00:00,110.271835845,7.74096385702,52.889403912,0.0,15.863942322,22.606085,6.09475631298,0.0,3.20568,2.88907631298
 08/16  21:00:00,48.918680026,0.0,0.0,0.0,15.863942322,22.030085,8.96381669097,0.0,3.20568,5.75813669097
 08/16  22:00:00,48.724537612,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  23:00:00,49.4275855637,0.0,0.0,0.0,15.863942322,22.030085,6.08958869131,0.0,3.20568,2.88390869131
 08/16  24:00:00,48.7100548778,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  01:00:00,48.6983223258,0.0,0.0,0.0,15.863942322,22.030085,6.08806857693,0.0,3.20568,2.88238857693
 08/17  02:00:00,48.6867225136,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  03:00:00,48.6771002262,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.9234611892,0.0,0.0,0.0,15.863942322,22.030085,6.08799623699,0.0,3.20568,2.88231623699
 08/17  05:00:00,48.8962128806,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,96.4365003621,7.74096385702,39.2371423262,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/17  07:00:00,102.823014148,7.74096385702,52.852332729,0.0,15.863942322,22.606085,6.10274573478,0.0126668340858,3.20568,2.88439890069
 08/17  08:00:00,158.624770111,7.95560403003,61.6202126583,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/17  09:00:00,168.837738257,8.40655633867,71.3606642194,0.0,44.73757,41.8366005,18.9127731992,0.0,16.0284,2.88437319922
 08/17  10:00:00,183.629733023,8.82426092203,82.9173462679,0.0,44.73757,44.63617,26.9269474045,0.0,24.0426,2.88434740448
 08/17  11:00:00,193.393684758,9.38736114752,91.4024225463,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  12:00:00,207.859892022,10.0856512323,105.853372638,0.0,44.73757,44.63617,26.9269215884,0.0,24.0426,2.8843215884
 08/17  13:00:00,217.143190225,11.0614063788,116.955008403,0.0,44.73757,41.8366005,16.0697812396,0.0213812396489,16.0284,0.02
 08/17  14:00:00,225.202943042,12.1627316195,123.912319443,0.0,44.73757,41.8366005,18.9126957779,0.0,16.0284,2.88429577785
 08/17  15:00:00,223.892550445,13.2292688357,122.741959415,0.0,44.73757,40.636785,6.10869964653,0.0187496630448,3.20568,2.88426998348
 08/17  16:00:00,214.085573473,13.2719357875,112.915813872,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/17  17:00:00,173.41315599,10.1195796806,93.4376105843,0.0,44.73757,22.606085,6.08992420966,0.0,3.20568,2.88424420966
 08/17  18:00:00,130.295527296,7.74096385702,52.7577937679,0.0,44.73757,22.606085,6.09327515347,0.0,3.20568,2.88759515347
 08/17  19:00:00,127.508278291,7.74096385702,48.2711405637,0.0,44.73757,22.606085,6.09556754311,0.0,3.20568,2.88988754311
 08/17  20:00:00,102.35579155,7.74096385702,45.0001186702,0.0,15.863942322,22.606085,6.09460663817,0.0,3.20568,2.88892663817
 08/17  21:00:00,48.8966022592,0.0,0.0,0.0,15.863942322,22.030085,8.96371071866,0.0,3.20568,5.75803071866
 08/17  22:00:00,48.7110284364,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  23:00:00,49.4141200452,0.0,0.0,0.0,15.863942322,22.030085,6.08964877682,0.0,3.20568,2.88396877682
 08/17  24:00:00,48.6981492059,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  01:00:00,48.6826379641,0.0,0.0,0.0,15.863942322,22.030085,6.08805240156,0.0,3.20568,2.88237240156
 08/18  02:00:00,48.673717639,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  03:00:00,48.6741808026,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,50.0804134418,0.0,0.0,0.0,15.863942322,22.030085,6.08811284625,0.0,3.20568,2.88243284625
 08/18  05:00:00,49.8726721781,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,103.724480373,7.74096385702,46.0303532736,0.0,15.863942322,22.606085,3.23146590751,0.00578590750527,3.20568,0.02
 08/18  07:00:00,107.499670772,7.74096385702,57.5122777888,0.0,15.863942322,22.606085,6.11192025235,0.0219797500386,3.20568,2.88426050231
 08/18  08:00:00,157.723025203,7.84612463163,60.826332684,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/18  09:00:00,171.778342016,8.32334146197,74.3839722597,0.0,44.73757,41.8366005,18.9126375627,0.0,16.0284,2.88423756266
 08/18  10:00:00,195.433664746,8.88763186783,94.6408604164,0.0,44.73757,44.63617,26.9268145497,0.0,24.0426,2.88421454969
 08/18  11:00:00,204.784740845,9.43928192391,102.736595437,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  12:00:00,211.250225511,10.0361425434,109.301862425,0.0,44.73757,44.63617,26.9267915222,0.0,24.0426,2.8841915222
 08/18  13:00:00,220.986115305,10.8935817922,120.971789595,0.0,44.73757,41.8366005,16.0724020848,0.024002084789,16.0284,0.02
 08/18  14:00:00,227.212458772,11.8374533604,126.255864432,0.0,44.73757,41.8366005,18.9127945527,0.0,16.0284,2.88439455265
 08/18  15:00:00,230.346584509,13.0320404437,129.394585429,0.0,44.73757,40.636785,6.107385947,0.0173346418156,3.20568,2.88437130519
 08/18  16:00:00,233.97747392,14.1315271559,131.923138129,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/18  17:00:00,201.559880754,12.3555508857,119.33270165,0.0,44.73757,22.606085,6.09002809905,0.0,3.20568,2.88434809905
 08/18  18:00:00,143.397703452,7.74096385702,65.8060509546,0.0,44.73757,22.606085,6.09355772975,0.0,3.20568,2.88787772975
 08/18  19:00:00,139.456863539,7.74096385702,60.4787405181,0.0,44.73757,22.606085,6.09597130991,0.0,3.20568,2.89029130991
 08/18  20:00:00,109.940613139,7.74096385702,52.8277777165,0.0,15.863942322,22.606085,6.09449905502,0.0,3.20568,2.88881905502
 08/18  21:00:00,48.7077818456,0.0,0.0,0.0,15.863942322,22.030085,8.9635964971,0.0,3.20568,5.7579164971
 08/18  22:00:00,48.7227868792,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  23:00:00,49.4210807326,0.0,0.0,0.0,15.863942322,22.030085,6.0895430277,0.0,3.20568,2.8838630277
 08/18  24:00:00,48.7065714051,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.6947695975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.6883386701,0.0,0.0,0.0,15.863942322,22.030085,6.08733568452,0.0,3.20568,2.88165568452
 08/19  03:00:00,48.6829499208,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.9570372909,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.9296697563,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,48.9240822941,0.0,0.0,0.0,15.863942322,22.030085,6.08725796874,0.0,3.20568,2.88157796874
 08/19  07:00:00,41.6856698554,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.2869390915,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,49.5636164358,1.95762252529,7.29236119416,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,54.5533817704,3.53835941501,10.6771577445,0.0,15.863942322,22.030085,6.08809843273,0.0,3.20568,2.88241843273
 08/19  11:00:00,70.6486508882,4.41115601053,25.2129256379,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,66.4298647723,4.34560097499,21.7336803484,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  13:00:00,70.0868225954,4.44833115209,25.2755914879,0.0,15.863942322,22.030085,6.08732243846,0.0,3.20568,2.88164243846
 08/19  14:00:00,76.5597691663,5.07191605295,31.1162989713,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,79.175558551,5.11714973132,33.6776688488,0.0,15.863942322,22.030085,3.22589142567,0.000211425669068,3.20568,0.02
 08/19  16:00:00,79.5325290003,5.37593048738,33.7865477142,0.0,15.863942322,22.030085,3.22594894865,0.000268948654124,3.20568,0.02
 08/19  17:00:00,77.8020620507,5.27285109898,32.1741890368,0.0,15.863942322,22.030085,6.08768097103,0.000355650426034,3.20568,2.8816453206
 08/19  18:00:00,76.8691472536,5.42229427683,31.1058616388,0.0,15.863942322,22.030085,3.22589590794,0.000215907936439,3.20568,0.02
 08/19  19:00:00,74.3700524417,5.0999757513,27.2212930785,0.0,15.863942322,22.030085,3.22593015663,0.000250156626251,3.20568,0.02
 08/19  20:00:00,73.8413770599,4.64140096869,20.0458064486,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  21:00:00,66.3281232815,3.43308243335,13.9231607694,0.0,15.863942322,22.030085,6.11013408523,0.0228122896452,3.20568,2.88164179558
 08/19  22:00:00,54.3481740738,1.95696431454,3.63477167708,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.4307388748,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  24:00:00,48.7470011547,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.7424286914,0.0,0.0,0.0,15.863942322,22.030085,6.0873373325,0.0,3.20568,2.8816573325
 08/20  02:00:00,48.7390905997,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.7337217666,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  04:00:00,49.0154480078,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.9969236393,0.0,0.0,0.0,15.863942322,22.030085,6.08726174593,0.0,3.20568,2.88158174593
 08/20  06:00:00,48.9412726321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,41.6985780631,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.2837977413,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  09:00:00,50.1453348626,1.66108075372,8.15008779475,0.0,15.863942322,22.030085,6.08809965846,0.0,3.20568,2.88241965846
 08/20  10:00:00,67.6628130873,3.89353278312,23.4147096669,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  11:00:00,73.4279908974,4.8720931764,27.5200837343,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,77.2670985965,4.66981244387,32.2306961053,0.0,15.863942322,22.030085,6.08755172377,0.0,3.20568,2.88187172377
 08/20  13:00:00,71.9369852322,4.85143453467,26.7415364006,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,75.2534075019,4.72550694531,30.2004532995,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  15:00:00,77.424130487,5.38803417707,31.6993663891,0.0,15.863942322,22.030085,6.08733653585,0.0,3.20568,2.88165653585
 08/20  16:00:00,80.283581322,5.05539609196,34.8770590498,0.0,15.863942322,22.030085,3.2258430944,0.000163094400916,3.20568,0.02
 08/20  17:00:00,78.0484898043,5.49792561931,32.2072768383,0.0,15.863942322,22.030085,3.22601351312,0.000333513120455,3.20568,0.02
 08/20  18:00:00,77.1160155669,5.00989531265,31.7784187548,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,74.0890832675,5.27184621071,26.7734046326,0.0,15.863942322,22.030085,6.08733502457,0.0,3.20568,2.88165502457
 08/20  20:00:00,72.2507563081,3.69485071392,19.3894438898,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  21:00:00,57.8452777611,2.40804910771,6.4576551135,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,51.727337389,0.992658189581,1.9836046811,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.428705719,0.0,0.0,0.0,15.863942322,22.030085,6.08725926985,0.0,3.20568,2.88157926985
 08/20  24:00:00,48.7467518135,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.742233794,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.738835158,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.7333886202,0.0,0.0,0.0,15.863942322,22.030085,6.0881086988,0.0,3.20568,2.8824286988
 08/21  04:00:00,49.0152084213,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.9845695367,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  06:00:00,98.1216776663,7.74096385702,40.8831008348,0.0,15.863942322,22.606085,6.08812582499,0.0,3.20568,2.88244582499
 08/21  07:00:00,102.19669361,7.74096385702,52.2034605817,0.0,15.863942322,22.606085,3.23992503513,0.0142450351299,3.20568,0.02
 08/21  08:00:00,166.900025499,8.21427323582,69.6298412798,0.0,44.73757,41.8366005,18.9122489427,0.0,16.0284,2.88384894268
 08/21  09:00:00,187.570069261,8.88509857195,89.5931037759,0.0,44.73757,41.8366005,18.9128162759,0.0,16.0284,2.88441627591
 08/21  10:00:00,196.79070358,9.47062742763,95.408831742,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/21  11:00:00,205.766118416,10.174391267,102.964310629,0.0,44.73757,44.63617,26.9270015172,0.0,24.0426,2.88440151724
 08/21  12:00:00,221.272282955,11.1550241442,118.185750483,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/21  13:00:00,247.208737669,12.5192395345,145.556286507,0.0,44.73757,41.8366005,18.9127868057,0.0,16.0284,2.88438680568
 08/21  14:00:00,248.758908014,13.4881717504,146.140483736,0.0,44.73757,41.8366005,18.9127721211,0.0,16.0284,2.8843721211
 08/21  15:00:00,228.256396463,14.5393514579,125.804284021,0.0,44.73757,40.636785,3.24634450518,0.0206645051765,3.20568,0.02
 08/21  16:00:00,227.699609534,15.1613275208,124.628627438,0.0,44.73757,40.636785,6.09139225971,0.00135480414339,3.20568,2.88435745556
 08/21  17:00:00,199.67219225,13.4570270585,116.33779874,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/21  18:00:00,140.505757226,7.74096385702,62.8949270884,0.0,44.73757,22.606085,6.09360866436,0.0,3.20568,2.88792866436
 08/21  19:00:00,143.652938456,7.74096385702,64.327385335,0.0,44.73757,22.606085,8.96577214099,0.0,3.20568,5.76009214099
 08/21  20:00:00,116.494976027,7.74096385702,59.043848003,0.0,15.863942322,22.606085,6.09454605226,0.0,3.20568,2.88886605226
 08/21  21:00:00,48.9639685518,0.0,0.0,0.0,15.863942322,22.030085,6.09479156358,0.0,3.20568,2.88911156358
 08/21  22:00:00,48.7504986481,0.0,0.0,0.0,15.863942322,22.030085,6.09067339237,0.0,3.20568,2.88499339237
 08/21  23:00:00,49.44380414,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  24:00:00,48.7398674145,0.0,0.0,0.0,15.863942322,22.030085,6.08806285216,0.0,3.20568,2.88238285216
 08/22  01:00:00,48.7343624528,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  02:00:00,48.7303773223,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.7249737343,0.0,0.0,0.0,15.863942322,22.030085,6.0881342996,0.0,3.20568,2.8824542996
 08/22  04:00:00,50.113362068,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.891843157,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  06:00:00,104.20333859,7.74096385702,46.5076358644,0.0,15.863942322,22.606085,6.08812786172,0.0,3.20568,2.88244786172
 08/22  07:00:00,103.355560137,7.74096385702,53.3723512208,0.0,15.863942322,22.606085,3.24691512644,0.0212351264449,3.20568,0.02
 08/22  08:00:00,156.752377752,8.01863890715,59.6917427623,0.0,44.73757,41.8366005,18.9127549342,0.0,16.0284,2.88435493419
 08/22  09:00:00,172.921133879,8.5730017966,75.280845309,0.0,44.73757,41.8366005,18.9126263655,0.0,16.0284,2.88422636548
 08/22  10:00:00,191.881284886,9.062291546,90.9190710116,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/22  11:00:00,203.986772896,9.67387998786,101.69808721,0.0,44.73757,44.63617,26.926814825,0.0,24.0426,2.88421482503
 08/22  12:00:00,216.595988834,10.5722130704,114.098283296,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/22  13:00:00,226.214630472,11.5949337893,125.48287116,0.0,44.73757,41.8366005,18.9295904401,0.0167598676694,16.0284,2.88443057245
 08/22  14:00:00,237.548564959,12.9676715868,135.435794119,0.0,44.73757,41.8366005,18.9128188369,0.0,16.0284,2.88441883692
 08/22  15:00:00,239.708464172,14.2974737415,137.467949033,0.0,44.73757,40.636785,3.24467345209,0.0189934520883,3.20568,0.02
 08/22  16:00:00,240.311360443,15.0210265374,137.351521029,0.0,44.73757,40.636785,6.09098173469,0.000894604592225,3.20568,2.88440713009
 08/22  17:00:00,205.385754724,13.3729421452,122.130118857,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/22  18:00:00,137.945722931,7.74096385702,60.3610810543,0.0,44.73757,22.606085,6.09366601234,0.0,3.20568,2.88798601234
 08/22  19:00:00,133.788892793,7.74096385702,54.8330910926,0.0,44.73757,22.606085,8.96590383536,0.0,3.20568,5.76022383536
 08/22  20:00:00,107.136132259,7.74096385702,50.0360803422,0.0,15.863942322,22.606085,6.09461527368,0.0,3.20568,2.88893527368
 08/22  21:00:00,48.70135828,0.0,0.0,0.0,15.863942322,22.030085,6.09486428283,0.0,3.20568,2.88918428283
 08/22  22:00:00,48.7164717502,0.0,0.0,0.0,15.863942322,22.030085,6.09074311102,0.0,3.20568,2.88506311102
 08/22  23:00:00,49.4283972885,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  24:00:00,48.7167033656,0.0,0.0,0.0,15.863942322,22.030085,6.08813181133,0.0,3.20568,2.88245181133
 08/23  01:00:00,48.7060758024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  02:00:00,48.7002346005,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.6952257463,0.0,0.0,0.0,15.863942322,22.030085,6.08807481011,0.0,3.20568,2.88239481011
 08/23  04:00:00,48.979358423,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.943601155,0.0,0.0,0.0,15.863942322,22.030085,6.08801725796,0.0,3.20568,2.88233725796
 08/23  06:00:00,97.513681518,7.74096385702,40.2948542694,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/23  07:00:00,96.8268399446,7.74096385702,46.8694164969,0.0,15.863942322,22.606085,3.24083930099,0.0151593009921,3.20568,0.02
 08/23  08:00:00,150.899145577,7.87794448955,53.9952418281,0.0,44.73757,41.8366005,18.912835254,0.0,16.0284,2.88443525405
 08/23  09:00:00,171.811512705,8.46208959701,74.2805868784,0.0,44.73757,41.8366005,18.9127096162,0.0,16.0284,2.88430961618
 08/23  10:00:00,187.992043501,8.9814990359,87.122238488,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  11:00:00,198.184339005,9.74212048547,95.8471322571,0.0,44.73757,44.63617,26.9269011091,0.0,24.0426,2.88430110912
 08/23  12:00:00,209.073251601,10.6585261085,106.512686155,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  13:00:00,213.931135984,11.5248083795,113.300699296,0.0,44.73757,41.8366005,18.9365517415,0.0238591244074,16.0284,2.88429261713
 08/23  14:00:00,221.278057772,12.5616025885,119.605638386,0.0,44.73757,41.8366005,18.9126841361,0.0,16.0284,2.88428413608
 08/23  15:00:00,226.846578857,13.5939675464,125.333875753,0.0,44.73757,40.636785,3.24241567985,0.0167356798487,3.20568,0.02
 08/23  16:00:00,218.289407357,13.1991479026,117.184117663,0.0,44.73757,40.636785,6.08995566437,0.0,3.20568,2.88427566437
 08/23  17:00:00,186.764464753,11.5313171345,105.383504626,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/23  18:00:00,134.086042084,7.74096385702,56.5520054833,0.0,44.73757,22.606085,6.09369024269,0.0,3.20568,2.88801024269
 08/23  19:00:00,132.799724783,7.74096385702,53.5481149031,0.0,44.73757,22.606085,8.96612913896,0.0,3.20568,5.76044913896
 08/23  20:00:00,107.702923914,7.74096385702,50.3240375383,0.0,15.863942322,22.606085,6.09473129121,0.0,3.20568,2.88905129121
 08/23  21:00:00,48.9085453471,0.0,0.0,0.0,15.863942322,22.030085,6.09475550201,0.0,3.20568,2.88907550201
 08/23  22:00:00,48.7162668301,0.0,0.0,0.0,15.863942322,22.030085,6.0908602001,0.0,3.20568,2.8851802001
 08/23  23:00:00,49.424522744,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  24:00:00,48.7163788421,0.0,0.0,0.0,15.863942322,22.030085,6.08811692218,0.0,3.20568,2.88243692218
 08/24  01:00:00,48.709863219,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  02:00:00,48.7047680441,0.0,0.0,0.0,15.863942322,22.030085,6.08806249996,0.0,3.20568,2.88238249996
 08/24  03:00:00,48.7002514245,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  04:00:00,48.9869263344,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.9589879786,0.0,0.0,0.0,15.863942322,22.030085,6.08813905824,0.0,3.20568,2.88245905824
 08/24  06:00:00,100.261053666,7.74096385702,43.0197080916,0.0,15.863942322,22.606085,3.23280946999,0.00712946998972,3.20568,0.02
 08/24  07:00:00,103.600855607,7.74096385702,53.6164664737,0.0,15.863942322,22.606085,3.24910286125,0.0234228612476,3.20568,0.02
 08/24  08:00:00,162.488249322,8.03975661664,65.3887106577,0.0,44.73757,41.8366005,18.9128492488,0.0,16.0284,2.88444924885
 08/24  09:00:00,177.840257589,8.60386599696,80.1611351554,0.0,44.73757,41.8366005,18.9128405881,0.0,16.0284,2.88444058805
 08/24  10:00:00,196.444541085,9.21144774433,95.3380649069,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  11:00:00,204.390888431,9.76773889383,102.023974622,0.0,44.73757,44.63617,26.9270350672,0.0,24.0426,2.88443506725
 08/24  12:00:00,207.577542114,10.3968089633,105.283702756,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  13:00:00,214.389519443,11.328316896,113.953534305,0.0,44.73757,41.8366005,18.9361573247,0.0233277291385,16.0284,2.88442959558
 08/24  14:00:00,229.494476455,12.3999737807,127.974669956,0.0,44.73757,41.8366005,18.9128241465,0.0,16.0284,2.88442414649
 08/24  15:00:00,232.960364418,13.3842696774,131.657224523,0.0,44.73757,40.636785,3.24400900189,0.018329001889,3.20568,0.02
 08/24  16:00:00,231.209232005,14.1324371416,129.167074533,0.0,44.73757,40.636785,6.09009870954,0.0,3.20568,2.88441870954
 08/24  17:00:00,197.177695084,12.1190418292,115.193928995,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/24  18:00:00,136.940952899,7.74096385702,59.365358932,0.0,44.73757,22.606085,8.96138984999,0.0,3.20568,5.75570984999
 08/24  19:00:00,133.97464855,7.74096385702,54.7226284267,0.0,44.73757,22.606085,6.09595979408,0.0,3.20568,2.89027979408
 08/24  20:00:00,109.226939638,7.74096385702,51.852093039,0.0,15.863942322,22.606085,6.09409339611,0.0,3.20568,2.88841339611
 08/24  21:00:00,48.9146392603,0.0,0.0,0.0,15.863942322,22.030085,6.09477657442,0.0,3.20568,2.88909657442
 08/24  22:00:00,48.7235590807,0.0,0.0,0.0,15.863942322,22.030085,6.09076075706,0.0,3.20568,2.88508075706
 08/24  23:00:00,49.4197511375,0.0,0.0,0.0,15.863942322,22.030085,6.08966068559,0.0,3.20568,2.88398068559
 08/24  24:00:00,48.7034785428,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.6924807388,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  02:00:00,48.6868490118,0.0,0.0,0.0,15.863942322,22.030085,6.08809854109,0.0,3.20568,2.88241854109
 08/25  03:00:00,48.681869278,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,50.0840232819,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  05:00:00,49.8650843863,0.0,0.0,0.0,15.863942322,22.030085,6.08804644916,0.0,3.20568,2.88236644916
 08/25  06:00:00,99.6267487088,7.74096385702,41.9518804982,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/25  07:00:00,102.824380734,7.74096385702,52.8517456171,0.0,15.863942322,22.606085,6.10463592098,0.0145614460331,3.20568,2.88439447494
 08/25  08:00:00,163.693095668,7.96032768992,66.6776255268,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  09:00:00,176.281027602,8.44612362434,78.7633598193,0.0,44.73757,41.8366005,18.9127921924,0.0,16.0284,2.88439219239
 08/25  10:00:00,190.117606294,8.92070888744,89.3106000779,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/25  11:00:00,192.935450736,9.38069429275,90.9780219257,0.0,44.73757,44.63617,26.9269899936,0.0,24.0426,2.88438999356
 08/25  12:00:00,190.358051392,9.75285081058,88.7396686066,0.0,44.73757,44.63617,26.9269878295,0.0,24.0426,2.88438782955
 08/25  13:00:00,186.564166205,10.3034112831,87.1996821357,0.0,44.73757,41.8366005,16.0739048637,0.0255048636626,16.0284,0.02
 08/25  14:00:00,191.554453013,11.1921073515,91.2925063323,0.0,44.73757,41.8366005,18.9127856805,0.0,16.0284,2.88438568053
 08/25  15:00:00,202.014475126,12.4461196051,101.681913197,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/25  16:00:00,209.218877913,13.1863892986,108.143226298,0.0,44.73757,40.636785,6.0900635387,0.0,3.20568,2.8843835387
 08/25  17:00:00,180.044614896,11.9033248727,98.3031208007,0.0,44.73757,22.606085,6.090061401,0.0,3.20568,2.884381401
 08/25  18:00:00,128.088400242,7.74096385702,50.5724805018,0.0,44.73757,22.606085,6.09359716575,0.0,3.20568,2.88791716575
 08/25  19:00:00,126.608036082,7.74096385702,47.6769632508,0.0,44.73757,22.606085,6.09565907849,0.0,3.20568,2.88997907849
 08/25  20:00:00,103.10663804,7.74096385702,46.0207648537,0.0,15.863942322,22.606085,6.0946546349,0.0,3.20568,2.8889746349
 08/25  21:00:00,48.6859019693,0.0,0.0,0.0,15.863942322,22.030085,6.09491530542,0.0,3.20568,2.88923530542
 08/25  22:00:00,48.7003811982,0.0,0.0,0.0,15.863942322,22.030085,6.09071246642,0.0,3.20568,2.88503246642
 08/25  23:00:00,49.4010398792,0.0,0.0,0.0,15.863942322,22.030085,6.08967174195,0.0,3.20568,2.88399174195
 08/25  24:00:00,48.6883861086,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  01:00:00,48.6800893986,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.6735716387,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.6639157258,0.0,0.0,0.0,15.863942322,22.030085,6.08731864259,0.0,3.20568,2.88163864259
 08/26  04:00:00,48.9363929382,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.9199204575,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,48.9085924964,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,41.6612425529,0.0,0.0,0.0,15.863942322,22.030085,6.08734936058,0.0,3.20568,2.88166936058
 08/26  08:00:00,40.2468293079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.2864700679,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,40.3149995124,0.0,0.0,0.0,15.863942322,22.030085,6.08806362437,0.0,3.20568,2.88238362437
 08/26  11:00:00,49.148075172,1.41109829774,6.7410038916,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,61.157565971,2.71542347908,18.1156708494,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  13:00:00,66.6146927294,4.22076421734,22.0560531881,0.0,15.863942322,22.030085,6.08732633081,0.0,3.20568,2.88164633081
 08/26  14:00:00,67.7220396982,4.03555014345,23.3427709344,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,74.550391976,5.34540665939,28.8721895058,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  16:00:00,72.285836839,4.81163891792,27.1572616301,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,72.7879535253,5.46746694715,27.0069537526,0.0,15.863942322,22.030085,6.0875534349,0.000214344195548,3.20568,2.8816590907
 08/26  18:00:00,69.9628286111,4.69859480156,24.9551913223,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  19:00:00,70.8673689804,5.20628896471,23.6409690422,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,67.2573088027,3.43896240941,14.6883341269,0.0,15.863942322,22.030085,3.2994930731,0.0738130731002,3.20568,0.02
 08/26  21:00:00,54.4431431949,1.46559364282,4.02084189995,0.0,15.863942322,22.030085,6.18610244885,0.0988069103509,3.20568,2.8816155385
 08/26  22:00:00,48.7428086862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.4213802087,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.734037914,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,48.7300910785,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.7298132494,0.0,0.0,0.0,15.863942322,22.030085,6.08732808976,0.0,3.20568,2.88164808976
 08/27  03:00:00,48.7295594657,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  04:00:00,48.990775725,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.9246114175,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,48.9210834086,0.0,0.0,0.0,15.863942322,22.030085,6.08726848029,0.0,3.20568,2.88158848029
 08/27  07:00:00,41.6850280006,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.2795903817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  09:00:00,40.3018674355,0.0,0.0,0.0,15.863942322,22.030085,6.08807984763,0.0,3.20568,2.88239984763
 08/27  10:00:00,57.7941609382,3.48580946578,13.9816832346,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,71.3079979261,4.40861804822,25.8781630056,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  12:00:00,71.1148952387,5.0817174236,25.6992961949,0.0,15.863942322,22.030085,6.08814042051,0.0,3.20568,2.88246042051
 08/27  13:00:00,66.2980871332,4.18217169407,21.7860042806,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,70.3490442589,5.05469881078,24.9532055151,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,75.4034824482,4.98113529772,30.0837661435,0.0,15.863942322,22.030085,6.08734376928,0.0,3.20568,2.88166376928
 08/27  16:00:00,72.2475299818,5.29035916176,26.6203813156,0.0,15.863942322,22.030085,3.2258793803,0.000199380300541,3.20568,0.02
 08/27  17:00:00,75.0378262281,5.03985453343,29.6669572669,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,69.1573528377,5.17489388128,23.6687193533,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  19:00:00,68.3733036935,4.42738165267,21.9252552435,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,66.7898019399,3.90917279559,13.7561842473,0.0,15.863942322,22.030085,6.20810571993,0.120765480853,3.20568,2.88166023908
 08/27  21:00:00,57.6065500863,2.10515069341,6.55344828893,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  22:00:00,49.1989618389,0.4130603212,0.0459475551145,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.4215605042,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.7342413969,0.0,0.0,0.0,15.863942322,22.030085,6.08735485863,0.0,3.20568,2.88167485863
 08/28  01:00:00,48.7303411743,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  02:00:00,48.7250189782,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.7211422915,0.0,0.0,0.0,15.863942322,22.030085,6.08804705437,0.0,3.20568,2.88236705437
 08/28  04:00:00,49.0037025323,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,48.985405004,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,95.5789752204,7.74096385702,38.3485024707,0.0,15.863942322,22.606085,6.08813695264,0.0,3.20568,2.88245695264
 08/28  07:00:00,93.4399628487,7.74096385702,43.4671708288,0.0,15.863942322,22.606085,3.23636097266,0.0106809726621,3.20568,0.02
 08/28  08:00:00,156.666597262,8.19427638785,59.4327953011,0.0,44.73757,41.8366005,18.9128348498,0.0,16.0284,2.88443484979
 08/28  09:00:00,176.471669606,8.79912890934,78.5966194054,0.0,44.73757,41.8366005,18.9128428775,0.0,16.0284,2.88444287755
 08/28  10:00:00,188.489966969,9.32446001583,87.2778875112,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  11:00:00,199.777173025,9.89977066224,97.2742754627,0.0,44.73757,44.63617,26.9270509124,0.0,24.0426,2.88445091241
 08/28  12:00:00,213.86168654,11.1516100769,110.798775373,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  13:00:00,225.501407615,12.5278590627,123.848890667,0.0,44.73757,41.8366005,18.9356490473,0.0227901023317,16.0284,2.88445894495
 08/28  14:00:00,233.606537663,13.6993398052,130.780730282,0.0,44.73757,41.8366005,18.9128669715,0.0,16.0284,2.88446697148
 08/28  15:00:00,232.045447663,14.4062945271,129.717079338,0.0,44.73757,40.636785,3.24394104065,0.0182610406475,3.20568,0.02
 08/28  16:00:00,230.036884677,14.4360241383,127.679123774,0.0,44.73757,40.636785,6.09154750868,0.00139251812492,3.20568,2.88447499056
 08/28  17:00:00,196.447366313,12.6255914225,113.941445334,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/28  18:00:00,137.094791765,7.74096385702,59.528498328,0.0,44.73757,22.606085,6.09370945742,0.0,3.20568,2.88802945742
 08/28  19:00:00,137.107816166,7.74096385702,56.4236378785,0.0,44.73757,22.606085,8.96625965844,0.0,3.20568,5.76057965844
 08/28  20:00:00,104.783557549,7.74096385702,47.4168473272,0.0,15.863942322,22.606085,6.09481383199,0.0,3.20568,2.88913383199
 08/28  21:00:00,48.8968056962,0.0,0.0,0.0,15.863942322,22.030085,6.09485601176,0.0,3.20568,2.88917601176
 08/28  22:00:00,48.7108058717,0.0,0.0,0.0,15.863942322,22.030085,6.09094550144,0.0,3.20568,2.88526550144
 08/28  23:00:00,49.419652242,0.0,0.0,0.0,15.863942322,22.030085,6.08958272064,0.0,3.20568,2.88390272064
 08/28  24:00:00,48.6996200669,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.6843393578,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  02:00:00,48.678054127,0.0,0.0,0.0,15.863942322,22.030085,6.08815429597,0.0,3.20568,2.88247429597
 08/29  03:00:00,48.6681045564,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  04:00:00,50.0518232681,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.8440318326,0.0,0.0,0.0,15.863942322,22.030085,6.08811393079,0.0,3.20568,2.88243393079
 08/29  06:00:00,96.1066780866,7.74096385702,38.473846014,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/29  07:00:00,94.2018561885,7.74096385702,44.256386576,0.0,15.863942322,22.606085,6.0900370018,0.0,3.20568,2.8843570018
 08/29  08:00:00,153.121847822,7.84920657239,56.2387873232,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  09:00:00,168.788594299,8.21512801882,71.5056897485,0.0,44.73757,41.8366005,18.9127685745,0.0,16.0284,2.88436857446
 08/29  10:00:00,181.969108887,8.73755714432,81.3473356996,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  11:00:00,195.594604021,9.47851281629,93.5066572719,0.0,44.73757,44.63617,26.9269802147,0.0,24.0426,2.88438021468
 08/29  12:00:00,207.325386583,10.3650209232,105.040964779,0.0,44.73757,44.63617,26.9269918744,0.0,24.0426,2.88439187441
 08/29  13:00:00,210.175206884,11.2983253287,109.759457653,0.0,44.73757,41.8366005,16.0734305364,0.025030536385,16.0284,0.02
 08/29  14:00:00,219.147389536,12.7057980344,117.313556031,0.0,44.73757,41.8366005,18.9135240536,0.000720519377246,16.0284,2.88440353421
 08/29  15:00:00,225.229934952,14.2344577757,123.062807167,0.0,44.73757,40.636785,3.2457717717,0.0200917716967,3.20568,0.02
 08/29  16:00:00,227.946429292,15.104626329,124.917743881,0.0,44.73757,40.636785,6.09210659898,0.00201141249055,3.20568,2.88441518649
 08/29  17:00:00,197.843692571,13.323684581,114.647211192,0.0,44.73757,22.606085,6.09045324315,0.000346414868051,3.20568,2.88442682828
 08/29  18:00:00,137.004932387,7.74096385702,59.4587706461,0.0,44.73757,22.606085,6.09368258003,0.0,3.20568,2.88800258003
 08/29  19:00:00,134.93880111,7.74096385702,54.5542472683,0.0,44.73757,22.606085,6.09577352895,0.0,3.20568,2.89009352895
 08/29  20:00:00,106.85565041,7.74096385702,49.7558738096,0.0,15.863942322,22.606085,6.09477753061,0.0,3.20568,2.88909753061
 08/29  21:00:00,48.7007357624,0.0,0.0,0.0,15.863942322,22.030085,6.09498271505,0.0,3.20568,2.88930271505
 08/29  22:00:00,48.7153886383,0.0,0.0,0.0,15.863942322,22.030085,6.09083764198,0.0,3.20568,2.88515764198
 08/29  23:00:00,49.4150647025,0.0,0.0,0.0,15.863942322,22.030085,6.08959319569,0.0,3.20568,2.88391319569
 08/29  24:00:00,48.7020916726,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.6889688567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  02:00:00,48.6786530769,0.0,0.0,0.0,15.863942322,22.030085,6.08805568212,0.0,3.20568,2.88237568212
 08/30  03:00:00,48.6729501786,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  04:00:00,48.9448920382,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.918220813,0.0,0.0,0.0,15.863942322,22.030085,6.0881509198,0.0,3.20568,2.8824709198
 08/30  06:00:00,97.2042520483,7.74096385702,40.0076743044,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/30  07:00:00,96.0270573575,7.74096385702,46.0728329817,0.0,15.863942322,22.606085,6.0946120308,0.0045951929999,3.20568,2.8843368378
 08/30  08:00:00,150.456270904,7.84416616016,53.5797254356,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/30  09:00:00,166.814505503,8.32410263758,69.4238744574,0.0,44.73757,41.8366005,18.9127522181,0.0,16.0284,2.88435221806
 08/30  10:00:00,185.236773937,8.88778879557,84.4605282655,0.0,44.73757,44.63617,26.9269675758,0.0,24.0426,2.88436757578
 08/30  11:00:00,196.245573867,9.51828037059,94.123174499,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/30  12:00:00,211.848904736,10.4660443044,109.466974634,0.0,44.73757,44.63617,26.926982916,0.0,24.0426,2.88438291595
 08/30  13:00:00,222.358392774,11.440415141,121.794591793,0.0,44.73757,41.8366005,16.0728911068,0.0244911068408,16.0284,0.02
 08/30  14:00:00,228.474624053,12.5679528554,126.7835062,0.0,44.73757,41.8366005,18.9127982392,0.0,16.0284,2.88439823919
 08/30  15:00:00,235.362768165,14.0542684102,133.380417677,0.0,44.73757,40.636785,6.10691193817,0.0168183924316,3.20568,2.88441354574
 08/30  16:00:00,236.745722058,14.987364734,133.836458494,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/30  17:00:00,197.285640743,12.9470721333,114.476041581,0.0,44.73757,22.606085,6.09010883571,0.0,3.20568,2.88442883571
 08/30  18:00:00,135.599930464,7.74096385702,58.0419739182,0.0,44.73757,22.606085,6.09375037673,0.0,3.20568,2.88807037673
 08/30  19:00:00,136.10702758,7.74096385702,55.4205802849,0.0,44.73757,22.606085,6.09573229446,0.0,3.20568,2.89005229446
 08/30  20:00:00,108.031734807,7.74096385702,50.6533635393,0.0,15.863942322,22.606085,6.09479563937,0.0,3.20568,2.88911563937
 08/30  21:00:00,48.9107720863,0.0,0.0,0.0,15.863942322,22.030085,8.96413625885,0.0,3.20568,5.75845625885
 08/30  22:00:00,48.7195638896,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  23:00:00,49.4280919567,0.0,0.0,0.0,15.863942322,22.030085,6.08965428247,0.0,3.20568,2.88397428247
 08/30  24:00:00,48.7196754548,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  01:00:00,48.7080434135,0.0,0.0,0.0,15.863942322,22.030085,6.0881406751,0.0,3.20568,2.8824606751
 08/31  02:00:00,48.7033493945,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  03:00:00,48.6971165877,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.9782440359,0.0,0.0,0.0,15.863942322,22.030085,6.08810654194,0.0,3.20568,2.88242654194
 08/31  05:00:00,48.9369291305,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,97.6821380814,7.74096385702,40.4691524721,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/31  07:00:00,97.2617650058,7.74096385702,47.3023632121,0.0,15.863942322,22.606085,6.10427508669,0.014228519923,3.20568,2.88436656676
 08/31  08:00:00,149.408600759,7.74096385702,52.637119109,0.0,44.73757,41.8366005,18.9127860698,0.0,16.0284,2.88438606983
 08/31  09:00:00,159.807141568,7.78830636207,62.9513447106,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/31  10:00:00,180.324805915,8.52641689119,79.9093256994,0.0,44.73757,44.63617,26.9270052791,0.0,24.0426,2.88440527912
 08/31  11:00:00,192.516474969,9.09731622872,90.8158319161,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/31  12:00:00,202.427027592,9.67433244233,100.841057447,0.0,44.73757,44.63617,26.9270243586,0.0,24.0426,2.88442435857
 08/31  13:00:00,211.501644473,10.7523806732,111.639425685,0.0,44.73757,41.8366005,18.9364025267,0.0235591463174,16.0284,2.88444338035
 08/31  14:00:00,218.621221316,11.4543558985,118.055428264,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/31  15:00:00,220.612768038,12.4904740904,120.212975104,0.0,44.73757,40.636785,6.10805776814,0.017915401194,3.20568,2.88446236694
 08/31  16:00:00,215.761470919,12.6615070536,115.200513773,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/31  17:00:00,183.631159616,11.1630999991,102.632689623,0.0,44.73757,22.606085,6.09016132715,0.0,3.20568,2.88448132715
 08/31  18:00:00,134.737180663,7.74096385702,57.2013062517,0.0,44.73757,22.606085,6.09346170408,0.0,3.20568,2.88778170408
 08/31  19:00:00,132.708465355,7.74096385702,52.0337770125,0.0,44.73757,22.606085,6.09574060464,0.0,3.20568,2.89006060464
 08/31  20:00:00,103.533396605,7.74096385702,46.1687373832,0.0,15.863942322,22.606085,8.96408981936,0.0,3.20568,5.75840981936
 08/31  21:00:00,48.89971024,0.0,0.0,0.0,15.863942322,22.030085,6.09494543115,0.0,3.20568,2.88926543115
 08/31  22:00:00,48.7071215504,0.0,0.0,0.0,15.863942322,22.030085,6.09091508153,0.0,3.20568,2.88523508153
 08/31  23:00:00,49.4127911855,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  24:00:00,48.7033311342,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.6948587891,0.0,0.0,0.0,15.863942322,22.030085,6.08814633642,0.0,3.20568,2.88246633642
 09/01  02:00:00,48.6858792579,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  03:00:00,48.6776565794,0.0,0.0,0.0,15.863942322,22.030085,6.08811541289,0.0,3.20568,2.88243541288
 09/01  04:00:00,50.0813919764,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  05:00:00,49.8831165034,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,107.258627418,7.74096385702,49.5462505036,0.0,15.863942322,22.606085,6.09621256247,0.00812800879266,3.20568,2.88240455367
 09/01  07:00:00,103.018126089,7.74096385702,53.0323828475,0.0,15.863942322,22.606085,3.2491599793,0.0234799793003,3.20568,0.02
 09/01  08:00:00,153.998513814,7.84252035426,57.112262311,0.0,44.73757,41.8366005,18.9128753641,0.0,16.0284,2.88447536407
 09/01  09:00:00,172.892197866,8.39002405485,75.425908623,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  10:00:00,190.171909466,8.94090262456,89.332529396,0.0,44.73757,44.63617,26.9270983469,0.0,24.0426,2.88449834686
