Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/01  11:00:00,207.573760353,9.91747666172,105.037797447,0.0,44.73757,44.63617,26.9268903159,0.0,24.0426,2.88429031589
 09/01  12:00:00,226.573601278,11.2895486291,123.355125489,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  13:00:00,233.610975497,12.4497774081,132.028432303,0.0,44.73757,41.8366005,18.932130615,0.0194173615773,16.0284,2.88431325341
 09/01  14:00:00,239.137957552,13.6377612579,136.367648673,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  15:00:00,232.823576197,14.4519723269,130.449760861,0.0,44.73757,40.636785,6.10904239158,0.0190262238991,3.20568,2.88433616768
 09/01  16:00:00,232.146409995,14.6181430647,129.609616112,0.0,44.73757,40.636785,6.09003905731,0.0,3.20568,2.88435905731
 09/01  17:00:00,201.083049155,12.7555457662,118.451698734,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 09/01  18:00:00,137.724532125,7.74096385702,60.1509730217,0.0,44.73757,22.606085,6.09364435598,0.0,3.20568,2.88796435598
 09/01  19:00:00,140.565328588,7.74096385702,60.1673882042,0.0,44.73757,22.606085,8.96626128222,0.0,3.20568,5.76058128222
 09/01  20:00:00,115.242396959,7.74096385702,58.1206228641,0.0,15.863942322,22.606085,6.0945677704,0.0,3.20568,2.8888877704
 09/01  21:00:00,48.7177210436,0.0,0.0,0.0,15.863942322,22.030085,6.09485782946,0.0,3.20568,2.88917782946
 09/01  22:00:00,48.725361561,0.0,0.0,0.0,15.863942322,22.030085,6.09096988739,0.0,3.20568,2.88528988739
 09/01  23:00:00,49.4221975935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  24:00:00,48.7119694712,0.0,0.0,0.0,15.863942322,22.030085,6.08807574704,0.0,3.20568,2.88239574704
 09/02  01:00:00,55.9165422721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  02:00:00,55.9104786054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.9054219764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.175761761,0.0,0.0,0.0,15.863942322,29.242365,6.08733028076,0.0,3.20568,2.88165028076
 09/02  05:00:00,56.1502166858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,56.1409454191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,48.902605162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  08:00:00,47.50588854,0.0,0.0,0.0,15.863942322,29.242365,6.08728665773,0.0,3.20568,2.88160665773
 09/02  09:00:00,47.5366208188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,73.5658469289,2.77290469167,23.2282755964,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  11:00:00,77.3360538523,4.31258808411,24.7785417123,0.0,15.863942322,29.242365,6.08816303719,0.0,3.20568,2.88248303719
 09/02  12:00:00,79.6754860132,4.774115694,27.3361568189,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  13:00:00,80.3346766072,4.7282819553,28.0377362184,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,84.1796391478,5.25762997233,31.352794444,0.0,15.863942322,29.242365,6.0873612328,0.0,3.20568,2.8816812328
 09/02  15:00:00,84.2458441387,5.10180453995,31.564438928,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,86.8346327909,5.46609036637,33.7857310883,0.0,15.863942322,29.242365,3.22652238253,0.000842382527231,3.20568,0.02
 09/02  17:00:00,84.7599877293,5.31493283342,31.8804899609,0.0,15.863942322,29.242365,3.2262382804,0.000558280396774,3.20568,0.02
 09/02  18:00:00,80.1724013538,5.26055266052,27.384355795,0.0,15.863942322,29.242365,6.087563543,0.000208246623711,3.20568,2.88167529638
 09/02  19:00:00,73.7893455062,4.3668827367,18.7730693308,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,76.4825845791,4.0524805376,16.0927029294,0.0,15.863942322,29.242365,3.32214723608,0.0964672360778,3.20568,0.02
 09/02  21:00:00,72.7334117256,2.27134424733,14.2867625457,0.0,15.863942322,29.242365,3.30371545104,0.0780354510393,3.20568,0.02
 09/02  22:00:00,61.3162414834,0.469848617029,4.88332005185,0.0,15.863942322,29.242365,6.08736812234,0.0,3.20568,2.88168812234
 09/02  23:00:00,60.5465859469,0.333291557976,3.57255042708,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,57.8461216133,0.166537547182,1.72498068442,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.951284006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.9510348285,0.0,0.0,0.0,15.863942322,29.242365,6.08736380576,0.0,3.20568,2.88168380576
 09/03  03:00:00,55.9550197419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.2486436223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,56.2298671416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  06:00:00,56.1616995767,0.0,0.0,0.0,15.863942322,29.242365,6.08732293375,0.0,3.20568,2.88164293375
 09/03  07:00:00,48.9108256343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,49.8206752952,0.168697522368,2.15553258679,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  09:00:00,56.6874962213,1.38557110909,7.78657864208,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,73.9663789083,3.53303518925,22.9100750513,0.0,15.863942322,29.242365,6.08817818213,0.0,3.20568,2.88249818213
 09/03  11:00:00,80.7580370743,4.73708025036,27.7856410255,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,78.8678696298,4.58310418912,26.7194987865,0.0,15.863942322,29.242365,6.08818063784,0.0,3.20568,2.88250063784
 09/03  13:00:00,84.5203061068,5.22218394121,31.7293961157,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,84.781875436,5.09117561891,32.1216029738,0.0,15.863942322,29.242365,3.22603026258,0.000350262577168,3.20568,0.02
 09/03  15:00:00,87.8065914391,5.53086136762,34.7105964223,0.0,15.863942322,29.242365,3.22621904221,0.000539042212415,3.20568,0.02
 09/03  16:00:00,85.2061431743,5.31385988434,32.3352237145,0.0,15.863942322,29.242365,6.08799873008,0.000629212601958,3.20568,2.88168951747
 09/03  17:00:00,85.5627564696,5.57754916668,32.4372654146,0.0,15.863942322,29.242365,3.2264445692,0.00076456920002,3.20568,0.02
 09/03  18:00:00,79.862587252,5.02094878826,27.3078079295,0.0,15.863942322,29.242365,3.22589853068,0.000218530678047,3.20568,0.02
 09/03  19:00:00,81.094095954,5.01544786736,25.399176971,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  20:00:00,80.871479211,4.30665131009,20.1997404847,0.0,15.863942322,29.242365,6.08736646043,0.0,3.20568,2.88168646043
 09/03  21:00:00,75.1416108917,3.09261478925,15.8654554722,0.0,15.863942322,29.242365,3.30639685077,0.080716850774,3.20568,0.02
 09/03  22:00:00,66.6036009836,1.65260680235,8.98281931943,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,65.3739997299,0.76867346487,7.96276189395,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.9589025744,0.0,0.0,0.0,15.863942322,29.242365,6.08732547452,0.0,3.20568,2.88164547452
 09/04  01:00:00,55.9586433443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  02:00:00,55.9541712894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.9509122945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,56.2391649444,0.0,0.0,0.0,15.863942322,29.242365,6.08728815565,0.0,3.20568,2.88160815565
 09/04  05:00:00,56.2205030603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,56.1632138819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,48.9143197094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,54.1590308789,0.503932152087,6.14768928198,0.0,15.863942322,29.242365,6.08816651405,0.0,3.20568,2.88248651405
 09/04  09:00:00,58.912782074,3.411807436,7.97698094507,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  10:00:00,75.3851642821,4.14365013044,23.7058723929,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,79.2350979824,4.9593412638,26.049480483,0.0,15.863942322,29.242365,6.08815440793,0.0,3.20568,2.88247440793
 09/04  12:00:00,80.9093070216,4.71650465139,28.6439141532,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,79.7867808071,5.2010956524,27.0330980298,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  14:00:00,83.8420413591,5.03517427983,31.2486684191,0.0,15.863942322,29.242365,6.08736369108,0.0,3.20568,2.88168369108
 09/04  15:00:00,84.0712878841,5.55820490907,30.9459693423,0.0,15.863942322,29.242365,3.2263756777,0.000695677695426,3.20568,0.02
 09/04  16:00:00,86.2286288221,5.31478138208,33.3529212494,0.0,15.863942322,29.242365,3.22642189523,0.000741895234228,3.20568,0.02
 09/04  17:00:00,82.9495577585,5.6381296474,29.762855977,0.0,15.863942322,29.242365,3.22598543347,0.000305433470095,3.20568,0.02
 09/04  18:00:00,82.2704412794,5.1434557551,29.5925198722,0.0,15.863942322,29.242365,6.08736376559,0.0,3.20568,2.88168376559
 09/04  19:00:00,80.0387547499,5.31785461484,24.054068884,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  20:00:00,80.3926595645,4.27219060108,19.7773246874,0.0,15.863942322,29.242365,3.28073761689,0.055057616893,3.20568,0.02
 09/04  21:00:00,72.4491045871,2.80399903854,13.4757376882,0.0,15.863942322,29.242365,3.32419259979,0.0985125997914,3.20568,0.02
 09/04  22:00:00,60.7124651716,1.53514356778,3.22188909284,0.0,15.863942322,29.242365,6.08736379458,0.0,3.20568,2.88168379458
 09/04  23:00:00,56.6274212809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.9429684105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.9426751361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  02:00:00,55.9474938713,0.0,0.0,0.0,15.863942322,29.242365,6.08817290243,0.0,3.20568,2.88249290243
 09/05  03:00:00,55.9407143193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  04:00:00,57.3389189361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,57.1447997027,0.0,0.0,0.0,15.863942322,29.242365,6.08815550538,0.0,3.20568,2.88247550538
 09/05  06:00:00,121.550988827,9.06383229647,55.3212766788,0.0,15.863942322,29.818365,3.2540226945,0.0283426944974,3.20568,0.02
 09/05  07:00:00,183.805774734,8.23763007349,59.7854103324,0.0,80.527626,29.818365,6.09019830884,0.0,3.20568,2.88451830884
 09/05  08:00:00,272.005254028,14.1199529492,99.672002684,0.0,80.527626,75.0917375,29.8106254853,0.0,24.0426,5.76802548533
 09/05  09:00:00,288.005452473,16.0895065433,113.681593773,0.0,80.527626,75.0917375,32.7155257573,0.0,24.0426,8.67292575728
 09/05  10:00:00,307.034016599,17.7428485686,127.035063215,0.0,80.527626,79.0911225,40.7333315421,0.000616583236628,32.0568,8.67591495888
 09/05  11:00:00,327.510491475,20.4562577123,144.08471268,0.0,80.527626,79.0911225,43.6354675192,0.0015585431676,32.0568,11.577108976
 09/05  12:00:00,333.871049245,22.516296757,149.084330058,0.0,80.527626,79.0911225,43.6469370346,0.00192451517885,32.0568,11.5882125195
 09/05  13:00:00,330.206966752,24.4302496512,147.500312618,0.0,80.527626,75.0917375,30.3268549866,0.000598649920934,16.0284,14.2978563367
 09/05  14:00:00,329.157798322,26.4650455501,144.428532785,0.0,80.527626,75.0917375,24.8896059945,0.0,16.0284,8.86120599447
 09/05  15:00:00,321.734071198,27.4549578477,138.036295858,0.0,80.527626,73.092045,11.885307752,0.000321068529192,3.20568,8.67930668343
 09/05  16:00:00,322.693027045,25.1774493933,141.259419725,0.0,80.527626,73.092045,6.11962584704,0.0294196521609,3.20568,2.88452619488
 09/05  17:00:00,263.438653145,18.5147082848,131.937525341,0.0,80.527626,29.818365,3.22618181299,0.000501812989926,3.20568,0.02
 09/05  18:00:00,247.360613272,15.9039977284,118.482892552,0.0,80.527626,29.818365,6.09366457395,0.0,3.20568,2.88798457395
 09/05  19:00:00,229.324566122,13.3700718579,100.142850492,0.0,80.527626,29.818365,8.96670604983,0.0,3.20568,5.76102604983
 09/05  20:00:00,219.739519411,11.5895248859,86.639163475,0.0,80.527626,29.818365,6.09506911267,0.0,3.20568,2.88938911267
 09/05  21:00:00,55.9460756667,0.0,0.0,0.0,15.863942322,29.242365,6.0949926846,0.0,3.20568,2.8893126846
 09/05  22:00:00,55.9448564691,0.0,0.0,0.0,15.863942322,29.242365,6.09093368625,0.0,3.20568,2.88525368625
 09/05  23:00:00,56.6465782693,0.0,0.0,0.0,15.863942322,29.242365,6.08964013024,0.0,3.20568,2.88396013024
 09/05  24:00:00,55.9432147873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  01:00:00,55.942826072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.9425155999,0.0,0.0,0.0,15.863942322,29.242365,6.08816093796,0.0,3.20568,2.88248093796
 09/06  03:00:00,55.9422295963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,56.2208683745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  05:00:00,56.1977107875,0.0,0.0,0.0,15.863942322,29.242365,6.0881470682,0.0,3.20568,2.8824670682
 09/06  06:00:00,115.286711602,8.87567347504,49.7044681877,0.0,15.863942322,29.818365,3.2481953271,0.0225153270999,3.20568,0.02
 09/06  07:00:00,177.705980893,7.94696052335,53.9831644866,0.0,80.527626,29.818365,6.09016396204,0.0,3.20568,2.88448396204
 09/06  08:00:00,270.914621334,13.308182695,99.3858975417,0.0,80.527626,75.0917375,29.8101473338,0.0,24.0426,5.76754733382
 09/06  09:00:00,282.654629884,15.0774492561,109.340833484,0.0,80.527626,75.0917375,32.714889706,0.0,24.0426,8.67228970605
 09/06  10:00:00,308.242059499,18.0762204316,127.903125646,0.0,80.527626,79.0911225,40.7350036235,0.00156342514257,32.0568,8.6766401984
 09/06  11:00:00,332.429303494,21.0701018366,148.371488755,0.0,80.527626,79.0911225,43.6348126796,0.00159338807007,32.0568,11.5764192915
 09/06  12:00:00,340.705067574,24.0966710597,154.31867375,0.0,80.527626,79.0911225,43.6444397166,0.0,32.0568,11.5876397166
 09/06  13:00:00,342.768591781,26.6923585182,157.771336094,0.0,80.527626,75.0917375,27.6224842472,0.0,16.0284,11.5940842472
 09/06  14:00:00,345.089693153,28.9645017555,157.824056946,0.0,80.527626,75.0917375,27.5885223883,0.00194239608149,16.0284,11.5581799922
 09/06  15:00:00,333.352784533,29.2260455323,147.847394792,0.0,80.527626,73.092045,11.884710319,0.0,3.20568,8.67903031901
 09/06  16:00:00,326.760614958,25.7474091057,144.737230826,0.0,80.527626,73.092045,6.12237253391,0.0322961056771,3.20568,2.88439642824
 09/06  17:00:00,272.311983492,19.2691156977,140.030933564,0.0,80.527626,29.818365,3.22735879917,0.0016787991685,3.20568,0.02
 09/06  18:00:00,258.702520899,16.1415367309,129.561216459,0.0,80.527626,29.818365,6.09493920951,0.00139148828034,3.20568,2.88786772123
 09/06  19:00:00,241.730748607,13.6309137623,111.962941695,0.0,80.527626,29.818365,8.96649536134,0.0,3.20568,5.76081536134
 09/06  20:00:00,227.496519851,11.8281739388,93.8650246036,0.0,80.527626,29.818365,6.09496785919,0.0,3.20568,2.88928785919
 09/06  21:00:00,56.1627046573,0.0,0.0,0.0,15.863942322,29.242365,6.09504785699,0.0,3.20568,2.88936785699
 09/06  22:00:00,55.9571869421,0.0,0.0,0.0,15.863942322,29.242365,6.09083286034,0.0,3.20568,2.88515286034
 09/06  23:00:00,56.6502653282,0.0,0.0,0.0,15.863942322,29.242365,6.08975369042,0.0,3.20568,2.88407369042
 09/06  24:00:00,55.9433435463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  01:00:00,55.9314609882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.9001953114,0.0,0.0,0.0,15.863942322,29.242365,6.08819594762,0.0,3.20568,2.88251594762
 09/07  03:00:00,55.8940856125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,56.1685643423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  05:00:00,56.153194245,0.0,0.0,0.0,15.863942322,29.242365,6.08818563271,0.0,3.20568,2.88250563271
 09/07  06:00:00,118.51559294,9.0028853166,52.8366247558,0.0,15.863942322,29.818365,3.25365393613,0.0279739361334,3.20568,0.02
 09/07  07:00:00,180.295661792,8.16352040632,56.3426205654,0.0,80.527626,29.818365,6.0900768093,0.0,3.20568,2.8843968093
 09/07  08:00:00,267.149273244,13.8727333082,95.0609325464,0.0,80.527626,75.0917375,26.9363915363,0.0,24.0426,2.89379153634
 09/07  09:00:00,283.757980343,16.1023183069,109.427426597,0.0,80.527626,75.0917375,35.5997937838,0.0,24.0426,11.5571937838
 09/07  10:00:00,303.70333924,18.5682462596,122.888820232,0.0,80.527626,79.0911225,40.7363491327,0.00168334642552,32.0568,8.67786578631
 09/07  11:00:00,323.701864327,20.8966091605,139.8374661,0.0,80.527626,79.0911225,43.6339766829,0.00074264902654,32.0568,11.5764340339
 09/07  12:00:00,329.955133647,22.8679300054,144.818081594,0.0,80.527626,79.0911225,43.6450563545,0.000501194144615,32.0568,11.5877551603
 09/07  13:00:00,322.610683282,24.158570218,140.182854328,0.0,80.527626,75.0917375,27.6229596386,0.00119596009414,16.0284,11.5933636785
 09/07  14:00:00,328.066752978,25.7679908308,144.023451308,0.0,80.527626,75.0917375,27.5876297376,0.00084394828994,16.0284,11.5583857893
 09/07  15:00:00,327.996686601,28.2033917493,143.519449056,0.0,80.527626,73.092045,11.8849240336,0.0,3.20568,8.67924403356
 09/07  16:00:00,327.001259413,25.699517503,145.020839037,0.0,80.527626,73.092045,6.12064507373,0.0305344188954,3.20568,2.88443065483
 09/07  17:00:00,266.985796341,18.8725630194,135.103891621,0.0,80.527626,29.818365,3.22641761359,0.000737613590842,3.20568,0.02
 09/07  18:00:00,248.994234159,16.3334858599,119.671664869,0.0,80.527626,29.818365,6.09461817706,0.00102507878084,3.20568,2.88791309828
 09/07  19:00:00,227.783260852,13.5381675302,98.1359617561,0.0,80.527626,29.818365,8.96661033304,0.0,3.20568,5.76093033304
 09/07  20:00:00,218.1246268,11.6565761887,84.6869276637,0.0,80.527626,29.818365,6.09502982805,0.0,3.20568,2.88934982806
 09/07  21:00:00,56.1535214199,0.0,0.0,0.0,15.863942322,29.242365,6.0951138088,0.0,3.20568,2.8894338088
 09/07  22:00:00,55.9231940071,0.0,0.0,0.0,15.863942322,29.242365,6.09089477809,0.0,3.20568,2.88521477809
 09/07  23:00:00,56.6212592821,0.0,0.0,0.0,15.863942322,29.242365,6.08981755701,0.0,3.20568,2.88413755701
 09/07  24:00:00,55.9093124767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.8982752821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  02:00:00,55.8879807838,0.0,0.0,0.0,15.863942322,29.242365,6.08812580169,0.0,3.20568,2.88244580169
 09/08  03:00:00,55.8793717566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  04:00:00,57.2551288022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,57.0510639961,0.0,0.0,0.0,15.863942322,29.242365,6.08811917736,0.0,3.20568,2.88243917736
 09/08  06:00:00,113.81045435,8.78926644648,47.9121810412,0.0,15.863942322,29.818365,3.24757964756,0.0218996475567,3.20568,0.02
 09/08  07:00:00,169.426058811,7.84945428672,45.819069766,0.0,80.527626,29.818365,6.09015245965,0.0,3.20568,2.88447245965
 09/08  08:00:00,255.039873098,12.7501124476,84.1041810665,0.0,80.527626,75.0917375,29.8102299048,0.0,24.0426,5.76762990479
 09/08  09:00:00,280.515485895,15.1588751938,107.129761117,0.0,80.527626,75.0917375,32.7152181671,0.0,24.0426,8.67261816713
 09/08  10:00:00,300.54535222,17.4538851788,120.84133592,0.0,80.527626,79.0911225,40.7346893713,0.000819383357135,32.0568,8.6770699879
 09/08  11:00:00,315.161237884,19.9049191637,132.309295658,0.0,80.527626,79.0911225,43.6371033464,0.00310470800977,32.0568,11.5771986383
 09/08  12:00:00,322.426569484,21.5346554511,138.638524251,0.0,80.527626,79.0911225,43.6463967801,0.000974674723476,32.0568,11.5886221054
 09/08  13:00:00,317.142063851,22.9999997779,135.886052386,0.0,80.527626,75.0917375,29.4964954294,0.0,16.0284,13.4680954294
 09/08  14:00:00,322.851771896,25.0655021286,139.523415846,0.0,80.527626,75.0917375,25.7200228489,0.0018768236498,16.0284,9.68974602525
 09/08  15:00:00,322.442841541,26.5720228732,139.605562796,0.0,80.527626,73.092045,11.8856751841,0.0,3.20568,8.67999518408
 09/08  16:00:00,307.812922895,22.8947381058,128.667749067,0.0,80.527626,73.092045,6.12486795133,0.0347778824131,3.20568,2.88441006892
 09/08  17:00:00,240.799622597,16.2460534865,111.584770217,0.0,80.527626,29.818365,3.22675354489,0.00107354488519,3.20568,0.02
 09/08  18:00:00,234.991586962,14.3828289349,107.64544319,0.0,80.527626,29.818365,8.96173243566,0.0,3.20568,5.75605243566
 09/08  19:00:00,230.896606574,12.5117394643,101.142208863,0.0,80.527626,29.818365,6.09630422777,0.0,3.20568,2.89062422777
 09/08  20:00:00,224.984519162,11.2127442861,92.2508110574,0.0,80.527626,29.818365,6.09479937621,0.0,3.20568,2.88911937621
 09/08  21:00:00,55.949444191,0.0,0.0,0.0,15.863942322,29.242365,6.09505194277,0.0,3.20568,2.88937194277
 09/08  22:00:00,55.923101271,0.0,0.0,0.0,15.863942322,29.242365,6.09086500223,0.0,3.20568,2.88518500223
 09/08  23:00:00,56.6204107135,0.0,0.0,0.0,15.863942322,29.242365,6.0896354778,0.0,3.20568,2.8839554778
 09/08  24:00:00,55.9125468769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  01:00:00,55.9000334752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.895415367,0.0,0.0,0.0,15.863942322,29.242365,6.08738200107,0.0,3.20568,2.88170200107
 09/09  03:00:00,55.8890186983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,56.1703887885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,56.1464522721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  06:00:00,56.1363548265,0.0,0.0,0.0,15.863942322,29.242365,6.08735902741,0.0,3.20568,2.88167902741
 09/09  07:00:00,50.331496796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.4908487991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,53.8935886012,0.502561801166,5.87947812471,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,69.1998561466,3.41217088279,18.248115208,0.0,15.863942322,29.242365,6.08819310157,0.0,3.20568,2.88251310157
 09/09  11:00:00,77.8764895124,4.78622610491,24.8363674949,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  12:00:00,83.3764348503,4.69496761124,31.0983025042,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,86.0429051436,5.43942217304,33.0116722598,0.0,15.863942322,29.242365,6.08738848847,0.0,3.20568,2.88170848847
 09/09  14:00:00,87.7007547628,5.17566474391,34.9441521395,0.0,15.863942322,29.242365,3.22613979662,0.000459796622064,3.20568,0.02
 09/09  15:00:00,86.0776655231,5.66027555905,32.8414900371,0.0,15.863942322,29.242365,3.22598407736,0.000304077363008,3.20568,0.02
 09/09  16:00:00,86.5574825208,5.38828332024,33.6043019556,0.0,15.863942322,29.242365,3.22643140566,0.000751405660153,3.20568,0.02
 09/09  17:00:00,82.7806153848,5.66506921788,29.5715602136,0.0,15.863942322,29.242365,6.08790234352,0.000517199132462,3.20568,2.88170514439
 09/09  18:00:00,81.2269588426,5.07995411708,28.6159526206,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  19:00:00,78.4099173636,5.024267174,21.2898184051,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,76.629634593,3.41312901458,16.8735699481,0.0,15.863942322,29.242365,3.37103308173,0.145353081727,3.20568,0.02
 09/09  21:00:00,72.2875999068,2.68985943095,13.4336984975,0.0,15.863942322,29.242365,6.08738162819,0.0,3.20568,2.88170162819
 09/09  22:00:00,59.5169047002,0.333075094363,3.23661591799,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.6255318795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.9428873207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.9425777191,0.0,0.0,0.0,15.863942322,29.242365,6.08736017216,0.0,3.20568,2.88168017216
 09/10  02:00:00,55.937209244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  03:00:00,55.9333165308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,56.2226230804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,56.2023296951,0.0,0.0,0.0,15.863942322,29.242365,6.08734038437,0.0,3.20568,2.88166038437
 09/10  06:00:00,56.1425967999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,50.3356065003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.4953402298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  09:00:00,54.1039036782,0.667434172014,5.921704316,0.0,15.863942322,29.242365,6.08819303603,0.0,3.20568,2.88251303603
 09/10  10:00:00,67.9744787102,4.06446934377,16.3760794076,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  11:00:00,76.6841173567,4.29358568261,24.1586298213,0.0,15.863942322,29.242365,6.08819518633,0.0,3.20568,2.88251518633
 09/10  12:00:00,81.4037687335,5.2379280403,28.6042198683,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  13:00:00,82.8857086592,4.80161233803,30.5053489934,0.0,15.863942322,29.242365,3.22599319535,0.000313195348656,3.20568,0.02
 09/10  14:00:00,88.8155299945,5.79940676014,35.4299317414,0.0,15.863942322,29.242365,6.08779002965,0.00041029662022,3.20568,2.88169973303
 09/10  15:00:00,85.2938336284,5.10860135352,32.5984526402,0.0,15.863942322,29.242365,3.22615414564,0.000474145640548,3.20568,0.02
 09/10  16:00:00,87.5531158604,5.89730814122,34.082855257,0.0,15.863942322,29.242365,3.2262417704,0.000561770397919,3.20568,0.02
 09/10  17:00:00,80.8489360248,4.94545917709,28.3515573303,0.0,15.863942322,29.242365,3.22583670902,0.000156709019883,3.20568,0.02
 09/10  18:00:00,81.2318593571,5.5955467264,28.1024300152,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  19:00:00,78.1613799835,4.38639140499,21.6796054899,0.0,15.863942322,29.242365,6.12105309523,0.0336689249508,3.20568,2.88170417028
 09/10  20:00:00,78.0179373596,4.08943291665,17.585982874,0.0,15.863942322,29.242365,3.30857829589,0.082898295889,3.20568,0.02
 09/10  21:00:00,70.6678114887,2.81239283439,11.6863371274,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,67.2701706839,1.05012564081,10.2648639123,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.6272047224,0.0,0.0,0.0,15.863942322,29.242365,6.08738384951,0.0,3.20568,2.88170384951
 09/10  24:00:00,55.9427820257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.9425131436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  02:00:00,55.9371764276,0.0,0.0,0.0,15.863942322,29.242365,6.08811255945,0.0,3.20568,2.88243255945
 09/11  03:00:00,55.9332850061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,56.222590226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,56.2089281948,0.0,0.0,0.0,15.863942322,29.242365,6.08811717912,0.0,3.20568,2.88243717912
 09/11  06:00:00,124.069301959,9.01571902866,58.3354878697,0.0,15.863942322,29.818365,3.2481599618,0.0224799618024,3.20568,0.02
 09/11  07:00:00,185.798687932,8.1555398256,61.8554038309,0.0,80.527626,29.818365,6.09007531411,0.0,3.20568,2.88439531411
 09/11  08:00:00,277.536240886,14.1320922567,105.173908368,0.0,80.527626,75.0917375,29.8107104243,0.0,24.0426,5.76811042425
 09/11  09:00:00,299.892461617,16.9320394431,124.699375069,0.0,80.527626,75.0917375,32.716593006,0.000323075925146,24.0426,8.67366993006
 09/11  10:00:00,320.765132283,19.7387505426,138.749739622,0.0,80.527626,79.0911225,40.7350158558,0.00125580386854,32.0568,8.67696005192
 09/11  11:00:00,331.821012538,21.845083077,146.99603054,0.0,80.527626,79.0911225,43.635941345,0.000800626394375,32.0568,11.5783407186
 09/11  12:00:00,333.640544884,23.5363503743,147.831237636,0.0,80.527626,79.0911225,43.6471701541,0.00117279880807,32.0568,11.5891973553
 09/11  13:00:00,332.640399219,25.4121217233,148.947199762,0.0,80.527626,75.0917375,30.5191928924,0.000409224592705,16.0284,14.4903836678
 09/11  14:00:00,334.991368993,27.3461304727,149.361341225,0.0,80.527626,75.0917375,24.7041503496,0.0,16.0284,8.67575034962
 09/11  15:00:00,334.278866797,29.3227949001,148.67051727,0.0,80.527626,73.092045,11.8850142662,0.0,3.20568,8.67933426617
 09/11  16:00:00,328.850686514,27.7689492806,144.803738963,0.0,80.527626,73.092045,6.12409078414,0.0339008053751,3.20568,2.88450997877
 09/11  17:00:00,265.69527402,20.1403485562,132.559374181,0.0,80.527626,29.818365,6.09082954183,0.00057866347686,3.20568,2.88457087835
 09/11  18:00:00,253.300647159,16.8805001468,123.429298619,0.0,80.527626,29.818365,6.0950266306,0.00122754851879,3.20568,2.88811908208
 09/11  19:00:00,240.010603724,13.9427630279,108.509977018,0.0,80.527626,29.818365,6.09642012235,0.0,3.20568,2.89074012235
 09/11  20:00:00,230.516606849,12.0100246134,96.7011241843,0.0,80.527626,29.818365,6.09497737437,0.0,3.20568,2.88929737437
 09/11  21:00:00,56.1735447066,0.0,0.0,0.0,15.863942322,29.242365,8.96466427122,0.0,3.20568,5.75898427122
 09/11  22:00:00,55.9660411833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  23:00:00,56.6653447311,0.0,0.0,0.0,15.863942322,29.242365,6.08964859944,0.0,3.20568,2.88396859944
 09/11  24:00:00,55.9449437612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.9393300168,0.0,0.0,0.0,15.863942322,29.242365,6.08808713691,0.0,3.20568,2.88240713691
 09/12  02:00:00,55.9333148994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.9263378323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  04:00:00,57.2974685119,0.0,0.0,0.0,15.863942322,29.242365,6.08809558579,0.0,3.20568,2.88241558579
 09/12  05:00:00,57.0828398806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  06:00:00,123.007039434,8.96887800702,56.8987271076,0.0,15.863942322,29.818365,3.2518698979,0.0261898978996,3.20568,0.02
 09/12  07:00:00,182.790462588,8.07214588467,58.9310308112,0.0,80.527626,29.818365,6.08974103971,0.0,3.20568,2.88406103971
 09/12  08:00:00,272.886271345,13.8226173777,100.83950524,0.0,80.527626,75.0917375,29.8109457684,0.0,24.0426,5.76834576839
 09/12  09:00:00,288.335251273,16.2063132969,113.887458819,0.0,80.527626,75.0917375,32.7163857311,0.0,24.0426,8.67378573115
 09/12  10:00:00,307.532494831,18.8762765218,126.406494398,0.0,80.527626,79.0911225,43.6212229956,0.000749321375143,32.0568,11.5636736742
 09/12  11:00:00,327.41446411,21.2778116509,143.182700583,0.0,80.527626,79.0911225,40.7445646371,0.0,32.0568,8.68776463709
 09/12  12:00:00,333.39150963,23.233955603,147.894306634,0.0,80.527626,79.0911225,46.5396552502,0.00122956324037,32.0568,14.481625687
 09/12  13:00:00,325.805055586,24.558419981,142.97128621,0.0,80.527626,75.0917375,27.6263244735,0.00131116434238,16.0284,11.5966133092
 09/12  14:00:00,327.444694044,25.8437636814,143.327718311,0.0,80.527626,75.0917375,24.7055591599,0.00234370727298,16.0284,8.67481545265
 09/12  15:00:00,329.445812477,27.7242169674,145.451235552,0.0,80.527626,73.092045,14.772141459,0.0,3.20568,11.566461459
 09/12  16:00:00,322.929239227,25.0472106102,141.621174569,0.0,80.527626,73.092045,3.2409329532,0.0152529531984,3.20568,0.02
 09/12  17:00:00,259.015456968,17.5704286822,128.460549239,0.0,80.527626,29.818365,6.09037362858,0.000136218112631,3.20568,2.88455741047
 09/12  18:00:00,249.85778688,14.9304218925,121.94913931,0.0,80.527626,29.818365,6.09390462561,0.0,3.20568,2.88822462561
 09/12  19:00:00,236.213992361,12.7429226617,106.223211273,0.0,80.527626,29.818365,8.96676506963,0.0,3.20568,5.76108506963
 09/12  20:00:00,226.869516574,11.3112352973,94.0313900914,0.0,80.527626,29.818365,6.09506853625,0.0,3.20568,2.88938853625
 09/12  21:00:00,55.957191464,0.0,0.0,0.0,15.863942322,29.242365,6.09516392651,0.0,3.20568,2.88948392651
 09/12  22:00:00,55.9531989901,0.0,0.0,0.0,15.863942322,29.242365,6.09100798602,0.0,3.20568,2.88532798602
 09/12  23:00:00,56.6551434167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  24:00:00,55.9235170107,0.0,0.0,0.0,15.863942322,29.242365,6.08809138588,0.0,3.20568,2.88241138588
 09/13  01:00:00,55.9105595218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  02:00:00,55.8919539197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.8798784573,0.0,0.0,0.0,15.863942322,29.242365,6.08810456773,0.0,3.20568,2.88242456773
 09/13  04:00:00,56.1612274812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,56.1431738379,0.0,0.0,0.0,15.863942322,29.242365,6.08811693908,0.0,3.20568,2.88243693908
 09/13  06:00:00,118.994810399,8.89698160117,53.4275547812,0.0,15.863942322,29.818365,3.24820198842,0.0225219884201,3.20568,0.02
 09/13  07:00:00,179.204613262,7.92149097677,55.5114768088,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/13  08:00:00,264.388907719,13.0797999119,93.1078381019,0.0,80.527626,75.0917375,29.8115031419,0.0,24.0426,5.7689031419
 09/13  09:00:00,275.861684155,15.4113212829,102.236245398,0.0,80.527626,75.0917375,35.6013421695,0.0,24.0426,11.5587421695
 09/13  10:00:00,300.8938516,17.6471343516,121.002220578,0.0,80.527626,79.0911225,40.7355042985,0.00028080946108,32.0568,8.67842348906
 09/13  11:00:00,326.118985577,20.8043285269,142.34572081,0.0,80.527626,79.0911225,43.6362014581,0.00157290875723,32.0568,11.5778285493
 09/13  12:00:00,336.147925234,23.5018136871,150.365331499,0.0,80.527626,79.0911225,43.6474131417,0.000840903998799,32.0568,11.5897722377
 09/13  13:00:00,335.40090407,25.5531575378,151.553814662,0.0,80.527626,75.0917375,30.5186312552,0.0,16.0284,14.4902312552
 09/13  14:00:00,338.432903989,26.7175187405,153.412571693,0.0,80.527626,75.0917375,24.7037025373,0.000246961531955,16.0284,8.67505557574
 09/13  15:00:00,341.378455109,29.2106862219,155.856434062,0.0,80.527626,73.092045,11.8858424519,0.0,3.20568,8.68016245194
 09/13  16:00:00,341.015115281,29.0866331122,155.618190896,0.0,80.527626,73.092045,6.11451872434,0.0243563217553,3.20568,2.88448240258
 09/13  17:00:00,284.177249333,22.3573774959,148.78675675,0.0,80.527626,29.818365,6.09104428392,0.000808230230508,3.20568,2.88455605369
 09/13  18:00:00,268.707061511,17.0673682105,138.612373012,0.0,80.527626,29.818365,6.09431447127,0.000323754100283,3.20568,2.88831071717
 09/13  19:00:00,248.016219525,14.0494363459,116.376454525,0.0,80.527626,29.818365,6.09671729377,0.000503422270242,3.20568,2.8905338715
 09/13  20:00:00,230.535555853,12.0605926048,96.6604409336,0.0,80.527626,29.818365,6.09477917961,0.0,3.20568,2.88909917961
 09/13  21:00:00,56.1671025284,0.0,0.0,0.0,15.863942322,29.242365,8.96448412022,0.0,3.20568,5.75880412022
 09/13  22:00:00,55.9572157806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  23:00:00,56.6581065448,0.0,0.0,0.0,15.863942322,29.242365,6.08966842174,0.0,3.20568,2.88398842174
 09/13  24:00:00,55.9267023722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.9080964751,0.0,0.0,0.0,15.863942322,29.242365,6.08816314837,0.0,3.20568,2.88248314837
 09/14  02:00:00,55.8944956837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.8890105297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  04:00:00,56.1668518817,0.0,0.0,0.0,15.863942322,29.242365,6.08817936436,0.0,3.20568,2.88249936436
 09/14  05:00:00,56.1443677054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,115.587544491,8.89182738836,50.0311243201,0.0,15.863942322,29.818365,3.25228838355,0.0266083835454,3.20568,0.02
 09/14  07:00:00,179.204030388,8.02785151043,55.3951678471,0.0,80.527626,29.818365,6.09022957573,0.0,3.20568,2.88454957573
 09/14  08:00:00,271.558107152,13.5935685226,99.7509714379,0.0,80.527626,75.0917375,29.810700718,0.0,24.0426,5.76810071803
 09/14  09:00:00,285.004321523,15.1348547384,111.634319359,0.0,80.527626,75.0917375,32.7162861015,0.0,24.0426,8.6736861015
 09/14  10:00:00,309.486755293,18.0822759745,129.14312741,0.0,80.527626,79.0911225,43.6214139761,0.000929232527189,32.0568,11.5636847436
 09/14  11:00:00,332.215802502,21.4834265447,147.746415195,0.0,80.527626,79.0911225,40.7477858281,0.00148888038081,32.0568,8.68949694775
 09/14  12:00:00,338.028919597,23.5068283503,152.238489554,0.0,80.527626,79.0911225,46.5399592899,0.000978279359948,32.0568,14.4821810106
 09/14  13:00:00,336.637293977,26.3118143057,152.039590514,0.0,80.527626,75.0917375,27.6260497036,0.000377061622782,16.0284,11.597272642
 09/14  14:00:00,339.44903806,27.5030805055,153.650925469,0.0,80.527626,75.0917375,24.7036857667,0.0,16.0284,8.6752857667
 09/14  15:00:00,343.632371349,29.6235266275,157.704809704,0.0,80.527626,73.092045,14.7732217262,0.000278414973353,3.20568,11.5672633113
 09/14  16:00:00,346.01493532,29.4604042506,160.245597079,0.0,80.527626,73.092045,6.11721813235,0.0270978482991,3.20568,2.88444028405
 09/14  17:00:00,283.988796326,24.1644613966,146.805534794,0.0,80.527626,29.818365,3.22636230532,0.000682305315853,3.20568,0.02
 09/14  18:00:00,257.522015982,16.7434732555,127.778241032,0.0,80.527626,29.818365,6.09608132062,0.0024452106738,3.20568,2.88795610995
 09/14  19:00:00,241.328089015,13.9058499437,109.852734016,0.0,80.527626,29.818365,8.9671120351,0.0,3.20568,5.7614320351
 09/14  20:00:00,229.301117039,12.0043113232,95.4865987889,0.0,80.527626,29.818365,6.09525181323,0.0,3.20568,2.88957181323
 09/14  21:00:00,56.1670923233,0.0,0.0,0.0,15.863942322,29.242365,6.09513064131,0.0,3.20568,2.88945064131
 09/14  22:00:00,55.9529561821,0.0,0.0,0.0,15.863942322,29.242365,6.09091501812,0.0,3.20568,2.88523501812
 09/14  23:00:00,56.6488498288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  24:00:00,55.9252434739,0.0,0.0,0.0,15.863942322,29.242365,6.0881361396,0.0,3.20568,2.8824561396
 09/15  01:00:00,55.9026400537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.8929904196,0.0,0.0,0.0,15.863942322,29.242365,6.08815699866,0.0,3.20568,2.88247699866
 09/15  03:00:00,55.8877149113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,57.2753257182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,57.0698828447,0.0,0.0,0.0,15.863942322,29.242365,6.08817724715,0.0,3.20568,2.88249724715
 09/15  06:00:00,114.021565466,8.88012013448,48.0333364754,0.0,15.863942322,29.818365,3.24864969727,0.0229696972705,3.20568,0.02
 09/15  07:00:00,177.301318986,7.98437337279,53.5408393941,0.0,80.527626,29.818365,6.09023682696,0.0,3.20568,2.88455682696
 09/15  08:00:00,270.293812936,13.3726800181,98.7019368383,0.0,80.527626,75.0917375,26.9365237917,0.0,24.0426,2.89392379167
 09/15  09:00:00,289.688233683,15.8571534564,115.587625203,0.0,80.527626,75.0917375,35.6014749314,0.0,24.0426,11.5588749314
 09/15  10:00:00,311.706772742,18.6705201259,130.776845362,0.0,80.527626,79.0911225,40.7361821847,0.00106152012265,32.0568,8.67832066458
 09/15  11:00:00,332.56787072,22.0180440531,147.572512459,0.0,80.527626,79.0911225,43.6401922002,0.00296569781842,32.0568,11.5804265023
 09/15  12:00:00,338.217059076,23.5772485398,152.360107526,0.0,80.527626,79.0911225,43.6475597017,0.000621334285967,32.0568,11.5901383674
 09/15  13:00:00,331.480337503,25.3713654823,147.834503935,0.0,80.527626,75.0917375,30.5200026029,0.0,16.0284,14.4916026029
 09/15  14:00:00,333.973286047,26.9319464264,148.759353592,0.0,80.527626,75.0917375,24.7051813543,0.0,16.0284,8.67678135432
 09/15  15:00:00,332.170787328,28.8975164528,146.989316206,0.0,80.527626,73.092045,14.7725596011,0.0,3.20568,11.5668796011
 09/15  16:00:00,329.294618119,26.8574539607,146.152164107,0.0,80.527626,73.092045,3.25687875115,0.0311987511509,3.20568,0.02
 09/15  17:00:00,272.935449609,20.2817352648,139.644226984,0.0,80.527626,29.818365,6.09026110839,0.0,3.20568,2.88458110839
 09/15  18:00:00,265.932678728,17.3624965235,135.558580383,0.0,80.527626,29.818365,6.09529860432,0.00161857398894,3.20568,2.88800003033
 09/15  19:00:00,244.860800727,14.2472054603,113.347567361,0.0,80.527626,29.818365,6.09622087114,0.0,3.20568,2.89054087114
 09/15  20:00:00,229.731117292,12.1497196496,96.0550201333,0.0,80.527626,29.818365,8.96412629733,0.0,3.20568,5.75844629733
 09/15  21:00:00,55.9571713407,0.0,0.0,0.0,15.863942322,29.242365,6.09506777661,0.0,3.20568,2.88938777661
 09/15  22:00:00,55.9574233595,0.0,0.0,0.0,15.863942322,29.242365,6.09097341357,0.0,3.20568,2.88529341357
 09/15  23:00:00,56.6577393633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  24:00:00,55.9311844446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.9139630827,0.0,0.0,0.0,15.863942322,29.242365,6.08734505037,0.0,3.20568,2.88166505037
 09/16  02:00:00,55.8986021163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.8847861536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,56.1625818123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,56.1440889309,0.0,0.0,0.0,15.863942322,29.242365,6.08734531658,0.0,3.20568,2.88166531658
 09/16  06:00:00,56.1364692334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,50.3271170308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  08:00:00,47.483048558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,56.9777296415,1.80127787415,7.67213199933,0.0,15.863942322,29.242365,6.0882318601,0.0,3.20568,2.8825518601
 09/16  10:00:00,67.1287742102,3.39712000932,16.2046901124,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,80.5006071657,5.10650157344,27.1702196009,0.0,15.863942322,29.242365,6.08820148941,0.0,3.20568,2.88252148941
 09/16  12:00:00,74.1812776091,4.19669491367,22.4418661604,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,83.0271579711,5.42597073452,30.053236624,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  14:00:00,80.2910441256,4.73277450577,28.0006670055,0.0,15.863942322,29.242365,3.22588426373,0.000204263729407,3.20568,0.02
 09/16  15:00:00,87.5653382886,5.84162239022,34.1615527401,0.0,15.863942322,29.242365,6.08757779397,0.000171617689104,3.20568,2.88172617628
 09/16  16:00:00,82.8557737416,5.10626100546,30.1922388442,0.0,15.863942322,29.242365,3.22623131358,0.000551313584195,3.20568,0.02
 09/16  17:00:00,85.2883807711,5.78893261693,31.9513006904,0.0,15.863942322,29.242365,3.22592380645,0.000243806451656,3.20568,0.02
 09/16  18:00:00,78.5055952587,4.76766115076,26.1936946852,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,84.9237952905,5.51976698098,27.292999252,0.0,15.863942322,29.242365,6.08740665769,0.0,3.20568,2.88172665769
 09/16  20:00:00,75.1360934008,3.44986723747,15.3319957227,0.0,15.863942322,29.242365,3.26219430479,0.0365143047917,3.20568,0.02
 09/16  21:00:00,72.391175896,3.06533541808,13.1521608335,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,61.3935455504,0.50143992483,4.9367939716,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.6338765499,0.0,0.0,0.0,15.863942322,29.242365,6.08736854223,0.0,3.20568,2.88168854223
 09/16  24:00:00,55.9465354061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.9374905149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.9386458565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.9420197292,0.0,0.0,0.0,15.863942322,29.242365,6.08737194575,0.0,3.20568,2.88169194575
 09/17  04:00:00,56.2274219241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,56.2022935828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,56.1425459719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,50.3308103143,0.0,0.0,0.0,15.863942322,29.242365,6.08737559843,0.0,3.20568,2.88169559843
 09/17  08:00:00,47.4882844646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,58.0123764071,2.36347728966,8.13629569728,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,74.823901314,4.15848453107,23.1251215137,0.0,15.863942322,29.242365,6.08823905192,0.0,3.20568,2.88255905192
 09/17  11:00:00,80.9433326101,5.08862986464,27.6074190054,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  12:00:00,83.3715580216,4.84981080146,30.9523538486,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  13:00:00,86.8044105849,5.71720848005,33.5124675465,0.0,15.863942322,29.242365,6.08890824901,0.000668102157002,3.20568,2.88256014686
 09/17  14:00:00,85.9241709735,5.13263531378,33.2125784152,0.0,15.863942322,29.242365,3.22632987757,0.000649877567218,3.20568,0.02
 09/17  15:00:00,88.9294063875,5.98056683347,35.3647974626,0.0,15.863942322,29.242365,3.22644685003,0.000766850026868,3.20568,0.02
 09/17  16:00:00,87.8000174817,5.32717766186,34.8849164258,0.0,15.863942322,29.242365,6.08816291337,0.000759825757385,3.20568,2.88172308761
 09/17  17:00:00,89.2421405018,6.13246657224,35.5257927722,0.0,15.863942322,29.242365,3.22606514885,0.000385148853552,3.20568,0.02
 09/17  18:00:00,84.0974868562,5.20785831633,31.3297733986,0.0,15.863942322,29.242365,3.22578540623,0.000105406232912,3.20568,0.02
 09/17  19:00:00,83.0864575583,5.45682379655,25.5241158551,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,79.5092145458,3.8963028968,19.2625544833,0.0,15.863942322,29.242365,6.14070779103,0.0533006901919,3.20568,2.88172710084
 09/17  21:00:00,73.7581102578,3.41141266301,14.1728686811,0.0,15.863942322,29.242365,3.31827439307,0.0925943930673,3.20568,0.02
 09/17  22:00:00,70.3555837485,1.68054897247,12.7153843806,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.6354514466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  24:00:00,55.9516899663,0.0,0.0,0.0,15.863942322,29.242365,6.0873341666,0.0,3.20568,2.8816541666
 09/18  01:00:00,55.9463243635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.9424357935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  03:00:00,55.9421776487,0.0,0.0,0.0,15.863942322,29.242365,6.08811971301,0.0,3.20568,2.88243971301
 09/18  04:00:00,56.2275927069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  05:00:00,56.2024797118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,126.489905881,9.13316576835,60.6366198807,0.0,15.863942322,29.818365,6.11659562741,0.0284433932769,3.20568,2.88247223413
 09/18  07:00:00,190.068564831,8.37927672611,65.8927259311,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/18  08:00:00,279.88419622,14.7380539554,106.912948637,0.0,80.527626,75.0917375,29.8113498911,0.0,24.0426,5.76874989113
 09/18  09:00:00,295.430140704,17.3948598136,119.784922216,0.0,80.527626,75.0917375,35.3604975747,0.000390301411756,24.0426,11.3175072732
 09/18  10:00:00,307.127330685,19.5078151921,125.371157816,0.0,80.527626,79.0911225,40.9817460457,0.00367163764384,32.0568,8.92127440801
 09/18  11:00:00,330.17154614,22.2972120491,144.893152607,0.0,80.527626,79.0911225,43.6368390382,0.00122192092355,32.0568,11.5788171173
 09/18  12:00:00,328.977727462,23.0157546134,143.699543946,0.0,80.527626,79.0911225,43.6488159227,0.000706950308405,32.0568,11.5913089724
 09/18  13:00:00,330.587262597,25.2055102563,147.101193009,0.0,80.527626,75.0917375,30.5208007012,0.000508234949712,16.0284,14.4918924662
 09/18  14:00:00,340.339449929,26.9431158751,155.089252294,0.0,80.527626,75.0917375,24.7050609918,0.0,16.0284,8.67666099179
 09/18  15:00:00,338.042453416,28.0180454096,153.71681429,0.0,80.527626,73.092045,11.8863423094,0.0,3.20568,8.68066230943
