Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  16:00:00,323.711659574,23.7146634329,143.711849647,0.0,80.527626,73.092045,6.10581320635,0.0154804052311,3.20568,2.88465280112
 09/18  17:00:00,235.947511371,15.0779507501,107.905849792,0.0,80.527626,29.818365,6.09052381693,0.000337026316886,3.20568,2.88450679062
 09/18  18:00:00,213.830622886,12.9437544168,87.9573051046,0.0,80.527626,29.818365,6.09406572098,0.0,3.20568,2.88838572098
 09/18  19:00:00,220.10698714,11.2848219648,91.3263063983,0.0,80.527626,29.818365,6.09621864807,0.0,3.20568,2.89053864807
 09/18  20:00:00,229.085501845,10.3719539716,96.9375910298,0.0,80.527626,29.818365,8.96462946372,0.0,3.20568,5.75894946372
 09/18  21:00:00,56.1492639365,0.0,0.0,0.0,15.863942322,29.242365,6.0951017319,0.0,3.20568,2.8894217319
 09/18  22:00:00,55.9423116525,0.0,0.0,0.0,15.863942322,29.242365,6.09099304302,0.0,3.20568,2.88531304302
 09/18  23:00:00,56.6391935639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  24:00:00,55.9298479114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.9358105097,0.0,0.0,0.0,15.863942322,29.242365,6.08818775618,0.0,3.20568,2.88250775618
 09/19  02:00:00,55.9421998449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.9368681811,0.0,0.0,0.0,15.863942322,29.242365,6.08822433327,0.0,3.20568,2.88254433327
 09/19  04:00:00,57.3521463774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,57.1439238665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  06:00:00,142.458818988,9.08829373439,76.1838242843,0.0,15.863942322,29.818365,6.10747200885,0.0193479739096,3.20568,2.88244403494
 09/19  07:00:00,205.87159264,8.09878304781,81.953693576,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/19  08:00:00,302.899757166,13.670213166,130.980219374,0.0,80.527626,75.0917375,29.8114042106,0.0,24.0426,5.76880421058
 09/19  09:00:00,318.35086528,17.4158822895,142.661168012,0.0,80.527626,75.0917375,32.7179516317,0.0,24.0426,8.67535163173
 09/19  10:00:00,333.49804583,21.0838795004,150.136763543,0.0,80.527626,79.0911225,43.6221831083,0.0,32.0568,11.5653831083
 09/19  11:00:00,344.435046391,24.8915894415,156.56528414,0.0,80.527626,79.0911225,43.6366647681,0.0,32.0568,11.5798647681
 09/19  12:00:00,348.887783607,27.346226344,159.258855296,0.0,80.527626,79.0911225,43.6480523108,0.0,32.0568,11.5912523108
 09/19  13:00:00,346.762608083,28.8356217729,159.638675007,0.0,80.527626,75.0917375,30.5213760673,0.0,16.0284,14.4929760673
 09/19  14:00:00,350.47621971,29.8346838931,162.344880572,0.0,80.527626,75.0917375,24.7050800866,0.0,16.0284,8.67668008657
 09/19  15:00:00,345.42768713,30.2133678536,158.923857998,0.0,80.527626,73.092045,11.8868507425,0.00042271754241,3.20568,8.68074802496
 09/19  16:00:00,341.108940434,29.7317998287,155.094674518,0.0,80.527626,73.092045,6.12226130828,0.0319358531229,3.20568,2.88464545516
 09/19  17:00:00,288.589557081,27.829003239,147.762379657,0.0,80.527626,29.818365,6.09018507829,0.0,3.20568,2.88450507829
 09/19  18:00:00,278.974788287,22.6155804514,143.368608374,0.0,80.527626,29.818365,6.09407814324,0.0,3.20568,2.88839814324
 09/19  19:00:00,273.021606999,16.0360727908,138.273330245,0.0,80.527626,29.818365,6.09624146377,0.0,3.20568,2.89056146377
 09/19  20:00:00,266.48393391,13.1124932074,131.797594358,0.0,80.527626,29.818365,8.9646851695,0.0,3.20568,5.7590051695
 09/19  21:00:00,56.8957393721,0.442934267641,0.455059834452,0.0,15.863942322,29.242365,6.09469686964,0.0,3.20568,2.88901686964
 09/19  22:00:00,70.4024894983,1.32478361558,13.0786168497,0.0,15.863942322,29.242365,6.09116767237,0.0,3.20568,2.88548767237
 09/19  23:00:00,56.6808485435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  24:00:00,55.9662449114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.954995019,0.0,0.0,0.0,15.863942322,29.242365,6.08821596068,0.0,3.20568,2.88253596068
 09/20  02:00:00,55.9558373964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.9584971215,0.0,0.0,0.0,15.863942322,29.242365,6.08825670718,0.0,3.20568,2.88257670718
 09/20  04:00:00,56.2491165986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,56.1947143261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  06:00:00,141.831548299,9.51982260328,75.5894296201,0.0,15.863942322,29.818365,6.11840173586,0.0302413814663,3.20568,2.8824803544
 09/20  07:00:00,203.371439402,8.51129664912,79.0534182461,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/20  08:00:00,292.586722836,15.0859574448,119.265173665,0.0,80.527626,75.0917375,29.8114809433,0.0,24.0426,5.76888094334
 09/20  09:00:00,313.515192517,18.1412525944,137.105149959,0.0,80.527626,75.0917375,32.7182811022,0.0,24.0426,8.67568110221
 09/20  10:00:00,334.790216765,22.6624953279,149.845029787,0.0,80.527626,79.0911225,43.6227153805,0.0,32.0568,11.5659153805
 09/20  11:00:00,348.058332126,25.8185904782,159.245409889,0.0,80.527626,79.0911225,43.6373663037,0.0,32.0568,11.5805663037
 09/20  12:00:00,349.347556326,28.5577246677,158.51537518,0.0,80.527626,79.0911225,43.6488395396,0.0,32.0568,11.5920395396
 09/20  13:00:00,342.496689956,28.5742118747,155.650625135,0.0,80.527626,75.0917375,30.5220171307,0.0,16.0284,14.4936171307
 09/20  14:00:00,342.503451346,28.9514473009,155.275253629,0.0,80.527626,75.0917375,24.7057674825,0.0,16.0284,8.6773674825
 09/20  15:00:00,338.216723909,29.5886052404,152.349659308,0.0,80.527626,73.092045,14.7737989457,0.0,3.20568,11.5681189457
 09/20  16:00:00,332.860447199,28.1277671234,148.456588893,0.0,80.527626,73.092045,3.25963270443,0.0339527044343,3.20568,0.02
 09/20  17:00:00,270.047888449,19.63303338,137.427465736,0.0,80.527626,29.818365,6.09012620272,0.0,3.20568,2.88444620272
 09/20  18:00:00,252.99478716,15.0456626021,124.974006578,0.0,80.527626,29.818365,6.09384949443,0.0,3.20568,2.88816949443
 09/20  19:00:00,247.581663345,12.896741224,115.705102539,0.0,80.527626,29.818365,6.09644649082,0.0,3.20568,2.89076649082
 09/20  20:00:00,238.952524854,11.5286453501,105.615943878,0.0,80.527626,29.818365,8.96462082512,0.0,3.20568,5.75894082512
 09/20  21:00:00,56.1682622564,0.0,0.0,0.0,15.863942322,29.242365,6.09535592653,0.0,3.20568,2.88967592653
 09/20  22:00:00,55.9580120884,0.0,0.0,0.0,15.863942322,29.242365,6.09095561036,0.0,3.20568,2.88527561036
 09/20  23:00:00,56.6543776129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  24:00:00,55.9519729688,0.0,0.0,0.0,15.863942322,29.242365,6.08815051503,0.0,3.20568,2.88247051503
 09/21  01:00:00,55.9516383232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  02:00:00,55.9462970272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.9030942257,0.0,0.0,0.0,15.863942322,29.242365,6.0881972118,0.0,3.20568,2.8825172118
 09/21  04:00:00,56.1757449409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,56.1463133744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  06:00:00,116.539562631,8.99695476321,50.8817419469,0.0,15.863942322,29.818365,6.11810808288,0.0298658102532,3.20568,2.88256227262
 09/21  07:00:00,178.615555928,8.09864513415,54.7495699766,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/21  08:00:00,274.543305917,13.8940209086,102.432544006,0.0,80.527626,75.0917375,29.8116897472,0.0,24.0426,5.76908974715
 09/21  09:00:00,304.32498851,17.1714105836,128.895187019,0.0,80.527626,75.0917375,35.6039131748,0.0,24.0426,11.5613131748
 09/21  10:00:00,325.693355691,20.5514679765,142.863595697,0.0,80.527626,79.0911225,40.7367233417,0.0,32.0568,8.6799233417
 09/21  11:00:00,339.900778806,23.2498264412,153.663131307,0.0,80.527626,79.0911225,43.6389488329,0.000649245804734,32.0568,11.5814995871
 09/21  12:00:00,344.661877099,25.7688974693,156.602713966,0.0,80.527626,79.0911225,43.6486841359,0.0,32.0568,11.5918841359
 09/21  13:00:00,339.449486865,26.8960864599,154.262969593,0.0,80.527626,75.0917375,30.5218135734,0.0,16.0284,14.4934135734
 09/21  14:00:00,343.256277963,28.8779009253,156.083164401,0.0,80.527626,75.0917375,24.7057063209,0.0,16.0284,8.67730632093
 09/21  15:00:00,343.907736721,29.8987884209,157.700357839,0.0,80.527626,73.092045,14.7741184859,0.0,3.20568,11.5684384859
 09/21  16:00:00,338.581681092,28.5029290658,153.774021678,0.0,80.527626,73.092045,3.24824247942,0.0225624794198,3.20568,0.02
 09/21  17:00:00,281.932318159,22.322236429,146.586578722,0.0,80.527626,29.818365,6.09138235112,0.00111155513697,3.20568,2.88459079599
 09/21  18:00:00,263.972486543,17.4607108372,133.508721517,0.0,80.527626,29.818365,6.09434164415,0.000517848494889,3.20568,2.88814379565
 09/21  19:00:00,239.966165529,13.8107723458,107.181069823,0.0,80.527626,29.818365,8.9668401965,0.0,3.20568,5.7611601965
 09/21  20:00:00,222.45812786,11.8214810408,88.8481920787,0.0,80.527626,29.818365,6.09514819531,0.0,3.20568,2.88946819531
 09/21  21:00:00,56.1511379114,0.0,0.0,0.0,15.863942322,29.242365,6.09529101391,0.0,3.20568,2.88961101391
 09/21  22:00:00,55.9360625919,0.0,0.0,0.0,15.863942322,29.242365,6.091091146,0.0,3.20568,2.885411146
 09/21  23:00:00,56.6326065938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  24:00:00,55.9085652179,0.0,0.0,0.0,15.863942322,29.242365,6.08815388628,0.0,3.20568,2.88247388628
 09/22  01:00:00,55.8885100562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.882530843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  03:00:00,55.8771221076,0.0,0.0,0.0,15.863942322,29.242365,6.08820415082,0.0,3.20568,2.88252415082
 09/22  04:00:00,57.2531749124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  05:00:00,57.0490848256,0.0,0.0,0.0,15.863942322,29.242365,6.08825349592,0.0,3.20568,2.88257349592
 09/22  06:00:00,111.728916364,8.74949492109,45.8796828601,0.0,15.863942322,29.818365,3.24649843907,0.0208184390739,3.20568,0.02
 09/22  07:00:00,172.533107344,7.85908043813,48.910346567,0.0,80.527626,29.818365,6.09024114543,0.0,3.20568,2.88456114543
 09/22  08:00:00,260.402189226,12.9771612178,89.2308015484,0.0,80.527626,75.0917375,26.9367232625,0.0,24.0426,2.89412326248
 09/22  09:00:00,278.311176306,15.3133959,104.781472339,0.0,80.527626,75.0917375,35.6033775547,0.0,24.0426,11.5607775547
 09/22  10:00:00,301.105977231,18.0866936329,120.786869374,0.0,80.527626,79.0911225,40.7356758177,0.0,32.0568,8.67887581768
 09/22  11:00:00,319.864543545,20.3820657715,136.532199052,0.0,80.527626,79.0911225,43.637676335,0.000923854580242,32.0568,11.5799524804
 09/22  12:00:00,332.297832295,22.8743607357,147.161034286,0.0,80.527626,79.0911225,46.5428925326,0.00115277429769,32.0568,14.4849397583
 09/22  13:00:00,337.017684206,26.2936867643,152.436880083,0.0,80.527626,75.0917375,27.627780714,0.000349780622868,16.0284,11.5990309334
 09/22  14:00:00,338.650070085,28.147897239,152.214211494,0.0,80.527626,75.0917375,24.7049459547,0.0,16.0284,8.67654595466
 09/22  15:00:00,337.630268973,29.5577776489,151.781336091,0.0,80.527626,73.092045,14.7753599193,0.0,3.20568,11.5696799193
 09/22  16:00:00,336.45011163,28.7721969351,151.379999591,0.0,80.527626,73.092045,6.12252113086,0.0323703636617,3.20568,2.8844707672
 09/22  17:00:00,275.693232847,20.7745412987,141.905397844,0.0,80.527626,29.818365,3.22641659026,0.000736590257576,3.20568,0.02
 09/22  18:00:00,251.165289514,16.5389178926,121.641488448,0.0,80.527626,29.818365,6.09502401002,0.0010129564474,3.20568,2.88833105358
 09/22  19:00:00,231.282297367,13.4125981319,99.2001020423,0.0,80.527626,29.818365,8.96699645479,0.0,3.20568,5.76131645479
 09/22  20:00:00,216.306701319,11.5413598868,83.2605671145,0.0,80.527626,29.818365,6.0952940494,0.0,3.20568,2.8896140494
 09/22  21:00:00,55.9371887175,0.0,0.0,0.0,15.863942322,29.242365,6.09545537684,0.0,3.20568,2.88977537684
 09/22  22:00:00,55.9359479395,0.0,0.0,0.0,15.863942322,29.242365,6.09116246265,0.0,3.20568,2.88548246265
 09/22  23:00:00,56.6164376014,0.0,0.0,0.0,15.863942322,29.242365,6.08989590449,0.0,3.20568,2.88421590449
 09/22  24:00:00,55.8983633811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  01:00:00,55.8872450398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.8756007652,0.0,0.0,0.0,15.863942322,29.242365,6.08740161424,0.0,3.20568,2.88172161424
 09/23  03:00:00,55.8663538226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,56.13895168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,56.1167893545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,56.1139428658,0.0,0.0,0.0,15.863942322,29.242365,6.08742657649,0.0,3.20568,2.88174657649
 09/23  07:00:00,50.30772499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.4693172528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  09:00:00,53.6828446976,0.503177603685,5.6796191749,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,59.9449304679,2.97276386132,9.45583397121,0.0,15.863942322,29.242365,6.08824874217,0.0,3.20568,2.88256874217
 09/23  11:00:00,77.5726951128,4.71659581913,24.6415557774,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,78.678988026,4.8195561758,26.3203331744,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,80.8119527312,5.14468115758,28.1250584545,0.0,15.863942322,29.242365,6.08701856271,0.000187647549358,3.20568,2.88115091516
 09/23  14:00:00,83.4008919275,5.3015306349,30.551272417,0.0,15.863942322,29.242365,3.22603086732,0.000350867315643,3.20568,0.02
 09/23  15:00:00,84.3490663241,5.62113452776,31.180786871,0.0,15.863942322,29.242365,3.22629117909,0.000611179094383,3.20568,0.02
 09/23  16:00:00,82.980240911,5.38064956856,30.060415676,0.0,15.863942322,29.242365,6.08799442659,0.000576906540554,3.20568,2.88173752005
 09/23  17:00:00,82.8569460361,5.63064280519,29.6955712723,0.0,15.863942322,29.242365,3.22595326233,0.000273262325789,3.20568,0.02
 09/23  18:00:00,79.6492551429,5.16557870938,26.9616062299,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,80.8230619813,4.88876477056,22.4272351165,0.0,15.863942322,29.242365,3.36600897161,0.140328971611,3.20568,0.02
 09/23  20:00:00,75.6352805511,3.89278735474,15.4225533976,0.0,15.863942322,29.242365,6.08741422713,0.0,3.20568,2.88173422713
 09/23  21:00:00,60.1045652481,0.381170615281,3.5803065517,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,58.2776397501,0.225099260521,2.11789785323,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.6114326624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  24:00:00,55.9266205956,0.0,0.0,0.0,15.863942322,29.242365,6.08739113895,0.0,3.20568,2.88171113895
 09/24  01:00:00,55.926281835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.9259908041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  03:00:00,55.9257248012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,56.2058909103,0.0,0.0,0.0,15.863942322,29.242365,6.08742089072,0.0,3.20568,2.88174089072
 09/24  05:00:00,56.1877343131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  06:00:00,56.1322277002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,50.3308737561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.4911709643,0.0,0.0,0.0,15.863942322,29.242365,6.08822828924,0.0,3.20568,2.88254828924
 09/24  09:00:00,54.6464656546,1.17710867299,5.97208822763,0.0,15.863942322,29.242365,3.31084620986,0.0851662098644,3.20568,0.02
 09/24  10:00:00,71.5334598878,4.44809865494,19.5763629262,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  11:00:00,77.1852011961,4.62164071778,24.3430499909,0.0,15.863942322,29.242365,6.08826009034,0.0,3.20568,2.88258009034
 09/24  12:00:00,84.2003460282,5.41604523582,31.2363975771,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  13:00:00,82.3197706306,5.12761718911,29.634926459,0.0,15.863942322,29.242365,3.22618844351,0.000508443509782,3.20568,0.02
 09/24  14:00:00,88.0346019811,5.80430912829,34.6687275909,0.0,15.863942322,29.242365,6.08825582043,0.000838066346372,3.20568,2.88173775408
 09/24  15:00:00,83.1502133836,5.34365811537,30.2554006523,0.0,15.863942322,29.242365,3.22622358764,0.000543587642422,3.20568,0.02
 09/24  16:00:00,86.646664451,5.9269079547,33.1805850994,0.0,15.863942322,29.242365,3.22657033901,0.000890339009349,3.20568,0.02
 09/24  17:00:00,81.1108031233,5.35681061029,28.2233566008,0.0,15.863942322,29.242365,3.22631956654,0.000639566535788,3.20568,0.02
 09/24  18:00:00,82.9977659868,5.69434957317,29.7814514752,0.0,15.863942322,29.242365,6.0874278678,0.0,3.20568,2.8817478678
 09/24  19:00:00,80.4383343795,4.68396067003,22.2413218748,0.0,15.863942322,29.242365,3.301585264,0.0759052639989,3.20568,0.02
 09/24  20:00:00,76.7534156129,4.17402928714,16.2551690826,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,63.8899823409,1.12954646833,6.61735074774,0.0,15.863942322,29.242365,3.28218102281,0.0565010228138,3.20568,0.02
 09/24  22:00:00,61.7963316601,0.565595658873,5.29608903776,0.0,15.863942322,29.242365,6.08741855984,0.0,3.20568,2.88173855984
 09/24  23:00:00,56.6169431011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  24:00:00,55.9296673354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.9263192034,0.0,0.0,0.0,15.863942322,29.242365,6.08827108412,0.0,3.20568,2.88259108412
 09/25  02:00:00,55.9260519574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  03:00:00,55.9258005782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,56.2059674448,0.0,0.0,0.0,15.863942322,29.242365,6.08819502073,0.0,3.20568,2.88251502073
 09/25  05:00:00,56.1878208444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,111.136674091,8.81812112792,45.6216048116,0.0,15.863942322,29.818365,3.24659082804,0.0209108280382,3.20568,0.02
 09/25  07:00:00,171.908429757,7.95062030698,48.1927660119,0.0,80.527626,29.818365,6.09036655167,0.0,3.20568,2.88468655167
 09/25  08:00:00,259.26997669,13.4236981023,87.6428426491,0.0,80.527626,75.0917375,29.8119138032,0.0,24.0426,5.76931380321
 09/25  09:00:00,275.523384233,15.8431598677,101.453580865,0.0,80.527626,75.0917375,32.7184091805,0.00034115380135,24.0426,8.67546802666
 09/25  10:00:00,297.095580008,17.6758905142,117.16915757,0.0,80.527626,79.0911225,43.6245949174,0.000657869250403,32.0568,11.5671370481
 09/25  11:00:00,324.159293839,20.6791327587,140.502734821,0.0,80.527626,79.0911225,43.6408950178,0.000932063188703,32.0568,11.5831629546
 09/25  12:00:00,338.994527751,23.6507640469,153.054558332,0.0,80.527626,79.0911225,43.6514016818,0.00117870049743,32.0568,11.5934229813
 09/25  13:00:00,341.135183578,26.8606931435,155.971371604,0.0,80.527626,75.0917375,30.523955621,0.0,16.0284,14.495555621
 09/25  14:00:00,345.397687692,28.8502289568,158.235688756,0.0,80.527626,75.0917375,24.7059513438,0.0,16.0284,8.67755134378
 09/25  15:00:00,345.19961935,29.7347679857,159.144613556,0.0,80.527626,73.092045,14.7749154477,0.0,3.20568,11.5692354477
 09/25  16:00:00,340.760962107,28.9053594794,155.541753503,0.0,80.527626,73.092045,3.24810856236,0.0224285623556,3.20568,0.02
 09/25  17:00:00,274.778667396,21.2899561527,140.472044632,0.0,80.527626,29.818365,6.09139064464,0.000996923652475,3.20568,2.88471372099
 09/25  18:00:00,247.969594342,16.9068939055,118.074182023,0.0,80.527626,29.818365,6.09487962277,0.00100188623021,3.20568,2.88819773654
 09/25  19:00:00,233.263904295,13.6194005019,100.669906844,0.0,80.527626,29.818365,8.96705920782,0.0,3.20568,5.76137920782
 09/25  20:00:00,225.639412573,11.7319771205,92.1201633702,0.0,80.527626,29.818365,6.09527855966,0.0,3.20568,2.88959855966
 09/25  21:00:00,56.1542342827,0.0,0.0,0.0,15.863942322,29.242365,6.09544409973,0.0,3.20568,2.88976409973
 09/25  22:00:00,55.9451886588,0.0,0.0,0.0,15.863942322,29.242365,6.09122283185,0.0,3.20568,2.88554283185
 09/25  23:00:00,56.6478073794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  24:00:00,55.9162654644,0.0,0.0,0.0,15.863942322,29.242365,6.08827616668,0.0,3.20568,2.88259616668
 09/26  01:00:00,55.8958904218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  02:00:00,55.8858237171,0.0,0.0,0.0,15.863942322,29.242365,6.08820516126,0.0,3.20568,2.88252516126
 09/26  03:00:00,55.8819134513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  04:00:00,57.2865934001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,57.0890196847,0.0,0.0,0.0,15.863942322,29.242365,6.08827201958,0.0,3.20568,2.88259201958
 09/26  06:00:00,120.58833494,8.9238141016,54.5221338898,0.0,15.863942322,29.818365,3.24623404597,0.0205540459668,3.20568,0.02
 09/26  07:00:00,181.620928159,8.03916991046,57.7868251922,0.0,80.527626,29.818365,6.09019400706,0.0,3.20568,2.88451400706
 09/26  08:00:00,271.175040993,13.5429588312,99.3994863473,0.0,80.527626,75.0917375,29.8113983619,0.0,24.0426,5.76879836192
 09/26  09:00:00,291.536773839,16.5014220154,116.779580336,0.0,80.527626,75.0917375,32.7197157799,0.000647934948495,24.0426,8.67646784494
 09/26  10:00:00,314.632392498,19.6879945235,132.671619719,0.0,80.527626,79.0911225,40.7376338787,0.000245663618658,32.0568,8.68058821509
 09/26  11:00:00,333.975297287,21.7770078785,149.204168091,0.0,80.527626,79.0911225,43.6410217451,0.00152400214582,32.0568,11.5826977429
 09/26  12:00:00,342.595391978,24.4073969458,155.891321604,0.0,80.527626,79.0911225,46.5451771078,0.00102825253969,32.0568,14.4873488553
 09/26  13:00:00,338.421422501,26.4210008933,153.697994993,0.0,80.527626,75.0917375,27.6286010625,0.0,16.0284,11.6002010625
 09/26  14:00:00,341.652574874,28.5270135372,154.819288085,0.0,80.527626,75.0917375,27.592130888,0.0,16.0284,11.563730888
 09/26  15:00:00,341.603775876,29.6724344479,155.62031979,0.0,80.527626,73.092045,11.8878800279,0.0,3.20568,8.68220002794
 09/26  16:00:00,334.704402967,28.7279266561,149.682656474,0.0,80.527626,73.092045,6.11290582386,0.022636551852,3.20568,2.884589272
 09/26  17:00:00,266.911783421,20.563680715,133.348674986,0.0,80.527626,29.818365,6.09164302222,0.00123575519207,3.20568,2.88472726702
 09/26  18:00:00,243.748333542,16.7840311974,113.984690835,0.0,80.527626,29.818365,6.09421371316,0.000296324221005,3.20568,2.88823738894
 09/26  19:00:00,233.271721344,13.7323544024,100.860150641,0.0,80.527626,29.818365,6.09671006548,0.0,3.20568,2.89103006548
 09/26  20:00:00,227.125859446,11.7773793985,93.8353780938,0.0,80.527626,29.818365,6.0952943723,0.0,3.20568,2.8896143723
 09/26  21:00:00,55.9382091943,0.0,0.0,0.0,15.863942322,29.242365,8.96495270344,0.0,3.20568,5.75927270344
 09/26  22:00:00,55.9280603922,0.0,0.0,0.0,15.863942322,29.242365,6.09099403036,0.0,3.20568,2.88531403036
 09/26  23:00:00,56.6160577126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  24:00:00,55.903511485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.8919908375,0.0,0.0,0.0,15.863942322,29.242365,6.08816990188,0.0,3.20568,2.88248990188
 09/27  02:00:00,55.8828724659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  03:00:00,55.8776008564,0.0,0.0,0.0,15.863942322,29.242365,6.08824123449,0.0,3.20568,2.88256123449
 09/27  04:00:00,56.1531617737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  05:00:00,56.1309563626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,114.260766282,8.74581590827,48.860878425,0.0,15.863942322,29.818365,6.10962518337,0.0214516250574,3.20568,2.88249355831
 09/27  07:00:00,169.3148975,7.82488763213,45.7424420924,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/27  08:00:00,252.664845185,12.7078994433,81.7682339521,0.0,80.527626,75.0917375,29.8119146002,0.0,24.0426,5.7693146002
 09/27  09:00:00,265.456514872,14.86884452,92.3754153915,0.0,80.527626,75.0917375,35.6050321902,0.0,24.0426,11.5624321902
 09/27  10:00:00,285.245569597,17.8910071683,105.133330289,0.0,80.527626,79.0911225,40.7400291453,0.00204509875063,32.0568,8.68118404655
 09/27  11:00:00,316.885492983,20.7514797883,133.171604734,0.0,80.527626,79.0911225,43.6405450539,0.000702191800016,32.0568,11.5830428621
 09/27  12:00:00,324.557950441,22.4645791954,139.839709032,0.0,80.527626,79.0911225,43.6513432944,0.00132377339514,32.0568,11.593219521
 09/27  13:00:00,319.373501057,24.1240428999,136.995730466,0.0,80.527626,75.0917375,30.5282945128,0.00178551018646,16.0284,14.4981090026
 09/27  14:00:00,325.317672078,26.4951310929,140.570694025,0.0,80.527626,75.0917375,24.7062183709,0.000358665702697,16.0284,8.67745970519
 09/27  15:00:00,321.929718794,28.228165493,137.456450606,0.0,80.527626,73.092045,14.7770730137,0.0,3.20568,11.5713930137
 09/27  16:00:00,316.584589942,24.5203472015,135.815437678,0.0,80.527626,73.092045,6.12457971941,0.0342260558071,3.20568,2.8846736636
 09/27  17:00:00,260.955127633,19.3282737244,128.648593034,0.0,80.527626,29.818365,3.22717389546,0.00149389546276,3.20568,0.02
 09/27  18:00:00,245.107208065,15.877874868,116.261416175,0.0,80.527626,29.818365,6.0938565343,0.0,3.20568,2.8881765343
 09/27  19:00:00,235.899516514,13.1029192458,103.837345096,0.0,80.527626,29.818365,8.96768339899,0.0,3.20568,5.76200339899
 09/27  20:00:00,228.954930088,11.4224998931,95.7486278646,0.0,80.527626,29.818365,6.095173152,0.0,3.20568,2.889493152
 09/27  21:00:00,56.1485048213,0.0,0.0,0.0,15.863942322,29.242365,6.09553196658,0.0,3.20568,2.88985196658
 09/27  22:00:00,55.9398484842,0.0,0.0,0.0,15.863942322,29.242365,6.0912517795,0.0,3.20568,2.8855717795
 09/27  23:00:00,56.6205498604,0.0,0.0,0.0,15.863942322,29.242365,6.08983434276,0.0,3.20568,2.88415434276
 09/27  24:00:00,55.905694442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.8946562202,0.0,0.0,0.0,15.863942322,29.242365,6.088255765,0.0,3.20568,2.882575765
 09/28  02:00:00,55.8888503019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.8794367709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  04:00:00,56.158070819,0.0,0.0,0.0,15.863942322,29.242365,6.08819228455,0.0,3.20568,2.88251228455
 09/28  05:00:00,56.1471419821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,126.208170741,8.92280791593,60.5940766216,0.0,15.863942322,29.818365,3.2453200264,0.0196400263979,3.20568,0.02
 09/28  07:00:00,183.202064244,7.92804922079,59.492805072,0.0,80.527626,29.818365,6.09037338294,0.0,3.20568,2.88469338294
 09/28  08:00:00,262.83709747,12.8594185072,91.7762867649,0.0,80.527626,75.0917375,29.8118619149,0.0,24.0426,5.76926191495
 09/28  09:00:00,277.492736448,15.0234153245,104.238611557,0.0,80.527626,75.0917375,32.7184005257,0.0,24.0426,8.67580052567
 09/28  10:00:00,300.158098243,18.0835742605,119.81451308,0.0,80.527626,79.0911225,43.6265464791,0.00158607041613,32.0568,11.5681604087
 09/28  11:00:00,320.704345103,20.6172122894,137.110006675,0.0,80.527626,79.0911225,43.641703979,0.00323977633366,32.0568,11.5816642026
 09/28  12:00:00,329.421073417,22.1193335035,145.02352032,0.0,80.527626,79.0911225,43.6537833878,0.00207112913677,32.0568,11.5949122587
 09/28  13:00:00,326.313765816,23.7452261565,144.289316796,0.0,80.527626,75.0917375,30.5255441592,0.00114001882902,16.0284,14.4960041404
 09/28  14:00:00,331.699000019,25.6725168716,147.746307043,0.0,80.527626,75.0917375,24.7059906701,0.0,16.0284,8.67759067006
 09/28  15:00:00,328.179310027,25.9325854148,145.971090696,0.0,80.527626,73.092045,14.7776081479,0.00070900884916,3.20568,11.571219139
 09/28  16:00:00,315.736783723,20.966396309,138.503952163,0.0,80.527626,73.092045,3.2597140738,0.034034073805,3.20568,0.02
 09/28  17:00:00,247.821741573,13.9173666813,120.915679808,0.0,80.527626,29.818365,6.09041649679,0.0,3.20568,2.88473649679
 09/28  18:00:00,230.721873456,12.1631048556,105.591339226,0.0,80.527626,29.818365,6.0938794558,0.0,3.20568,2.8881994558
 09/28  19:00:00,225.977064686,10.9432634587,96.0713884038,0.0,80.527626,29.818365,8.96716725494,0.0,3.20568,5.76148725494
 09/28  20:00:00,222.875490982,10.1777696665,90.9024783731,0.0,80.527626,29.818365,6.0952745439,0.0,3.20568,2.8895945439
 09/28  21:00:00,56.1697310983,0.0,0.0,0.0,15.863942322,29.242365,6.095471322,0.0,3.20568,2.889791322
 09/28  22:00:00,55.9662984616,0.0,0.0,0.0,15.863942322,29.242365,6.09114497749,0.0,3.20568,2.88546497749
 09/28  23:00:00,56.6423441017,0.0,0.0,0.0,15.863942322,29.242365,6.08988924745,0.0,3.20568,2.88420924745
 09/28  24:00:00,55.9277672811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  01:00:00,55.9142589862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.9068095324,0.0,0.0,0.0,15.863942322,29.242365,6.08828414797,0.0,3.20568,2.88260414797
 09/29  03:00:00,55.8978024924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  04:00:00,57.2834299616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,57.0806001482,0.0,0.0,0.0,15.863942322,29.242365,6.08822491723,0.0,3.20568,2.88254491723
 09/29  06:00:00,124.698199597,8.98298821182,58.57374598,0.0,15.863942322,29.818365,3.24780134855,0.0221213485475,3.20568,0.02
 09/29  07:00:00,184.111766756,8.01820187065,60.3169244591,0.0,80.527626,29.818365,6.09024369303,0.0,3.20568,2.88456369303
 09/29  08:00:00,268.812349833,12.6270424941,97.9830018606,0.0,80.527626,75.0917375,29.8126786083,0.0,24.0426,5.77007860834
 09/29  09:00:00,290.204577806,14.3765118784,117.594827259,0.0,80.527626,75.0917375,32.7200981004,0.0,24.0426,8.67749810044
 09/29  10:00:00,325.111879816,18.7866137414,144.045695889,0.0,80.527626,79.0911225,43.6238419261,0.0,32.0568,11.5670419261
 09/29  11:00:00,340.213702343,21.7583293191,155.458841407,0.0,80.527626,79.0911225,43.6401323256,0.0,32.0568,11.5833323256
 09/29  12:00:00,348.980015175,26.4641522313,160.211533257,0.0,80.527626,79.0911225,43.6528127178,0.000295714068308,32.0568,11.5957170037
 09/29  13:00:00,347.165662422,28.6658881993,160.191421606,0.0,80.527626,75.0917375,30.5262949661,0.0,16.0284,14.4978949661
 09/29  14:00:00,348.775843007,29.8013414142,160.672242189,0.0,80.527626,75.0917375,24.7073801135,0.000631957506159,16.0284,8.678348156
 09/29  15:00:00,352.623356672,30.072901053,166.231030249,0.0,80.527626,73.092045,14.7762384446,0.0,3.20568,11.5705584446
 09/29  16:00:00,352.97001853,29.9583718032,166.687763633,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 09/29  17:00:00,293.55605715,26.162641775,154.365543686,0.0,80.527626,29.818365,6.09045298368,0.0,3.20568,2.88477298368
 09/29  18:00:00,272.302440118,19.310059122,139.991331905,0.0,80.527626,29.818365,6.09411740437,0.0,3.20568,2.88843740437
 09/29  19:00:00,247.685094605,14.3177184882,113.253744749,0.0,80.527626,29.818365,8.96765254342,0.0,3.20568,5.76197254342
 09/29  20:00:00,231.229052571,12.2505751045,97.451648193,0.0,80.527626,29.818365,6.0955981447,0.0,3.20568,2.8899181447
 09/29  21:00:00,55.9622292209,0.0,0.0,0.0,15.863942322,29.242365,6.09555000955,0.0,3.20568,2.88987000955
 09/29  22:00:00,55.9610300844,0.0,0.0,0.0,15.863942322,29.242365,6.09125648668,0.0,3.20568,2.88557648668
 09/29  23:00:00,56.6563024131,0.0,0.0,0.0,15.863942322,29.242365,6.08993967415,0.0,3.20568,2.88425967415
 09/29  24:00:00,55.9520398763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  01:00:00,55.9414422412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.8965777267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.8885391654,0.0,0.0,0.0,15.863942322,29.242365,6.08740251206,0.0,3.20568,2.88172251206
 09/30  04:00:00,56.1623543445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,56.1316011468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,56.1273467462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,50.3120328887,0.0,0.0,0.0,15.863942322,29.242365,6.08735633758,0.0,3.20568,2.88167633758
 09/30  08:00:00,47.4838781012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.523966118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  10:00:00,67.8168259862,1.52037295291,18.7609703486,0.0,15.863942322,29.242365,6.08830107824,0.0,3.20568,2.88262107824
 09/30  11:00:00,72.3833575457,3.52510687903,20.6360902666,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  12:00:00,81.4423473179,4.78373084202,29.0966202855,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  13:00:00,80.1426570179,4.67327516477,27.901994939,0.0,15.863942322,29.242365,6.08743811682,0.0,3.20568,2.88175811682
 09/30  14:00:00,86.4663827559,5.53313560322,33.3724150233,0.0,15.863942322,29.242365,3.2261005078,0.000420507800483,3.20568,0.02
 09/30  15:00:00,83.737549207,5.23134398264,30.9403416628,0.0,15.863942322,29.242365,3.22645870787,0.000778707867143,3.20568,0.02
 09/30  16:00:00,88.7797169106,5.67271483995,35.5275284641,0.0,15.863942322,29.242365,3.2264858097,0.000805809699933,3.20568,0.02
 09/30  17:00:00,82.7511262395,5.14891121385,30.0404672163,0.0,15.863942322,29.242365,6.08812205667,0.000670843585929,3.20568,2.88177121308
 09/30  18:00:00,81.3528020748,5.36532116237,28.4542026688,0.0,15.863942322,29.242365,3.22583355077,0.000153550774701,3.20568,0.02
 09/30  19:00:00,79.5086216631,4.13731937345,20.4121789781,0.0,15.863942322,29.242365,3.2445652889,0.0188852888969,3.20568,0.02
 09/30  20:00:00,77.1008438354,4.04469786402,16.6967448037,0.0,15.863942322,29.242365,3.24505144498,0.0193714449802,3.20568,0.02
 09/30  21:00:00,72.2026968724,2.36107856388,13.6531722843,0.0,15.863942322,29.242365,6.10749982485,0.0200551199207,3.20568,2.88176470493
 09/30  22:00:00,66.9549506561,0.978849379704,10.0034462816,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,62.0252113336,0.477226027774,4.89959055498,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.9634769101,0.0,0.0,0.0,15.863942322,29.242365,6.08735950724,0.0,3.20568,2.88167950724
 10/01  01:00:00,55.9580551582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.9528744916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.9482964677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  04:00:00,56.2299520354,0.0,0.0,0.0,15.863942322,29.242365,6.08741595228,0.0,3.20568,2.88173595228
 10/01  05:00:00,56.2090686948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  06:00:00,56.1534623551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,50.3397569116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.5059538378,0.0,0.0,0.0,15.863942322,29.242365,6.08826496738,0.0,3.20568,2.88258496738
 10/01  09:00:00,59.493711206,0.841957375918,11.1143461151,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,79.889149739,4.60792224967,27.7254904961,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  11:00:00,83.4924017767,4.90113586899,30.3488488241,0.0,15.863942322,29.242365,6.08828571697,0.0,3.20568,2.88260571697
 10/01  12:00:00,86.5996127759,5.41235899689,33.6262656462,0.0,15.863942322,29.242365,3.22574690751,6.69075055538e-05,3.20568,0.02
 10/01  13:00:00,86.7989609172,5.28858841299,33.9447846391,0.0,15.863942322,29.242365,3.22604274681,0.000362746813557,3.20568,0.02
 10/01  14:00:00,87.059741086,5.32636965789,34.1642509895,0.0,15.863942322,29.242365,6.08764228643,0.000199824711464,3.20568,2.88176246172
 10/01  15:00:00,85.7074286869,5.13312177923,33.0093374287,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  16:00:00,85.4663485293,5.24858358714,32.655820547,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  17:00:00,79.5596016341,4.68636165145,27.3168508317,0.0,15.863942322,29.242365,6.08744960818,0.0,3.20568,2.88176960818
 10/01  18:00:00,79.1526831391,4.64716634678,26.963454962,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,76.6121672805,3.56577909188,18.075777142,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  20:00:00,75.8178441704,2.70985871333,16.7372360802,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,69.7044915644,2.18729881537,11.3185452606,0.0,15.863942322,29.242365,6.08743716281,0.0,3.20568,2.88175716281
 10/01  22:00:00,62.927138541,0.587735516235,6.36098325762,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.6618071044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.9829700343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.9828146654,0.0,0.0,0.0,15.863942322,29.242365,6.08830897511,0.0,3.20568,2.88262897511
 10/02  02:00:00,55.9776724456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  03:00:00,55.9739271456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,56.2696903165,0.0,0.0,0.0,15.863942322,29.242365,6.08826262295,0.0,3.20568,2.88258262295
 10/02  05:00:00,56.2506325668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,149.123842671,10.0071575498,82.3635214937,0.0,15.863942322,29.818365,6.11592722762,0.0277109026721,3.20568,2.88253632495
 10/02  07:00:00,211.39768502,8.82532557465,86.7553810217,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/02  08:00:00,305.712084949,16.2540575513,131.210394067,0.0,80.527626,75.0917375,29.8129376157,0.0,24.0426,5.77033761575
 10/02  09:00:00,325.6116964,20.9981301525,146.340953768,0.0,80.527626,75.0917375,35.6057637182,0.0,24.0426,11.5631637182
 10/02  10:00:00,345.107916207,25.4874706268,157.331279384,0.0,80.527626,79.0911225,40.7388814904,0.0,32.0568,8.68208149045
 10/02  11:00:00,353.181887293,27.9819190535,162.20932718,0.0,80.527626,79.0911225,43.6427266382,0.0,32.0568,11.5859266382
 10/02  12:00:00,359.518850036,29.3441386799,167.865981406,0.0,80.527626,79.0911225,46.5456822591,0.0,32.0568,14.4888822591
 10/02  13:00:00,358.063577631,29.9240842729,169.81913473,0.0,80.527626,75.0917375,27.6318477622,0.0,16.0284,11.6034477622
 10/02  14:00:00,356.814461056,30.1058625126,168.39353563,0.0,80.527626,75.0917375,27.594018998,0.0,16.0284,11.565618998
 10/02  15:00:00,350.152448526,30.3513397592,163.499792791,0.0,80.527626,73.092045,11.8901252698,0.0,3.20568,8.68444526981
 10/02  16:00:00,345.393866323,28.9758017608,160.125572074,0.0,80.527626,73.092045,6.10371843246,0.0133330624688,3.20568,2.88470536999
 10/02  17:00:00,286.139196054,22.6384647559,150.498100928,0.0,80.527626,29.818365,6.09042890821,0.0,3.20568,2.88474890821
 10/02  18:00:00,272.379606566,16.9676280284,142.420877406,0.0,80.527626,29.818365,6.09402513956,0.0,3.20568,2.88834513956
 10/02  19:00:00,257.441222083,12.9269286344,124.08741679,0.0,80.527626,29.818365,6.09689333857,0.0,3.20568,2.89121333857
 10/02  20:00:00,242.549674871,11.4038881415,109.319605917,0.0,80.527626,29.818365,8.96500518514,0.0,3.20568,5.75932518514
 10/02  21:00:00,56.1875363271,0.0,0.0,0.0,15.863942322,29.242365,6.09540012374,0.0,3.20568,2.88972012374
 10/02  22:00:00,55.9552611689,0.0,0.0,0.0,15.863942322,29.242365,6.09121867332,0.0,3.20568,2.88553867332
 10/02  23:00:00,56.6620640477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  24:00:00,55.9678087984,0.0,0.0,0.0,15.863942322,29.242365,6.08823743875,0.0,3.20568,2.88255743875
 10/03  01:00:00,55.9624436999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.9585234259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.9632935165,0.0,0.0,0.0,15.863942322,29.242365,6.08819746208,0.0,3.20568,2.88251746208
 10/03  04:00:00,57.3595451413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,57.1333398097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  06:00:00,144.094319898,9.4925003334,77.4197217081,0.0,15.863942322,29.818365,6.11683538248,0.0285391946151,3.20568,2.88261618786
 10/03  07:00:00,204.092728671,8.43447022034,79.8545828827,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/03  08:00:00,282.230878396,14.2141350794,109.791846509,0.0,80.527626,75.0917375,29.8127684697,0.0,24.0426,5.77016846966
 10/03  09:00:00,287.331518279,15.6581988842,113.444319483,0.0,80.527626,75.0917375,35.606782675,0.0,24.0426,11.564182675
 10/03  10:00:00,306.904498492,17.7641164625,126.895407103,0.0,80.527626,79.0911225,40.7379978819,0.0,32.0568,8.6811978819
 10/03  11:00:00,338.24180881,22.1151306427,153.130961138,0.0,80.527626,79.0911225,43.6422604192,0.000260997424293,32.0568,11.5851994217
 10/03  12:00:00,345.68402001,24.6660277509,158.71450871,0.0,80.527626,79.0911225,46.5482114803,0.000236799715048,32.0568,14.4911746806
 10/03  13:00:00,340.485922575,25.9626947721,156.218981178,0.0,80.527626,75.0917375,27.6323334455,0.0,16.0284,11.6039334455
 10/03  14:00:00,340.706059696,27.1705523709,155.232970119,0.0,80.527626,75.0917375,27.5943777165,0.000194735127832,16.0284,11.5657829814
 10/03  15:00:00,335.620828629,28.2433847474,151.082617833,0.0,80.527626,73.092045,14.7770892694,0.0,3.20568,11.5714092694
 10/03  16:00:00,325.751146796,24.1906415726,145.276040174,0.0,80.527626,73.092045,3.24307552194,0.0173955219372,3.20568,0.02
 10/03  17:00:00,254.417705384,15.4458724391,125.97149797,0.0,80.527626,29.818365,6.09091622577,0.000558879078459,3.20568,2.88467734669
 10/03  18:00:00,236.081990702,12.9893345175,110.111786982,0.0,80.527626,29.818365,6.09427116127,0.0,3.20568,2.88859116127
 10/03  19:00:00,232.16591393,11.316852521,100.759947828,0.0,80.527626,29.818365,6.09646312772,0.0,3.20568,2.89078312772
 10/03  20:00:00,221.812024318,10.2113470781,90.0997253279,0.0,80.527626,29.818365,8.96540046707,0.0,3.20568,5.75972046707
 10/03  21:00:00,55.933710201,0.0,0.0,0.0,15.863942322,29.242365,6.09560743724,0.0,3.20568,2.88992743724
 10/03  22:00:00,55.9332981186,0.0,0.0,0.0,15.863942322,29.242365,6.0913428041,0.0,3.20568,2.8856628041
 10/03  23:00:00,56.6237411769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  24:00:00,55.9200917835,0.0,0.0,0.0,15.863942322,29.242365,6.08823533718,0.0,3.20568,2.88255533718
 10/04  01:00:00,55.8803707448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  02:00:00,55.8697378999,0.0,0.0,0.0,15.863942322,29.242365,6.08819840698,0.0,3.20568,2.88251840698
 10/04  03:00:00,55.8656658001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  04:00:00,56.1461470764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,56.1247925397,0.0,0.0,0.0,15.863942322,29.242365,6.08830178865,0.0,3.20568,2.88262178865
 10/04  06:00:00,117.632645265,8.60357955388,52.3652426488,0.0,15.863942322,29.818365,3.24300542193,0.0173254219289,3.20568,0.02
 10/04  07:00:00,172.33767562,7.77083597289,48.7988329405,0.0,80.527626,29.818365,6.09044208353,0.0,3.20568,2.88476208353
 10/04  08:00:00,257.357302853,12.5346862219,86.6183041715,0.0,80.527626,75.0917375,29.8124341028,0.0,24.0426,5.76983410284
 10/04  09:00:00,280.528073193,15.3444888533,106.950138213,0.0,80.527626,75.0917375,32.7203950216,0.0,24.0426,8.67779502165
 10/04  10:00:00,308.482014377,18.5342672512,127.687232972,0.0,80.527626,79.0911225,43.6277130693,0.00168910141537,32.0568,11.5692239679
 10/04  11:00:00,333.631010805,21.7981571028,148.847313608,0.0,80.527626,79.0911225,43.6421586597,0.000576429848626,32.0568,11.5847822298
 10/04  12:00:00,346.530640571,25.647651689,158.583517207,0.0,80.527626,79.0911225,43.6546502787,0.0,32.0568,11.5978502787
 10/04  13:00:00,343.884548965,27.3275082945,158.249560303,0.0,80.527626,75.0917375,30.5293396148,0.0,16.0284,14.5009396148
 10/04  14:00:00,346.786311784,29.0282266766,159.446292154,0.0,80.527626,75.0917375,24.7074108203,0.0,16.0284,8.67901082028
 10/04  15:00:00,341.398515745,29.7037715573,155.389763939,0.0,80.527626,73.092045,14.7780142958,0.0,3.20568,11.5723342958
 10/04  16:00:00,334.979265887,27.946807194,150.735157311,0.0,80.527626,73.092045,6.11975722575,0.0294842553394,3.20568,2.88459297041
 10/04  17:00:00,274.160043047,20.775464418,140.371733813,0.0,80.527626,29.818365,3.22675373177,0.00107373177208,3.20568,0.02
 10/04  18:00:00,247.379781271,16.32960424,118.065826934,0.0,80.527626,29.818365,6.0946696206,0.00035719808826,3.20568,2.88863242251
 10/04  19:00:00,239.78208859,13.1695209014,106.212059014,0.0,80.527626,29.818365,8.96793562109,0.0,3.20568,5.76225562109
 10/04  20:00:00,227.087923937,11.3927175012,93.913521615,0.0,80.527626,29.818365,6.0953295236,0.0,3.20568,2.8896495236
 10/04  21:00:00,56.1375979385,0.0,0.0,0.0,15.863942322,29.242365,8.96531425082,0.0,3.20568,5.75963425082
 10/04  22:00:00,55.9287493987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  23:00:00,56.6084660642,0.0,0.0,0.0,15.863942322,29.242365,6.09000347771,0.0,3.20568,2.88432347771
 10/04  24:00:00,55.8969735595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  01:00:00,55.8834969039,0.0,0.0,0.0,15.863942322,29.242365,6.08828741931,0.0,3.20568,2.88260741931
 10/05  02:00:00,55.8758225419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  03:00:00,55.8744640238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,56.1502858546,0.0,0.0,0.0,15.863942322,29.242365,6.08825419815,0.0,3.20568,2.88257419815
 10/05  05:00:00,56.1283356606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  06:00:00,118.27159172,8.71552784132,52.8915871146,0.0,15.863942322,29.818365,3.2450211564,0.0193411564028,3.20568,0.02
 10/05  07:00:00,174.386207164,7.8183235416,50.7996701741,0.0,80.527626,29.818365,6.09040180657,0.0,3.20568,2.88472180657
 10/05  08:00:00,253.611589982,12.5622684681,82.8553999224,0.0,80.527626,75.0917375,29.8129068555,0.0,24.0426,5.77030685549
 10/05  09:00:00,266.970590406,14.8229361962,93.9390203792,0.0,80.527626,75.0917375,32.7208151147,0.0,24.0426,8.6782151147
 10/05  10:00:00,294.383081883,18.1810466938,113.96907054,0.0,80.527626,79.0911225,43.6289544142,0.00143274900501,32.0568,11.5707216652
 10/05  11:00:00,316.327451054,20.3789205707,132.997112111,0.0,80.527626,79.0911225,43.6446228705,0.00183018880416,32.0568,11.5859926817
 10/05  12:00:00,322.935449342,22.12458079,138.554297062,0.0,80.527626,79.0911225,46.5489431486,0.00140092078291,32.0568,14.4907422278
 10/05  13:00:00,317.168932049,23.7855069546,135.122668133,0.0,80.527626,75.0917375,27.6348356898,0.00293914684948,16.0284,11.603496543
 10/05  14:00:00,322.088985734,25.798494118,138.029173927,0.0,80.527626,75.0917375,27.596837113,0.00232280757969,16.0284,11.5661143054
 10/05  15:00:00,322.052229556,27.3054365943,138.480823398,0.0,80.527626,73.092045,11.893555036,0.00323339612613,3.20568,8.68464163989
 10/05  16:00:00,305.958392666,23.3677150016,126.337973484,0.0,80.527626,73.092045,6.11064203169,0.0201478040002,3.20568,2.88481422769
 10/05  17:00:00,249.320174611,19.0252250248,117.326713308,0.0,80.527626,29.818365,6.09222563008,0.00188025585897,3.20568,2.88466537422
 10/05  18:00:00,235.754589963,15.6542610684,107.131446057,0.0,80.527626,29.818365,6.09769299641,0.00364990241082,3.20568,2.888363094
 10/05  19:00:00,225.968906071,12.9842896572,92.5861365325,0.0,80.527626,29.818365,6.09682047658,0.0,3.20568,2.89114047658
 10/05  20:00:00,213.116387636,11.288878515,80.0494347453,0.0,80.527626,29.818365,8.96551683394,0.0,3.20568,5.75983683394
