Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  21:00:00,56.1104888304,0.0,0.0,0.0,15.863942322,29.242365,6.09542989695,0.0,3.20568,2.88974989695
 10/05  22:00:00,55.8951294468,0.0,0.0,0.0,15.863942322,29.242365,6.09115430638,0.0,3.20568,2.88547430638
 10/05  23:00:00,56.6014230122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  24:00:00,55.8916537029,0.0,0.0,0.0,15.863942322,29.242365,6.08832270257,0.0,3.20568,2.88264270257
 10/06  01:00:00,55.8843310707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  02:00:00,55.873096631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.8691232378,0.0,0.0,0.0,15.863942322,29.242365,6.08829505353,0.0,3.20568,2.88261505353
 10/06  04:00:00,57.260376239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  05:00:00,57.0855767124,0.0,0.0,0.0,15.863942322,29.242365,6.08826626161,0.0,3.20568,2.88258626161
 10/06  06:00:00,121.006669482,8.72874741991,55.1300510459,0.0,15.863942322,29.818365,3.24189436711,0.016214367109,3.20568,0.02
 10/06  07:00:00,171.661106772,7.82212700141,48.0716574796,0.0,80.527626,29.818365,6.09028612164,0.0,3.20568,2.88460612164
 10/06  08:00:00,252.743907547,12.6958644616,81.8569535018,0.0,80.527626,75.0917375,29.8122601968,0.0,24.0426,5.76966019684
 10/06  09:00:00,269.840796778,15.2710215406,96.3571089236,0.0,80.527626,75.0917375,32.7216914485,0.0,24.0426,8.67909144849
 10/06  10:00:00,292.658067704,18.2915704164,112.129605357,0.0,80.527626,79.0911225,43.6274592089,0.00123322065569,32.0568,11.5694259882
 10/06  11:00:00,316.312312275,20.524929256,132.826248862,0.0,80.527626,79.0911225,43.6440587052,0.00202429643709,32.0568,11.5852344087
 10/06  12:00:00,322.349532007,21.9731842346,138.121686046,0.0,80.527626,79.0911225,43.6567693553,0.00140794980606,32.0568,11.5985614055
 10/06  13:00:00,315.578889065,23.4266344138,133.89068184,0.0,80.527626,75.0917375,30.5309596364,0.00291125066538,16.0284,14.4996483858
 10/06  14:00:00,323.970130832,25.7767732735,139.928788914,0.0,80.527626,75.0917375,24.7099175142,0.00181073524818,16.0284,8.67970677896
 10/06  15:00:00,323.172367116,28.1483069683,138.767404042,0.0,80.527626,73.092045,14.7791625529,0.0,3.20568,11.5734825529
 10/06  16:00:00,317.158243094,23.8114127536,137.089141265,0.0,80.527626,73.092045,6.12492904404,0.0344686427139,3.20568,2.88478040133
 10/06  17:00:00,257.975592818,19.0615494645,125.936491246,0.0,80.527626,29.818365,3.22697349443,0.00129349443329,3.20568,0.02
 10/06  18:00:00,241.416765209,15.6261395057,112.826360979,0.0,80.527626,29.818365,6.09409055125,0.0,3.20568,2.88841055125
 10/06  19:00:00,231.799415645,12.7881056752,98.9160709041,0.0,80.527626,29.818365,8.96843230435,0.0,3.20568,5.76275230435
 10/06  20:00:00,221.120578676,11.1717650809,88.4370993406,0.0,80.527626,29.818365,6.09558411774,0.0,3.20568,2.88990411774
 10/06  21:00:00,55.941011138,0.0,0.0,0.0,15.863942322,29.242365,8.9655967567,0.0,3.20568,5.7599167567
 10/06  22:00:00,55.8999902357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  23:00:00,56.6020227655,0.0,0.0,0.0,15.863942322,29.242365,6.09003833199,0.0,3.20568,2.88435833199
 10/06  24:00:00,55.8903336539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.8867419388,0.0,0.0,0.0,15.863942322,29.242365,6.08740452807,0.0,3.20568,2.88172452807
 10/07  02:00:00,55.8837548303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  03:00:00,55.8787923508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,56.1572873947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,56.1422640989,0.0,0.0,0.0,15.863942322,29.242365,6.08738465852,0.0,3.20568,2.88170465852
 10/07  06:00:00,56.1435332971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,50.3189934782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.4680878221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.4819207289,0.0,0.0,0.0,15.863942322,29.242365,6.08828316944,0.0,3.20568,2.88260316944
 10/07  10:00:00,53.5480534913,0.391928909807,5.64386681973,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,81.3483883531,3.41023979365,29.7095499803,0.0,15.863942322,29.242365,6.08834527484,0.0,3.20568,2.88266527484
 10/07  12:00:00,78.9551164538,4.09339962456,27.3015154799,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,91.1454130531,5.80632913166,37.7661522414,0.0,15.863942322,29.242365,3.22593777648,0.000257776481062,3.20568,0.02
 10/07  14:00:00,83.5695501954,4.91015058672,31.0820163482,0.0,15.863942322,29.242365,3.22597146548,0.000291465483829,3.20568,0.02
 10/07  15:00:00,93.3121520125,6.30740217259,39.4265770719,0.0,15.863942322,29.242365,6.08809141527,0.000625153818963,3.20568,2.88178626145
 10/07  16:00:00,82.7722872219,5.07568954791,30.1331493293,0.0,15.863942322,29.242365,3.22605694043,0.000376940431622,3.20568,0.02
 10/07  17:00:00,87.4903698836,6.20887324802,33.7490752221,0.0,15.863942322,29.242365,3.22608636438,0.000406364376838,3.20568,0.02
 10/07  18:00:00,75.3996551004,4.56912050175,23.3287487864,0.0,15.863942322,29.242365,3.22591537075,0.000235370750525,3.20568,0.02
 10/07  19:00:00,80.3829260495,4.44743631234,21.0088994364,0.0,15.863942322,29.242365,6.28192815654,0.194481500001,3.20568,2.88176665654
 10/07  20:00:00,75.6103197056,3.07697848691,16.1967557178,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,65.6132741703,1.27196770277,8.19036002682,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,58.1871806828,0.222489263578,2.03037761014,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.6166486916,0.0,0.0,0.0,15.863942322,29.242365,6.08742697489,0.0,3.20568,2.88174697489
 10/07  24:00:00,55.9336632679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.9291207766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  02:00:00,55.9258204814,0.0,0.0,0.0,15.863942322,29.242365,6.08741045438,0.0,3.20568,2.88173045438
 10/08  03:00:00,55.9162247061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  04:00:00,56.1257940046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,56.080996595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,56.0726476958,0.0,0.0,0.0,15.863942322,29.242365,6.08739449867,0.0,3.20568,2.88171449867
 10/08  07:00:00,50.2912554879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.4804298648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  09:00:00,49.8738794423,0.176472781607,2.17753700686,0.0,15.863942322,29.242365,6.08833643292,0.0,3.20568,2.88265643292
 10/08  10:00:00,75.980508352,3.52982811011,24.9080049067,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  11:00:00,84.1679414445,5.25170738589,30.6703880884,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,84.7505543034,5.04613067985,32.1408270932,0.0,15.863942322,29.242365,6.08860894275,0.000263990949231,3.20568,2.8826649518
 10/08  13:00:00,86.5171868318,5.77791815905,33.1742671283,0.0,15.863942322,29.242365,3.2262840265,0.000604026499399,3.20568,0.02
 10/08  14:00:00,85.9929729922,5.23567316009,33.1832089709,0.0,15.863942322,29.242365,3.22639386371,0.000713863711421,3.20568,0.02
 10/08  15:00:00,87.3488173312,5.98477468836,33.8008425511,0.0,15.863942322,29.242365,6.08818234859,0.000710351826948,3.20568,2.88179199676
 10/08  16:00:00,84.7934360143,5.30434191599,31.930987958,0.0,15.863942322,29.242365,3.2263613892,0.000681389198022,3.20568,0.02
 10/08  17:00:00,86.5244493649,5.96227983906,32.9998735762,0.0,15.863942322,29.242365,3.22625885457,0.000578854565454,3.20568,0.02
 10/08  18:00:00,82.4686985903,5.13610868695,29.7859047543,0.0,15.863942322,29.242365,3.22574166987,6.16698701818e-05,3.20568,0.02
 10/08  19:00:00,82.7481663349,4.93313129513,22.856786951,0.0,15.863942322,29.242365,6.0874762533,0.0,3.20568,2.8817962533
 10/08  20:00:00,76.5661456273,3.91887839449,16.3112701848,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,70.7070430068,1.55615059923,12.9910078292,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,61.1222650201,0.482303724715,4.68806131444,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.6203901508,0.0,0.0,0.0,15.863942322,29.242365,6.08738103173,0.0,3.20568,2.88170103173
 10/08  24:00:00,55.933814817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.9335157171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  02:00:00,55.9290021486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.9257222468,0.0,0.0,0.0,15.863942322,29.242365,6.08746784184,0.0,3.20568,2.88178784184
 10/09  04:00:00,56.2058888009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,56.152529851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  06:00:00,56.13386268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,50.3246425648,0.0,0.0,0.0,15.863942322,29.242365,6.08745574218,0.0,3.20568,2.88177574218
 10/09  08:00:00,47.4724959677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  09:00:00,47.4880456533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,67.812133968,2.64356052761,17.6668319828,0.0,15.863942322,29.242365,6.10886252679,0.0206151144224,3.20568,2.88256741236
 10/09  11:00:00,82.9723649805,4.87173829621,29.8963548195,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  12:00:00,80.8291511627,5.31534581934,27.9796805625,0.0,15.863942322,29.242365,6.08834728142,0.0,3.20568,2.88266728142
 10/09  13:00:00,84.9842718692,5.22216978106,32.2206492103,0.0,15.863942322,29.242365,3.22624625993,0.000566259933845,3.20568,0.02
 10/09  14:00:00,84.1986422652,5.72496561017,30.9207210975,0.0,15.863942322,29.242365,3.22659623263,0.000916232627002,3.20568,0.02
 10/09  15:00:00,88.3707235283,5.65420465397,35.1605626531,0.0,15.863942322,29.242365,3.22642771891,0.000747718909548,3.20568,0.02
 10/09  16:00:00,83.3468814029,5.67712193147,30.1227806786,0.0,15.863942322,29.242365,6.08779287213,0.000326154608143,3.20568,2.88178671752
 10/09  17:00:00,85.7740670919,5.49730300708,32.7334927936,0.0,15.863942322,29.242365,3.22641937297,0.000739372969159,3.20568,0.02
 10/09  18:00:00,79.178301625,5.43389995236,26.2216064856,0.0,15.863942322,29.242365,3.22607412578,0.000394125779198,3.20568,0.02
 10/09  19:00:00,80.9259748364,4.12219831561,21.8676771033,0.0,15.863942322,29.242365,3.28243752637,0.0567575263671,3.20568,0.02
 10/09  20:00:00,75.2161239812,3.20358203421,15.6760297717,0.0,15.863942322,29.242365,6.17879017642,0.0913153274383,3.20568,2.88179484898
 10/09  21:00:00,68.8735898817,1.1925691607,11.5175691513,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,58.2468113362,0.219879266636,2.07517684264,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.633382488,0.0,0.0,0.0,15.863942322,29.242365,6.08746268495,0.0,3.20568,2.88178268495
 10/09  24:00:00,55.9409937941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.9334603093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  02:00:00,55.9289940705,0.0,0.0,0.0,15.863942322,29.242365,6.08831636934,0.0,3.20568,2.88263636934
 10/10  03:00:00,55.9257214692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  04:00:00,57.2976452497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,57.043312903,0.0,0.0,0.0,15.863942322,29.242365,6.08830537332,0.0,3.20568,2.88262537332
 10/10  06:00:00,113.03323367,8.83428132448,47.1005153439,0.0,15.863942322,29.818365,3.24610532817,0.0204253281709,3.20568,0.02
 10/10  07:00:00,172.371788584,7.95514786486,48.6575310135,0.0,80.527626,29.818365,6.09050777899,0.0,3.20568,2.88482777899
 10/10  08:00:00,263.930564092,13.4611257047,92.2626455579,0.0,80.527626,75.0917375,29.8129846326,0.0,24.0426,5.77038463257
 10/10  09:00:00,287.016169019,16.418328827,112.359864144,0.0,80.527626,75.0917375,32.7219895043,0.0,24.0426,8.67938950434
 10/10  10:00:00,312.583447922,19.7402992111,130.587467797,0.0,80.527626,79.0911225,43.6301801132,0.0028305201616,32.0568,11.570549593
 10/10  11:00:00,328.26001734,21.3642709585,143.932462933,0.0,80.527626,79.0911225,43.6472032279,0.00366286738304,32.0568,11.5867403605
 10/10  12:00:00,333.481265021,23.1322568039,148.082545006,0.0,80.527626,79.0911225,43.6574415063,0.00201068701066,32.0568,11.5986308193
 10/10  13:00:00,333.552684388,26.6438084535,148.632697251,0.0,80.527626,75.0917375,30.5314146688,0.0,16.0284,14.5030146688
 10/10  14:00:00,338.913078814,28.5629474571,152.0638243,0.0,80.527626,75.0917375,27.5948720317,0.0,16.0284,11.5664720317
 10/10  15:00:00,334.028748899,29.3284382224,148.415629188,0.0,80.527626,73.092045,11.8909904782,0.0,3.20568,8.68531047819
 10/10  16:00:00,325.060069353,26.2730388603,142.513278273,0.0,80.527626,73.092045,6.12455506695,0.0340448411766,3.20568,2.88483022577
 10/10  17:00:00,267.177113195,20.0792417644,134.102148788,0.0,80.527626,29.818365,6.09148896965,0.00114395550108,3.20568,2.88466501415
 10/10  18:00:00,247.54091779,17.1884048292,117.377701072,0.0,80.527626,29.818365,6.09515708638,0.00103928357768,3.20568,2.8884378028
 10/10  19:00:00,229.803272877,13.3658915983,94.9141633094,0.0,80.527626,29.818365,6.09695866517,0.0,3.20568,2.89127866517
 10/10  20:00:00,215.976256877,11.5634728773,82.9027286232,0.0,80.527626,29.818365,8.96533743216,0.0,3.20568,5.75965743216
 10/10  21:00:00,55.9455527172,0.0,0.0,0.0,15.863942322,29.242365,6.09563351323,0.0,3.20568,2.88995351323
 10/10  22:00:00,55.922619022,0.0,0.0,0.0,15.863942322,29.242365,6.09132984621,0.0,3.20568,2.88564984621
 10/10  23:00:00,56.6173172236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  24:00:00,55.909774357,0.0,0.0,0.0,15.863942322,29.242365,6.08834432324,0.0,3.20568,2.88266432324
 10/11  01:00:00,55.8933795633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  02:00:00,55.8806416372,0.0,0.0,0.0,15.863942322,29.242365,6.08833868376,0.0,3.20568,2.88265868376
 10/11  03:00:00,55.8701795259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  04:00:00,56.1458408121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,56.1285527865,0.0,0.0,0.0,15.863942322,29.242365,6.08833215634,0.0,3.20568,2.88265215634
 10/11  06:00:00,108.693692999,8.70596727928,43.3463785558,0.0,15.863942322,29.818365,3.24563110441,0.0199511044129,3.20568,0.02
 10/11  07:00:00,171.399302856,7.84195000965,47.7936688301,0.0,80.527626,29.818365,6.09054497489,0.0,3.20568,2.88486497489
 10/11  08:00:00,261.225041994,12.9894537741,90.0318415545,0.0,80.527626,75.0917375,29.8131300284,0.0,24.0426,5.7705300284
 10/11  09:00:00,279.09530378,15.8963085296,104.979169231,0.0,80.527626,75.0917375,32.7223358501,0.0,24.0426,8.6797358501
 10/11  10:00:00,307.419769238,19.14923346,126.022208899,0.0,80.527626,79.0911225,43.6295130561,0.00160382983382,32.0568,11.5711092262
 10/11  11:00:00,335.518121893,22.2164456844,150.31672602,0.0,80.527626,79.0911225,43.6445507314,0.00190475417593,32.0568,11.5858459773
 10/11  12:00:00,341.36031742,25.620971166,153.465400927,0.0,80.527626,79.0911225,43.6566093069,0.000365466876153,32.0568,11.59944384
 10/11  13:00:00,340.995828862,27.709093749,154.992417284,0.0,80.527626,75.0917375,30.5329958486,0.000335008516268,16.0284,14.5042608401
 10/11  14:00:00,342.577174049,28.700226028,155.572303933,0.0,80.527626,75.0917375,27.5958813306,0.0,16.0284,11.5674813306
 10/11  15:00:00,337.887008302,29.6811331336,151.908313591,0.0,80.527626,73.092045,12.5491193297,0.0,3.20568,9.34343932966
 10/11  16:00:00,331.324372757,28.1151659817,146.92236832,0.0,80.527626,73.092045,5.47156606812,0.0336223576754,3.20568,2.23226371044
 10/11  17:00:00,267.848862866,20.8365598642,134.017394221,0.0,80.527626,29.818365,6.09165645003,0.00110085502453,3.20568,2.88487559501
 10/11  18:00:00,246.906115613,17.2323282107,116.702600962,0.0,80.527626,29.818365,6.09506045633,0.000718030678084,3.20568,2.88866242565
 10/11  19:00:00,233.241625695,13.4119070334,98.019096163,0.0,80.527626,29.818365,6.09719918895,0.0,3.20568,2.89151918895
 10/11  20:00:00,223.481224963,11.565589934,90.1373244025,0.0,80.527626,29.818365,8.96581941731,0.0,3.20568,5.76013941731
 10/11  21:00:00,56.1481011852,0.0,0.0,0.0,15.863942322,29.242365,6.0958855779,0.0,3.20568,2.8902055779
 10/11  22:00:00,55.9411517141,0.0,0.0,0.0,15.863942322,29.242365,6.09128025884,0.0,3.20568,2.88560025884
 10/11  23:00:00,56.6188963254,0.0,0.0,0.0,15.863942322,29.242365,6.08998440572,0.0,3.20568,2.88430440572
 10/11  24:00:00,55.9096241152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.8975873653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.8837759443,0.0,0.0,0.0,15.863942322,29.242365,6.08829831608,0.0,3.20568,2.88261831608
 10/12  03:00:00,55.8753864697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,56.1511692397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  05:00:00,56.1291224733,0.0,0.0,0.0,15.863942322,29.242365,6.08829632414,0.0,3.20568,2.88261632414
 10/12  06:00:00,117.382953274,8.74071771973,51.9805997183,0.0,15.863942322,29.818365,3.24561683418,0.0199368341782,3.20568,0.02
 10/12  07:00:00,179.250631403,7.85220297731,54.1946152916,0.0,80.527626,29.818365,6.09055374415,0.0,3.20568,2.88487374415
 10/12  08:00:00,264.977747261,12.732451616,94.0295804191,0.0,80.527626,75.0917375,29.8137279557,0.0,24.0426,5.77112795573
 10/12  09:00:00,288.523259708,15.1896447307,115.07971609,0.0,80.527626,75.0917375,32.7219922664,0.0,24.0426,8.67939226642
 10/12  10:00:00,311.328924728,17.7363323326,131.320159556,0.0,80.527626,79.0911225,43.6291888336,0.00120172015873,32.0568,11.5711871134
 10/12  11:00:00,337.789733861,22.7423298007,152.055546192,0.0,80.527626,79.0911225,43.6454647389,0.00122366401857,32.0568,11.5874410748
 10/12  12:00:00,346.121637922,26.0752767049,157.748083075,0.0,80.527626,79.0911225,46.5505307884,0.0,32.0568,14.4937307884
 10/12  13:00:00,347.597207988,28.0974899105,161.181542359,0.0,80.527626,75.0917375,27.635206231,0.0,16.0284,11.606806231
 10/12  14:00:00,345.713950592,28.7521569573,158.649561896,0.0,80.527626,75.0917375,27.5963706362,0.0,16.0284,11.5679706362
 10/12  15:00:00,332.080756596,28.5515677138,147.2470025,0.0,80.527626,73.092045,14.7802262024,0.0,3.20568,11.5745462024
 10/12  16:00:00,323.927342102,24.2411223663,143.415740847,0.0,80.527626,73.092045,3.25893269165,0.0332526916468,3.20568,0.02
 10/12  17:00:00,261.525222347,17.2059913134,131.337198579,0.0,80.527626,29.818365,6.09047741241,0.0,3.20568,2.88479741241
 10/12  18:00:00,239.801551696,13.9153499778,112.92539603,0.0,80.527626,29.818365,6.09433622829,0.0,3.20568,2.88865622829
 10/12  19:00:00,233.397638965,11.8726487242,99.7110561152,0.0,80.527626,29.818365,8.96848066012,0.0,3.20568,5.76280066012
 10/12  20:00:00,221.959901246,10.7009512811,89.4751534468,0.0,80.527626,29.818365,6.09557180074,0.0,3.20568,2.88989180074
 10/12  21:00:00,56.1482081809,0.0,0.0,0.0,15.863942322,29.242365,6.09585176863,0.0,3.20568,2.89017176863
 10/12  22:00:00,55.9415881868,0.0,0.0,0.0,15.863942322,29.242365,6.09144477474,0.0,3.20568,2.88576477474
 10/12  23:00:00,56.6317306779,0.0,0.0,0.0,15.863942322,29.242365,6.08998565751,0.0,3.20568,2.88430565751
 10/12  24:00:00,55.8968832007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.8901674061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  02:00:00,55.8754075487,0.0,0.0,0.0,15.863942322,29.242365,6.08832881326,0.0,3.20568,2.88264881326
 10/13  03:00:00,55.859047441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,57.2061968234,0.0,0.0,0.0,15.863942322,29.242365,6.08833129011,0.0,3.20568,2.88265129011
 10/13  05:00:00,57.0052471408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,109.053100055,8.53788974794,43.4388389821,0.0,15.863942322,29.818365,3.24446867497,0.0187886749667,3.20568,0.02
 10/13  07:00:00,167.223740121,7.75470544102,42.2960574244,0.0,80.527626,29.818365,6.09052307103,0.0,3.20568,2.88484307103
 10/13  08:00:00,255.411249373,12.1792663576,85.0381957165,0.0,80.527626,75.0917375,29.8132231521,0.0,24.0426,5.77062315207
 10/13  09:00:00,284.531491025,15.0139012423,111.282781806,0.0,80.527626,75.0917375,35.6083399207,0.0,24.0426,11.5657399207
 10/13  10:00:00,311.16229937,18.2545683538,130.650702079,0.0,80.527626,79.0911225,40.7402099856,0.0,32.0568,8.68340998558
 10/13  11:00:00,327.817079888,20.5382123566,144.316061164,0.0,80.527626,79.0911225,43.6434651338,0.0,32.0568,11.5866651338
 10/13  12:00:00,332.2396144,22.6115521381,147.365727822,0.0,80.527626,79.0911225,46.553024417,0.00101376467316,32.0568,14.4952106523
 10/13  13:00:00,330.269216702,25.6330132591,146.36844784,0.0,80.527626,75.0917375,30.5344201421,0.00124638169397,16.0284,14.5047737604
 10/13  14:00:00,334.313874342,28.0453903722,147.996831599,0.0,80.527626,75.0917375,24.711494095,0.00182716499468,16.0284,8.68126693005
 10/13  15:00:00,333.500975828,29.4290934313,147.799685186,0.0,80.527626,73.092045,14.782058279,0.000518144111628,3.20568,11.5758601349
 10/13  16:00:00,327.811271223,27.6489782955,143.895213089,0.0,80.527626,73.092045,6.12429754423,0.0339310533106,3.20568,2.88468649092
 10/13  17:00:00,267.360639307,19.4200844403,134.961746134,0.0,80.527626,29.818365,3.2257819663,0.000101966296574,3.20568,0.02
 10/13  18:00:00,249.769005877,15.5738077432,121.234116739,0.0,80.527626,29.818365,6.09454760614,0.0,3.20568,2.88886760614
 10/13  19:00:00,234.837168779,12.5185140828,100.800977147,0.0,80.527626,29.818365,8.9686732008,0.0,3.20568,5.7629932008
 10/13  20:00:00,217.672953093,10.932752293,85.2429946157,0.0,80.527626,29.818365,6.09573705778,0.0,3.20568,2.89005705778
 10/13  21:00:00,55.9294734125,0.0,0.0,0.0,15.863942322,29.242365,8.96601980163,0.0,3.20568,5.76033980163
 10/13  22:00:00,55.9328996401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  23:00:00,56.6362395542,0.0,0.0,0.0,15.863942322,29.242365,6.08997356469,0.0,3.20568,2.88429356469
 10/13  24:00:00,55.8948597349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  01:00:00,55.8827777183,0.0,0.0,0.0,15.863942322,29.242365,6.08745569712,0.0,3.20568,2.88177569712
 10/14  02:00:00,55.8769777787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  03:00:00,55.8671668502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,56.1434155328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,56.1197956168,0.0,0.0,0.0,15.863942322,29.242365,6.08746290529,0.0,3.20568,2.88178290529
 10/14  06:00:00,56.1003803885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,51.6929186429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.4474416542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  09:00:00,49.743184518,0.171575018134,2.07469575473,0.0,15.863942322,29.242365,6.08836093379,0.0,3.20568,2.88268093379
 10/14  10:00:00,74.2244629799,3.38708348184,23.3255478917,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  11:00:00,79.1312812216,4.54410992546,26.3731662684,0.0,15.863942322,29.242365,6.08836936001,0.0,3.20568,2.88268936001
 10/14  12:00:00,84.0607702447,5.27322336133,31.2535581029,0.0,15.863942322,29.242365,3.22575536445,7.53644526521e-05,3.20568,0.02
 10/14  13:00:00,82.5691670085,5.03839489417,29.986748738,0.0,15.863942322,29.242365,3.22603504681,0.000355046814976,3.20568,0.02
 10/14  14:00:00,85.7792857255,5.70093087329,32.536761448,0.0,15.863942322,29.242365,6.08775669048,0.000263341564917,3.20568,2.88181334892
 10/14  15:00:00,82.0279361244,5.41529203491,29.0834042923,0.0,15.863942322,29.242365,3.22627142922,0.000591429215312,3.20568,0.02
 10/14  16:00:00,83.9132224034,5.73954959914,30.6527600156,0.0,15.863942322,29.242365,3.22590916435,0.00022916435006,3.20568,0.02
 10/14  17:00:00,80.6245251431,5.40248336932,27.7042663835,0.0,15.863942322,29.242365,3.22625400404,0.000574004044638,3.20568,0.02
 10/14  18:00:00,79.6445092735,5.30403995299,26.8283763798,0.0,15.863942322,29.242365,6.08747422569,0.0,3.20568,2.88179422569
 10/14  19:00:00,80.1654737649,3.70965714293,20.0832431612,0.0,15.863942322,29.242365,3.25429174044,0.0286117404396,3.20568,0.02
 10/14  20:00:00,75.6055768551,3.26046082047,16.0093300907,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,61.746412649,0.533957662393,5.07045575355,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,58.8132421332,0.284221583222,2.60707320623,0.0,15.863942322,29.242365,6.08710109676,0.0,3.20568,2.88142109676
 10/14  23:00:00,56.5956907558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.9145472665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  01:00:00,55.9130173067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.9045795021,0.0,0.0,0.0,15.863942322,29.242365,6.08745833838,0.0,3.20568,2.88177833838
 10/15  03:00:00,55.8963885871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  04:00:00,56.1527809807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,56.038913956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,56.0215469681,0.0,0.0,0.0,15.863942322,29.242365,6.08746944441,0.0,3.20568,2.88178944441
 10/15  07:00:00,51.6636948047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.415390616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.4714836654,0.0,0.0,0.0,15.863942322,29.242365,6.08832551126,0.0,3.20568,2.88264551126
 10/15  10:00:00,63.9210979427,1.23702416505,15.1730800323,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  11:00:00,72.6395323154,2.99877529335,21.4269623567,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,81.7735776968,4.30018354429,29.9410109673,0.0,15.863942322,29.242365,6.08837443575,0.0,3.20568,2.88269443575
 10/15  13:00:00,79.0818776805,4.53190649254,27.0071904273,0.0,15.863942322,29.242365,3.22598657987,0.000306579871449,3.20568,0.02
 10/15  14:00:00,86.1439993868,5.72206512567,32.8867303592,0.0,15.863942322,29.242365,3.22633523898,0.000655238975512,3.20568,0.02
 10/15  15:00:00,76.5120564479,4.81955444036,24.182949671,0.0,15.863942322,29.242365,6.08781551983,0.000315804626427,3.20568,2.88181971521
 10/15  16:00:00,82.9955463611,5.69354484164,29.7981259175,0.0,15.863942322,29.242365,3.22616893188,0.000488931881536,3.20568,0.02
 10/15  17:00:00,75.6046318885,4.79215734539,23.3051274259,0.0,15.863942322,29.242365,3.22601895565,0.000338955653026,3.20568,0.02
 10/15  18:00:00,77.2098039273,4.96319549811,24.7441744631,0.0,15.863942322,29.242365,6.1357514138,0.0482600561115,3.20568,2.88181135769
 10/15  19:00:00,70.1235334917,1.67431153165,12.109927745,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,70.4215374367,1.36157293261,12.759400824,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  21:00:00,58.3359351499,0.222489263578,1.99249797099,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.9147786112,0.0,0.0,0.0,15.863942322,29.242365,6.08693614016,0.0,3.20568,2.88125614016
 10/15  23:00:00,56.6007800848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.9129333249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.8989941496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  02:00:00,55.8449442582,0.0,0.0,0.0,15.863942322,29.242365,6.08837552624,0.0,3.20568,2.88269552624
 10/16  03:00:00,55.8393413055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  04:00:00,56.0980445773,0.0,0.0,0.0,15.863942322,29.242365,6.08839153413,0.0,3.20568,2.88271153413
 10/16  05:00:00,56.072786928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  06:00:00,103.487732319,8.37799216097,38.508556203,0.0,15.863942322,29.818365,3.25244739841,0.026767398406,3.20568,0.02
 10/16  07:00:00,159.372126708,7.74096385702,34.4922035919,0.0,80.527626,29.818365,6.09061389225,0.0,3.20568,2.88493389225
 10/16  08:00:00,241.612979075,11.3672020999,72.0810307866,0.0,80.527626,75.0917375,29.8230629454,0.00944702551631,24.0426,5.77101591992
 10/16  09:00:00,295.926710464,15.32741711,122.374935522,0.0,80.527626,75.0917375,35.6104040019,0.0,24.0426,11.5678040019
 10/16  10:00:00,323.889676766,19.3180171968,142.317269901,0.0,80.527626,79.0911225,40.7414300092,0.0,32.0568,8.68463000923
 10/16  11:00:00,331.216345765,21.0627135853,147.193175123,0.0,80.527626,79.0911225,43.6454980695,0.0,32.0568,11.5886980695
 10/16  12:00:00,316.64436931,22.0937031017,132.325528156,0.0,80.527626,79.0911225,46.5552891698,0.00197692890591,32.0568,14.4965122409
 10/16  13:00:00,316.644314249,24.4047513918,134.004107154,0.0,80.527626,75.0917375,30.5357769362,0.00197810290654,16.0284,14.5053988333
 10/16  14:00:00,338.562963115,28.5555817183,151.732857301,0.0,80.527626,75.0917375,24.7103822334,0.0,16.0284,8.68198223342
 10/16  15:00:00,336.162490193,29.620708693,150.269885203,0.0,80.527626,73.092045,14.7817491025,0.0,3.20568,11.5760691025
 10/16  16:00:00,313.569136094,24.6457555236,132.702922218,0.0,80.527626,73.092045,6.10848711978,0.0180052766353,3.20568,2.88480184314
 10/16  17:00:00,240.682841633,16.1850999593,111.576410516,0.0,80.527626,29.818365,6.09047627637,0.0,3.20568,2.88479627637
 10/16  18:00:00,232.934395835,13.2561308076,106.752279029,0.0,80.527626,29.818365,6.09428232495,0.0,3.20568,2.88860232495
 10/16  19:00:00,226.584896969,11.3349905369,93.4770821343,0.0,80.527626,29.818365,6.09733488854,0.0,3.20568,2.89165488854
 10/16  20:00:00,210.920964586,10.1699393402,79.0140144345,0.0,80.527626,29.818365,8.96600741776,0.0,3.20568,5.76032741776
 10/16  21:00:00,56.1085502483,0.0,0.0,0.0,15.863942322,29.242365,6.09602335597,0.0,3.20568,2.89034335597
 10/16  22:00:00,55.909708663,0.0,0.0,0.0,15.863942322,29.242365,6.09146354112,0.0,3.20568,2.88578354112
 10/16  23:00:00,56.6115347037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  24:00:00,55.8677098588,0.0,0.0,0.0,15.863942322,29.242365,6.08830807214,0.0,3.20568,2.88262807214
 10/17  01:00:00,55.8557577314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.854069164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  03:00:00,55.8485798782,0.0,0.0,0.0,15.863942322,29.242365,6.08832985284,0.0,3.20568,2.88264985284
 10/17  04:00:00,57.2003271258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  05:00:00,56.9995877188,0.0,0.0,0.0,15.863942322,29.242365,6.08835045211,0.0,3.20568,2.88267045211
 10/17  06:00:00,109.859562983,8.39479087834,44.3860665817,0.0,15.863942322,29.818365,3.24107429224,0.0153942922408,3.20568,0.02
 10/17  07:00:00,170.094090058,7.74131977598,45.1735707046,0.0,80.527626,29.818365,6.09048214759,0.0,3.20568,2.88480214759
 10/17  08:00:00,250.300672415,11.9150001998,80.2093980457,0.0,80.527626,75.0917375,29.8134297418,0.0,24.0426,5.77082974184
 10/17  09:00:00,270.616188255,13.8155185736,98.597359576,0.0,80.527626,75.0917375,32.7235822814,0.0,24.0426,8.68098228137
 10/17  10:00:00,299.409407763,17.4141439655,119.765336273,0.0,80.527626,79.0911225,43.6302015881,0.0,32.0568,11.5734015881
 10/17  11:00:00,324.104098983,20.1473774807,140.999595174,0.0,80.527626,79.0911225,43.6459628253,0.000279345354345,32.0568,11.58888348
 10/17  12:00:00,329.146692567,21.8098807068,145.084511642,0.0,80.527626,79.0911225,46.5531620979,0.0,32.0568,14.4963620979
 10/17  13:00:00,324.253089056,23.8406855493,142.15648193,0.0,80.527626,75.0917375,30.5343042748,0.000517629005939,16.0284,14.5053866458
 10/17  14:00:00,325.469579746,24.7214650637,142.48476603,0.0,80.527626,75.0917375,24.7120472837,0.00102092929336,16.0284,8.6826263544
 10/17  15:00:00,320.086996543,25.1332213169,138.696303556,0.0,80.527626,73.092045,14.781925574,0.0,3.20568,11.576245574
 10/17  16:00:00,307.312337936,20.8366577661,130.22329713,0.0,80.527626,73.092045,6.12543346132,0.0349069416908,3.20568,2.88484651963
 10/17  17:00:00,244.943709638,15.6566320619,116.313621719,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/17  18:00:00,228.235591619,12.9931555653,102.288796815,0.0,80.527626,29.818365,6.09451748378,0.0,3.20568,2.88883748378
 10/17  19:00:00,223.682780723,11.2112232722,90.9545925075,0.0,80.527626,29.818365,8.96873379113,0.0,3.20568,5.76305379113
 10/17  20:00:00,212.812470734,10.2721782597,81.0287184425,0.0,80.527626,29.818365,6.09578619746,0.0,3.20568,2.89010619746
 10/17  21:00:00,55.9460905944,0.0,0.0,0.0,15.863942322,29.242365,8.96618613685,0.0,3.20568,5.76050613685
 10/17  22:00:00,55.9444724978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  23:00:00,56.6032865212,0.0,0.0,0.0,15.863942322,29.242365,6.09002784102,0.0,3.20568,2.88434784102
 10/17  24:00:00,55.8943786525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.8880949059,0.0,0.0,0.0,15.863942322,29.242365,6.0883457402,0.0,3.20568,2.8826657402
 10/18  02:00:00,55.8830513471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.8742571823,0.0,0.0,0.0,15.863942322,29.242365,6.08837084145,0.0,3.20568,2.88269084145
 10/18  04:00:00,56.1403705115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,56.107894762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  06:00:00,105.602661849,8.53785070371,40.4391309201,0.0,15.863942322,29.818365,6.10758750269,0.0191915714305,3.20568,2.88271593126
 10/18  07:00:00,165.37308298,7.74638846589,40.4604110146,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/18  08:00:00,254.262992627,12.2199111588,83.8542853853,0.0,80.527626,75.0917375,29.8138476249,0.0,24.0426,5.77124762495
 10/18  09:00:00,279.241281876,15.2524542522,105.763660277,0.0,80.527626,75.0917375,35.6105058905,0.0,24.0426,11.5679058905
 10/18  10:00:00,305.020537332,18.5684892913,124.200320473,0.0,80.527626,79.0911225,43.6315665602,0.0022979317112,32.0568,11.5724686285
 10/18  11:00:00,326.220403155,20.6382908378,142.619320133,0.0,80.527626,79.0911225,43.6496624068,0.00296988325068,32.0568,11.5898925235
 10/18  12:00:00,332.081251575,22.5831257385,147.241536783,0.0,80.527626,79.0911225,43.6582934711,0.000294166398145,32.0568,11.6011993047
 10/18  13:00:00,326.834690934,25.3235814734,143.257473145,0.0,80.527626,75.0917375,30.5358963587,0.0,16.0284,14.5074963587
 10/18  14:00:00,333.055540018,27.6129278099,147.172596968,0.0,80.527626,75.0917375,27.5990812555,0.000606722493718,16.0284,11.570074533
 10/18  15:00:00,330.126179915,28.6871606248,145.168163034,0.0,80.527626,73.092045,14.7830957093,0.0,3.20568,11.5774157093
 10/18  16:00:00,319.28933373,24.9791125483,138.053377842,0.0,80.527626,73.092045,3.26211648752,0.036436487519,3.20568,0.02
 10/18  17:00:00,255.40840317,18.8691716301,123.565750637,0.0,80.527626,29.818365,6.09176218526,0.00122795392057,3.20568,2.88485423134
 10/18  18:00:00,236.082177748,15.1217190261,108.006832642,0.0,80.527626,29.818365,6.09448497228,0.0,3.20568,2.88880497228
 10/18  19:00:00,227.004730027,12.2147288849,92.9885157087,0.0,80.527626,29.818365,8.96896423054,0.0,3.20568,5.76328423054
 10/18  20:00:00,219.209507487,10.8255561369,86.6055166514,0.0,80.527626,29.818365,6.09583861286,0.0,3.20568,2.89015861286
 10/18  21:00:00,56.1480698586,0.0,0.0,0.0,15.863942322,29.242365,6.09598961655,0.0,3.20568,2.89030961655
 10/18  22:00:00,55.9415098626,0.0,0.0,0.0,15.863942322,29.242365,6.09141564947,0.0,3.20568,2.88573564947
 10/18  23:00:00,56.6203493157,0.0,0.0,0.0,15.863942322,29.242365,6.09003153954,0.0,3.20568,2.88435153954
 10/18  24:00:00,55.909530927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  01:00:00,55.8995329805,0.0,0.0,0.0,15.863942322,29.242365,6.08831918488,0.0,3.20568,2.88263918488
 10/19  02:00:00,55.8947237881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.8905550471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  04:00:00,56.1724696947,0.0,0.0,0.0,15.863942322,29.242365,6.08834886361,0.0,3.20568,2.88266886361
 10/19  05:00:00,56.1441240688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  06:00:00,114.6010406,8.84708393455,49.0902559047,0.0,15.863942322,29.818365,3.24601123634,0.0203312363377,3.20568,0.02
 10/19  07:00:00,171.90516552,7.92605063738,46.7851435918,0.0,80.527626,29.818365,6.09063863179,0.0,3.20568,2.88495863179
 10/19  08:00:00,256.938039707,13.637531937,85.0979222707,0.0,80.527626,75.0917375,29.8135961205,0.0,24.0426,5.77099612054
 10/19  09:00:00,274.582723131,16.7981509103,99.5585023431,0.0,80.527626,75.0917375,35.6130020781,0.00261531284595,24.0426,11.5677867653
 10/19  10:00:00,294.834565991,19.3346717344,113.256352886,0.0,80.527626,79.0911225,40.7447563488,0.0029591092653,32.0568,8.68499723954
 10/19  11:00:00,312.593771485,21.2137068161,128.418507387,0.0,80.527626,79.0911225,46.543996339,0.00542727948482,32.0568,14.4817690595
 10/19  12:00:00,324.320857941,22.676430138,139.374248352,0.0,80.527626,79.0911225,43.6637217969,0.00500503006208,32.0568,11.6019167669
 10/19  13:00:00,320.084756623,24.0655284392,137.746512204,0.0,80.527626,75.0917375,30.5391195366,0.00456122164315,16.0284,14.5061583149
 10/19  14:00:00,321.14026484,26.0666168944,136.809557239,0.0,80.527626,75.0917375,27.6016437338,0.00411699100897,16.0284,11.5691267428
 10/19  15:00:00,312.430083855,26.2685605912,129.911344707,0.0,80.527626,73.092045,14.7863472321,0.0041041602341,3.20568,11.5765630719
 10/19  16:00:00,293.287804296,20.6504552666,116.401336854,0.0,80.527626,73.092045,3.25225263597,0.0265726359726,3.20568,0.02
 10/19  17:00:00,233.244048548,15.2510738961,105.038936225,0.0,80.527626,29.818365,6.09052428805,0.0,3.20568,2.88484428805
 10/19  18:00:00,215.559082134,12.6645258212,89.9545478106,0.0,80.527626,29.818365,6.09468941424,0.0,3.20568,2.88900941424
 10/19  19:00:00,209.375375445,10.9863278103,76.6019776512,0.0,80.527626,29.818365,8.96849474687,0.0,3.20568,5.76281474687
 10/19  20:00:00,203.214596096,10.1178686621,71.3414166074,0.0,80.527626,29.818365,6.09561194289,0.0,3.20568,2.88993194289
 10/19  21:00:00,56.0709859927,0.0,0.0,0.0,15.863942322,29.242365,6.09593435986,0.0,3.20568,2.89025435986
 10/19  22:00:00,55.8901731604,0.0,0.0,0.0,15.863942322,29.242365,6.09148535616,0.0,3.20568,2.88580535616
 10/19  23:00:00,56.6013952088,0.0,0.0,0.0,15.863942322,29.242365,6.090036589,0.0,3.20568,2.884356589
 10/19  24:00:00,55.8947177322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  01:00:00,55.8890738097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.8843443536,0.0,0.0,0.0,15.863942322,29.242365,6.08838200401,0.0,3.20568,2.88270200401
 10/20  03:00:00,55.8801938337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,57.2577839577,0.0,0.0,0.0,15.863942322,29.242365,6.0884161542,0.0,3.20568,2.8827361542
 10/20  05:00:00,57.0456330078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  06:00:00,109.772001189,8.70567272935,43.9773652109,0.0,15.863942322,29.818365,3.24540263639,0.0197226363861,3.20568,0.02
 10/20  07:00:00,167.460476981,7.79436385928,42.4910189869,0.0,80.527626,29.818365,6.09067954386,0.0,3.20568,2.88499954386
 10/20  08:00:00,255.344957953,12.7820294477,84.3715251304,0.0,80.527626,75.0917375,29.8140310842,0.0,24.0426,5.77143108417
 10/20  09:00:00,279.17862167,15.9887161891,104.965344608,0.0,80.527626,75.0917375,35.6112410067,0.0,24.0426,11.5686410067
 10/20  10:00:00,303.610538593,19.1852154121,122.179839455,0.0,80.527626,79.0911225,40.7457020523,0.00423072563028,32.0568,8.6846713267
 10/20  11:00:00,323.761370949,20.8417630299,139.958144249,0.0,80.527626,79.0911225,46.5422912143,0.00245728854106,32.0568,14.4830339258
 10/20  12:00:00,325.050081546,22.2349881591,140.564148684,0.0,80.527626,79.0911225,43.6624566888,0.00214457402084,32.0568,11.6035121147
 10/20  13:00:00,321.783765625,24.1702037207,139.354574115,0.0,80.527626,75.0917375,30.5377192571,0.00135447452381,16.0284,14.5079647826
 10/20  14:00:00,329.485839652,27.1688291144,144.046585,0.0,80.527626,75.0917375,27.5988750918,0.0,16.0284,11.5704750918
 10/20  15:00:00,326.535934072,28.3414401008,141.924045356,0.0,80.527626,73.092045,14.7823005205,0.0,3.20568,11.5766205205
 10/20  16:00:00,318.553216683,24.2357720927,138.052857549,0.0,80.527626,73.092045,3.25989076554,0.0342107655446,3.20568,0.02
 10/20  17:00:00,251.034953515,19.0398543947,119.024095461,0.0,80.527626,29.818365,6.09048885961,0.0,3.20568,2.88480885961
 10/20  18:00:00,229.620151344,15.3171567297,101.354747065,0.0,80.527626,29.818365,6.0952751879,0.000605532911913,3.20568,2.88898965499
 10/20  19:00:00,223.614939388,12.3770545595,89.7327783715,0.0,80.527626,29.818365,8.96848545614,0.0,3.20568,5.76280545614
 10/20  20:00:00,215.597473921,10.8827157563,83.2165117928,0.0,80.527626,29.818365,6.09564916132,0.0,3.20568,2.88996916132
 10/20  21:00:00,55.9365826224,0.0,0.0,0.0,15.863942322,29.242365,6.09593988548,0.0,3.20568,2.89025988548
 10/20  22:00:00,55.8984034772,0.0,0.0,0.0,15.863942322,29.242365,6.09148483159,0.0,3.20568,2.88580483159
 10/20  23:00:00,56.6058771007,0.0,0.0,0.0,15.863942322,29.242365,6.09003758072,0.0,3.20568,2.88435758072
 10/20  24:00:00,55.8926228754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  01:00:00,55.8821865905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.8763852817,0.0,0.0,0.0,15.863942322,29.242365,6.08751239081,0.0,3.20568,2.88183239081
 10/21  03:00:00,55.871746752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,56.1479181873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,56.1264913682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,56.1057393108,0.0,0.0,0.0,15.863942322,29.242365,6.08744566198,0.0,3.20568,2.88176566198
 10/21  07:00:00,51.7034719545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.427737968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  09:00:00,47.4718946671,0.0,0.0,0.0,15.863942322,29.242365,6.08836423596,0.0,3.20568,2.88268423596
 10/21  10:00:00,56.2259324799,0.620631588849,8.09449784682,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  11:00:00,74.2123033904,1.99904994896,23.9996554108,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,72.3686495098,2.00159612284,22.8348152058,0.0,15.863942322,29.242365,6.08840435369,0.0,3.20568,2.88272435369
 10/21  13:00:00,78.3296331142,4.19288482378,26.5941673816,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,83.5450146674,5.00417806715,31.0062303185,0.0,15.863942322,29.242365,3.2263852272,0.000705227201694,3.20568,0.02
 10/21  15:00:00,77.9921784635,4.7115967585,25.7466627595,0.0,15.863942322,29.242365,6.08770025234,0.000194548711626,3.20568,2.88182570363
 10/21  16:00:00,80.3607503718,4.8454835363,27.9839131204,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,72.6086080903,4.23668721099,20.862554381,0.0,15.863942322,29.242365,3.26206042947,0.0363804294654,3.20568,0.02
 10/21  18:00:00,66.7772615306,3.03740376805,16.2517546005,0.0,15.863942322,29.242365,3.33483516884,0.109155168836,3.20568,0.02
 10/21  19:00:00,64.4325730855,0.784169927038,7.31199494091,0.0,15.863942322,29.242365,6.08752055074,0.0,3.20568,2.88184055074
 10/21  20:00:00,67.589005046,1.10333062296,10.1805061802,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,56.1322851171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.9213012003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.5951228237,0.0,0.0,0.0,15.863942322,29.242365,6.08747418465,0.0,3.20568,2.88179418465
 10/21  24:00:00,55.9097839528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  01:00:00,55.8799678194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.8540976932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.8379362969,0.0,0.0,0.0,15.863942322,29.242365,6.08751242842,0.0,3.20568,2.88183242842
 10/22  04:00:00,56.1025340816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,56.0816556461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,56.0752786636,0.0,0.0,0.0,15.863942322,29.242365,6.0874495886,0.0,3.20568,2.8817695886
 10/22  07:00:00,51.703686564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.45327154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  09:00:00,51.7127287479,0.337597009547,3.88187693377,0.0,15.863942322,29.242365,6.08843303959,0.0,3.20568,2.88275303959
 10/22  10:00:00,70.7296170248,2.19928194849,21.0093391403,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  11:00:00,81.5685154636,4.88227193991,28.4699582114,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,80.6114577804,4.54616349035,28.5276936309,0.0,15.863942322,29.242365,6.0889524513,0.000524655028624,3.20568,2.88274779627
 10/22  13:00:00,85.6080338728,5.61155437846,32.4500290445,0.0,15.863942322,29.242365,3.22597542907,0.000295429070588,3.20568,0.02
 10/22  14:00:00,83.3059502723,5.4038582546,30.3613410645,0.0,15.863942322,29.242365,3.22668637104,0.00100637103827,3.20568,0.02
 10/22  15:00:00,85.5728248994,5.87213587295,32.1620576662,0.0,15.863942322,29.242365,6.08846191768,0.000951413842926,3.20568,2.88183050383
 10/22  16:00:00,82.2329256136,5.50986555754,29.1907809504,0.0,15.863942322,29.242365,3.22652887144,0.000848871436257,3.20568,0.02
 10/22  17:00:00,82.1770926506,5.62360852714,29.0329438193,0.0,15.863942322,29.242365,3.22585505789,0.000175057894501,3.20568,0.02
 10/22  18:00:00,77.890532047,4.46983095557,24.4904066198,0.0,15.863942322,29.242365,3.32417441609,0.0984944160934,3.20568,0.02
 10/22  19:00:00,79.5158720498,3.33677071947,19.8374785226,0.0,15.863942322,29.242365,6.08750893758,0.0,3.20568,2.88182893758
 10/22  20:00:00,64.9996039661,0.864991997861,7.8347747373,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,58.3603637754,0.219879266636,2.00641010416,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  22:00:00,55.9296917787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.6092834442,0.0,0.0,0.0,15.863942322,29.242365,6.08742573698,0.0,3.20568,2.88174573698
 10/22  24:00:00,55.9209320977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.9127821772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  02:00:00,55.9001437311,0.0,0.0,0.0,15.863942322,29.242365,6.08843341556,0.0,3.20568,2.88275341556
 10/23  03:00:00,55.8368635914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  04:00:00,56.0997010824,0.0,0.0,0.0,15.863942322,29.242365,6.08833483527,0.0,3.20568,2.88265483527
 10/23  05:00:00,56.0675244482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
