Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  06:00:00,97.1949767788,8.40662483593,32.2112349746,0.0,15.863942322,29.818365,3.266269965,0.040589965003,3.20568,0.02
 10/23  07:00:00,156.370283908,7.74925372104,31.4990755244,0.0,80.527626,29.818365,6.09048417787,0.0,3.20568,2.88480417787
 10/23  08:00:00,240.044193328,12.0970461603,69.7817940162,0.0,80.527626,75.0917375,29.822967626,0.0087203286012,24.0426,5.77164729742
 10/23  09:00:00,269.821477609,15.4552159125,96.1514371833,0.0,80.527626,75.0917375,35.6119673241,0.000517766363959,24.0426,11.5688495578
 10/23  10:00:00,291.842597715,18.575938852,111.032648071,0.0,80.527626,79.0911225,40.7436233427,0.000354677070417,32.0568,8.68646866563
 10/23  11:00:00,310.937503895,20.3979049018,127.589345747,0.0,80.527626,79.0911225,46.5413897955,0.000451699259701,32.0568,14.4841380962
 10/23  12:00:00,317.804005005,21.7415783034,133.816363552,0.0,80.527626,79.0911225,43.6614543158,0.0,32.0568,11.6046543158
 10/23  13:00:00,312.052225685,23.5020322717,130.302092399,0.0,80.527626,75.0917375,30.5381936236,0.00163062887687,16.0284,14.5081629948
 10/23  14:00:00,319.926290975,25.6238756846,136.04488204,0.0,80.527626,75.0917375,27.6012728139,0.00216136112886,16.0284,11.5707114527
 10/23  15:00:00,322.80479921,27.9578502729,138.585282042,0.0,80.527626,73.092045,14.7845538334,0.000286916773779,3.20568,11.5785869167
 10/23  16:00:00,309.727154591,23.3772950527,130.094768974,0.0,80.527626,73.092045,3.26131366583,0.0356336658277,3.20568,0.02
 10/23  17:00:00,240.232442011,18.008931329,109.262571112,0.0,80.527626,29.818365,6.09261837822,0.00203991463386,3.20568,2.88489846359
 10/23  18:00:00,223.060069136,14.9599018929,93.7320915593,0.0,80.527626,29.818365,6.09614588015,0.0015398459965,3.20568,2.88892603415
 10/23  19:00:00,212.590852106,12.0595894735,78.7518874518,0.0,80.527626,29.818365,8.96936217106,0.0,3.20568,5.76368217106
 10/23  20:00:00,202.457396859,10.6090100709,70.1041995646,0.0,80.527626,29.818365,6.09605871206,0.0,3.20568,2.89037871206
 10/23  21:00:00,56.0491019123,0.0,0.0,0.0,15.863942322,29.242365,6.09606412921,0.0,3.20568,2.89038412921
 10/23  22:00:00,55.8656997777,0.0,0.0,0.0,15.863942322,29.242365,6.09163457486,0.0,3.20568,2.88595457486
 10/23  23:00:00,56.5761488118,0.0,0.0,0.0,15.863942322,29.242365,6.09025839474,0.0,3.20568,2.88457839474
 10/23  24:00:00,55.861584012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.8556824838,0.0,0.0,0.0,15.863942322,29.242365,6.08840062781,0.0,3.20568,2.88272062781
 10/24  02:00:00,55.8486648307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.8302422626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  04:00:00,57.1331781764,0.0,0.0,0.0,15.863942322,29.242365,6.08830628694,0.0,3.20568,2.88262628694
 10/24  05:00:00,56.9370925277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,97.4494672819,8.25540229924,32.1926190779,0.0,15.863942322,29.818365,6.1296209645,0.0412622771948,3.20568,2.8826786873
 10/24  07:00:00,156.013953833,7.74096385702,31.1552071332,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/24  08:00:00,237.068342341,11.0689211582,67.8314932,0.0,80.527626,75.0917375,29.8250404111,0.0108695096802,24.0426,5.77157090138
 10/24  09:00:00,266.868583588,14.0704989401,94.5829772705,0.0,80.527626,75.0917375,35.6118761744,0.0,24.0426,11.5692761744
 10/24  10:00:00,286.889022934,17.1254540394,107.536429828,0.0,80.527626,79.0911225,43.6323740575,0.000340353396092,32.0568,11.5752337041
 10/24  11:00:00,301.439465156,19.3724399737,119.139558492,0.0,80.527626,79.0911225,43.6508116367,0.0029281022626,32.0568,11.5910835345
 10/24  12:00:00,315.504236326,21.2318372749,132.026337432,0.0,80.527626,79.0911225,46.5555204113,0.000412729214709,32.0568,14.4983076821
 10/24  13:00:00,322.196917088,23.5496100078,140.375388397,0.0,80.527626,75.0917375,30.5395709284,0.00232623945279,16.0284,14.5088446889
 10/24  14:00:00,324.530233844,25.6162545451,140.644610523,0.0,80.527626,75.0917375,24.7146273307,0.00320172596234,16.0284,8.6830256047
 10/24  15:00:00,320.53759639,26.6266515318,137.649150768,0.0,80.527626,73.092045,14.7866209282,0.00157669366453,3.20568,11.5793642345
 10/24  16:00:00,307.760130497,22.8765358863,128.628437862,0.0,80.527626,73.092045,6.12644284404,0.0357472688098,3.20568,2.88501557523
 10/24  17:00:00,242.041067356,18.2623765221,110.812870692,0.0,80.527626,29.818365,3.22804709593,0.00236709593335,3.20568,0.02
 10/24  18:00:00,223.664803914,14.5560241313,94.73707904,0.0,80.527626,29.818365,8.96419418376,0.000684918863012,3.20568,5.7578292649
 10/24  19:00:00,215.263334769,11.8536079262,81.908961726,0.0,80.527626,29.818365,6.09729629158,0.0,3.20568,2.89161629158
 10/24  20:00:00,203.459139021,10.4799827976,71.4934949619,0.0,80.527626,29.818365,8.96600659816,0.0,3.20568,5.76032659816
 10/24  21:00:00,55.8665047792,0.0,0.0,0.0,15.863942322,29.242365,6.09608993253,0.0,3.20568,2.89040993253
 10/24  22:00:00,55.8650132832,0.0,0.0,0.0,15.863942322,29.242365,6.09148063772,0.0,3.20568,2.88580063772
 10/24  23:00:00,56.5683912701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  24:00:00,55.8526405717,0.0,0.0,0.0,15.863942322,29.242365,6.0884466034,0.0,3.20568,2.8827666034
 10/25  01:00:00,55.8418082411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.8357145133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.8304343759,0.0,0.0,0.0,15.863942322,29.242365,6.08835790697,0.0,3.20568,2.88267790697
 10/25  04:00:00,56.0884836802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  05:00:00,56.0562854228,0.0,0.0,0.0,15.863942322,29.242365,6.08841476542,0.0,3.20568,2.88273476542
 10/25  06:00:00,96.2205654103,8.20714633425,31.442444422,0.0,15.863942322,29.818365,3.26738473312,0.0417047331205,3.20568,0.02
 10/25  07:00:00,155.16642967,7.74096385702,30.3098806498,0.0,80.527626,29.818365,6.09062859481,0.0,3.20568,2.88494859481
 10/25  08:00:00,231.646367346,10.8580722554,62.632449434,0.0,80.527626,75.0917375,29.8253568936,0.0110610046152,24.0426,5.771695889
 10/25  09:00:00,265.544254087,13.6116139443,93.7201495146,0.0,80.527626,75.0917375,32.7245501878,0.0,24.0426,8.68195018782
 10/25  10:00:00,290.42083554,16.4744575106,111.70462918,0.0,80.527626,79.0911225,43.6338055095,0.00111092043552,32.0568,11.5758945891
 10/25  11:00:00,314.893027483,19.5605219148,132.373044704,0.0,80.527626,79.0911225,43.6499788493,0.00268272333691,32.0568,11.5904961259
 10/25  12:00:00,325.731448627,21.7013135189,141.764127143,0.0,80.527626,79.0911225,46.5590366972,0.00185319558443,32.0568,14.5003835016
 10/25  13:00:00,317.49079952,23.3631895671,135.862769992,0.0,80.527626,75.0917375,30.5393921913,0.00208373704231,16.0284,14.5089084543
 10/25  14:00:00,324.276714719,26.0853797373,139.924805091,0.0,80.527626,75.0917375,27.6014842424,0.0018385516798,16.0284,11.5712456907
 10/25  15:00:00,319.187933929,27.6452489233,135.29359492,0.0,80.527626,73.092045,14.7839302592,0.000347684186654,3.20568,11.577902575
 10/25  16:00:00,304.827040829,22.8762810129,125.707130484,0.0,80.527626,73.092045,3.25845243544,0.0327724354394,3.20568,0.02
 10/25  17:00:00,242.244881818,17.9588065981,111.319795035,0.0,80.527626,29.818365,6.09225616505,0.00169221675886,3.20568,2.8848839483
 10/25  18:00:00,223.541221605,14.5248755183,94.6445831676,0.0,80.527626,29.818365,6.09532313668,0.000498782281332,3.20568,2.8891443544
 10/25  19:00:00,213.998799267,11.8260902278,80.392645198,0.0,80.527626,29.818365,8.96893686896,0.0,3.20568,5.76325686896
 10/25  20:00:00,201.323371588,10.4511186378,69.1274562118,0.0,80.527626,29.818365,6.09585882651,0.0,3.20568,2.89017882651
 10/25  21:00:00,56.0661105154,0.0,0.0,0.0,15.863942322,29.242365,6.09621915963,0.0,3.20568,2.89053915963
 10/25  22:00:00,55.8678118095,0.0,0.0,0.0,15.863942322,29.242365,6.09143150146,0.0,3.20568,2.88575150146
 10/25  23:00:00,56.5757968387,0.0,0.0,0.0,15.863942322,29.242365,6.09005873933,0.0,3.20568,2.88437873933
 10/25  24:00:00,55.8663972895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.8593735417,0.0,0.0,0.0,15.863942322,29.242365,6.08834823594,0.0,3.20568,2.88266823594
 10/26  02:00:00,55.8487250326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  03:00:00,55.8453466197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  04:00:00,56.1074169621,0.0,0.0,0.0,15.863942322,29.242365,6.08840961399,0.0,3.20568,2.88272961399
 10/26  05:00:00,56.0643580613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,93.4374012438,8.30009220018,28.5745205846,0.0,15.863942322,29.818365,6.13498436166,0.0466606227029,3.20568,2.88264373896
 10/26  07:00:00,152.645630445,7.74096385702,27.8021646905,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/26  08:00:00,228.56160389,11.2173968106,59.197429107,0.0,80.527626,75.0917375,29.8248643058,0.0106933939708,24.0426,5.77157091187
 10/26  09:00:00,251.034535313,13.5128000412,79.3363139894,0.0,80.527626,75.0917375,35.613218033,0.0,24.0426,11.570618033
 10/26  10:00:00,279.202220267,17.1717084897,99.8115589645,0.0,80.527626,79.0911225,43.6332732652,0.000831748594922,32.0568,11.5756415166
 10/26  11:00:00,303.339680647,19.1380140129,121.24319074,0.0,80.527626,79.0911225,43.6507519278,0.00248244830363,32.0568,11.5914694795
 10/26  12:00:00,308.223040953,20.5867099385,125.381566533,0.0,80.527626,79.0911225,46.5609175212,0.00466865153151,32.0568,14.4994488697
 10/26  13:00:00,305.332133522,22.8437055366,124.232128441,0.0,80.527626,75.0917375,30.5453784563,0.00694478304602,16.0284,14.5100336732
 10/26  14:00:00,313.199809172,24.4689448379,130.470130983,0.0,80.527626,75.0917375,24.7175365347,0.00540834783187,16.0284,8.68372818685
 10/26  15:00:00,312.425202157,25.9393176033,130.240948734,0.0,80.527626,73.092045,14.7873589561,0.00264908102359,3.20568,11.579029875
 10/26  16:00:00,297.014487233,21.6679446709,119.107987193,0.0,80.527626,73.092045,6.1256498057,0.035029326235,3.20568,2.88494047947
 10/26  17:00:00,243.871107179,18.0646715823,112.838147972,0.0,80.527626,29.818365,3.22681373133,0.00113373133258,3.20568,0.02
 10/26  18:00:00,227.859278272,14.5433411368,98.9392658569,0.0,80.527626,29.818365,8.96426897101,0.000320996117467,3.20568,5.7582679749
 10/26  19:00:00,214.661523981,11.6163735569,81.2842315794,0.0,80.527626,29.818365,6.0975462785,0.0,3.20568,2.8918662785
 10/26  20:00:00,203.313908231,10.2682819233,71.3216431587,0.0,80.527626,29.818365,8.96652111783,0.0,3.20568,5.76084111783
 10/26  21:00:00,56.0541324808,0.0,0.0,0.0,15.863942322,29.242365,6.09583743851,0.0,3.20568,2.89015743851
 10/26  22:00:00,55.8640130328,0.0,0.0,0.0,15.863942322,29.242365,6.09143918092,0.0,3.20568,2.88575918092
 10/26  23:00:00,56.5603637382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  24:00:00,55.849821155,0.0,0.0,0.0,15.863942322,29.242365,6.08841062395,0.0,3.20568,2.88273062395
 10/27  01:00:00,55.8431517487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.8374843639,0.0,0.0,0.0,15.863942322,29.242365,6.08832981572,0.0,3.20568,2.88264981572
 10/27  03:00:00,55.8319229109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,57.1573126633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  05:00:00,56.9699438082,0.0,0.0,0.0,15.863942322,29.242365,6.08839573874,0.0,3.20568,2.88271573874
 10/27  06:00:00,100.453871158,8.35125709281,35.0718836584,0.0,15.863942322,29.818365,3.25060132844,0.0249213284357,3.20568,0.02
 10/27  07:00:00,155.885837356,7.74096385702,31.0194420787,0.0,80.527626,29.818365,6.09066422166,0.0,3.20568,2.88498422166
 10/27  08:00:00,238.550388495,11.7615633119,68.6215475299,0.0,80.527626,75.0917375,29.8241324874,0.00989798950428,24.0426,5.77163449786
 10/27  09:00:00,262.870352814,14.6048422634,90.0573461554,0.0,80.527626,75.0917375,32.7259025732,0.0,24.0426,8.68330257324
 10/27  10:00:00,285.675945047,17.7257897038,105.718065102,0.0,80.527626,79.0911225,43.6350390664,0.00186446589163,32.0568,11.5763746005
 10/27  11:00:00,310.501544445,20.1481345385,127.393825117,0.0,80.527626,79.0911225,46.5446884459,0.00269195230919,32.0568,14.4851964936
 10/27  12:00:00,319.288459416,21.529618586,135.498341489,0.0,80.527626,79.0911225,43.6639685905,0.00265410413556,32.0568,11.6045144864
 10/27  13:00:00,319.579968253,23.5629939827,137.745535554,0.0,80.527626,75.0917375,30.5418072528,0.00290325847398,16.0284,14.5105039943
 10/27  14:00:00,327.80045369,26.0551695436,143.466048252,0.0,80.527626,75.0917375,27.6034812368,0.00252345877824,16.0284,11.572557778
 10/27  15:00:00,322.769558538,26.9160253696,139.584655276,0.0,80.527626,73.092045,14.7873667667,0.00230772586886,3.20568,11.5793790408
 10/27  16:00:00,296.11250988,21.3774632479,118.495855356,0.0,80.527626,73.092045,3.24476735761,0.0190873576065,3.20568,0.02
 10/27  17:00:00,231.283334733,16.6355955582,101.698039318,0.0,80.527626,29.818365,6.0927166163,0.00201942271812,3.20568,2.88501719358
 10/27  18:00:00,219.234821143,13.6131946457,91.2533964643,0.0,80.527626,29.818365,6.09457920375,0.0,3.20568,2.88889920375
 10/27  19:00:00,211.877845319,11.3928463062,78.9843817883,0.0,80.527626,29.818365,8.96915888105,0.0,3.20568,5.76347888105
 10/27  20:00:00,200.808490516,10.2223119722,69.1044536525,0.0,80.527626,29.818365,6.0960452329,0.0,3.20568,2.8903652329
 10/27  21:00:00,55.8524064211,0.0,0.0,0.0,15.863942322,29.242365,8.96687517049,0.0,3.20568,5.76119517049
 10/27  22:00:00,55.880144692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  23:00:00,56.591408278,0.0,0.0,0.0,15.863942322,29.242365,6.0903009585,0.0,3.20568,2.8846209585
 10/27  24:00:00,55.8781751633,0.0,0.0,0.0,15.863942322,29.242365,6.08832583211,0.0,3.20568,2.88264583211
 10/28  01:00:00,55.8574952155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  02:00:00,55.8397699722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.8300136992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,56.0957314159,0.0,0.0,0.0,15.863942322,29.242365,6.08751240913,0.0,3.20568,2.88183240913
 10/28  05:00:00,56.0675216029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,56.0565405516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  07:00:00,51.6915060795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.4438392374,0.0,0.0,0.0,15.863942322,29.242365,6.08747213147,0.0,3.20568,2.88179213147
 10/28  09:00:00,47.4843057857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  10:00:00,65.3740743649,1.37633409904,16.490183644,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  11:00:00,78.9614424006,2.93359674458,27.8089428607,0.0,15.863942322,29.242365,6.0884642059,0.0,3.20568,2.8827842059
 10/28  12:00:00,78.3067906858,4.18797841872,26.5779889134,0.0,15.863942322,29.242365,3.22582103378,0.000141033777105,3.20568,0.02
 10/28  13:00:00,86.0906063331,5.23567409852,33.3086797583,0.0,15.863942322,29.242365,3.22613730876,0.000457308762231,3.20568,0.02
 10/28  14:00:00,80.3860689091,4.77417785025,28.0613009032,0.0,15.863942322,29.242365,6.08784018096,0.000302770852643,3.20568,2.88185741011
 10/28  15:00:00,88.0081571294,5.81678783053,34.6456909034,0.0,15.863942322,29.242365,3.22656808291,0.000888082913629,3.20568,0.02
 10/28  16:00:00,80.723132667,5.39451099058,27.7910348358,0.0,15.863942322,29.242365,3.2260773558,0.000397355798668,3.20568,0.02
 10/28  17:00:00,84.3736093025,5.57759898646,31.2717074275,0.0,15.863942322,29.242365,6.08803013207,0.00051249835362,3.20568,2.88183763372
 10/28  18:00:00,75.8012920772,4.22373505059,22.6474445795,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,77.4483107648,2.76330188919,18.3434994484,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,65.0163000123,0.863134124524,7.84735087369,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,60.6578254535,0.444978527157,4.07504663874,0.0,15.863942322,29.242365,6.08752880258,0.0,3.20568,2.88184880258
 10/28  22:00:00,55.9296623206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.6026323395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  24:00:00,55.9078585644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.905978246,0.0,0.0,0.0,15.863942322,29.242365,6.08754124715,0.0,3.20568,2.88186124715
 10/29  02:00:00,55.883273791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.8304601188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,56.0859075514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,56.0540793313,0.0,0.0,0.0,15.863942322,29.242365,6.08750426227,0.0,3.20568,2.88182426227
 10/29  06:00:00,56.0499240576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,51.6808147922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.4259862266,0.0,0.0,0.0,15.863942322,29.242365,6.08842742541,0.0,3.20568,2.88274742541
 10/29  09:00:00,47.4764965588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,71.2006535547,1.97691859919,21.7222856028,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  11:00:00,78.3882164608,3.71348715957,26.4771794669,0.0,15.863942322,29.242365,6.08847408819,0.0,3.20568,2.88279408819
 10/29  12:00:00,81.5279486885,4.6834177502,29.3246310877,0.0,15.863942322,29.242365,3.22622710153,0.000547101525384,3.20568,0.02
 10/29  13:00:00,81.1994622983,5.14107894069,28.5351138303,0.0,15.863942322,29.242365,6.08871677787,0.000287792715734,3.20568,2.88274898515
 10/29  14:00:00,83.9476591018,5.11851665671,31.3054593488,0.0,15.863942322,29.242365,3.22695796835,0.00127796835105,3.20568,0.02
 10/29  15:00:00,84.4384593466,6.0817593126,30.8343264513,0.0,15.863942322,29.242365,3.22632955765,0.000649557648205,3.20568,0.02
 10/29  16:00:00,84.4727265428,5.55615368891,31.3978476298,0.0,15.863942322,29.242365,3.22670787576,0.0010278757627,3.20568,0.02
 10/29  17:00:00,81.2870355043,5.75549505865,28.0201363336,0.0,15.863942322,29.242365,6.08796224457,0.000425327456587,3.20568,2.88185691712
 10/29  18:00:00,80.3349081421,4.61657775077,26.7864802335,0.0,15.863942322,29.242365,3.27961178541,0.0539317854068,3.20568,0.02
 10/29  19:00:00,82.6245759212,4.2256417025,22.0386292555,0.0,15.863942322,29.242365,3.3774605053,0.151780505303,3.20568,0.02
 10/29  20:00:00,70.4249605087,1.76312883819,12.3656815281,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,66.655936837,1.08064689382,9.47792606572,0.0,15.863942322,29.242365,6.08754167551,0.0,3.20568,2.88186167551
 10/29  22:00:00,55.9038633816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  23:00:00,56.5871215576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.8968502002,0.0,0.0,0.0,15.863942322,29.242365,6.0874843313,0.0,3.20568,2.8818043313
 10/30  01:00:00,55.8841299232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  02:00:00,55.8376647171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  03:00:00,55.8039606598,0.0,0.0,0.0,15.863942322,29.242365,6.08840075347,0.0,3.20568,2.88272075347
 10/30  04:00:00,56.0569760169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  05:00:00,56.0359200552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,92.8439214982,8.2066048475,28.0922167385,0.0,15.863942322,29.818365,6.13756856716,0.0490870392362,3.20568,2.88280152792
 10/30  07:00:00,151.964764522,7.74096385702,27.1425829684,0.0,80.527626,29.818365,6.09071031023,0.0,3.20568,2.88503031023
 10/30  08:00:00,226.68966586,10.8292957047,57.7212573621,0.0,80.527626,75.0917375,29.8253361132,0.0110518534581,24.0426,5.77168425971
 10/30  09:00:00,260.784759268,13.0813115038,89.5061741713,0.0,80.527626,75.0917375,32.725469969,0.0,24.0426,8.68286996896
 10/30  10:00:00,287.79585371,15.5039661199,110.062097876,0.0,80.527626,79.0911225,43.6340071654,0.0,32.0568,11.5772071654
 10/30  11:00:00,312.741037848,18.385848401,131.411448478,0.0,80.527626,79.0911225,43.6492369638,0.0,32.0568,11.5924369638
 10/30  12:00:00,326.562451351,20.758198312,143.554355323,0.0,80.527626,79.0911225,46.560496828,0.0,32.0568,14.503696828
 10/30  13:00:00,326.312183382,24.8088962616,143.248801347,0.0,80.527626,75.0917375,30.5395406377,0.0,16.0284,14.5111406377
 10/30  14:00:00,329.329826103,26.9129347477,144.156485586,0.0,80.527626,75.0917375,27.601434381,0.0,16.0284,11.573034381
 10/30  15:00:00,325.771778716,26.8874540277,142.630290657,0.0,80.527626,73.092045,14.7858508107,0.0,3.20568,11.5801708107
 10/30  16:00:00,319.757990424,22.9403165713,140.570879358,0.0,80.527626,73.092045,3.25924423667,0.033564236674,3.20568,0.02
 10/30  17:00:00,252.893700939,14.8795161533,125.052030247,0.0,80.527626,29.818365,6.09074960517,0.0,3.20568,2.88506960517
 10/30  18:00:00,236.343879925,12.2051596518,109.76581192,0.0,80.527626,29.818365,6.09467408423,0.0,3.20568,2.88899408423
 10/30  19:00:00,233.588172304,10.7677466137,101.020522225,0.0,80.527626,29.818365,8.969439057,0.0,3.20568,5.763759057
 10/30  20:00:00,220.847804179,9.9526109284,89.1213006135,0.0,80.527626,29.818365,6.09619862281,0.0,3.20568,2.89051862281
 10/30  21:00:00,56.1442645488,0.0,0.0,0.0,15.863942322,29.242365,8.96659229664,0.0,3.20568,5.76091229664
 10/30  22:00:00,55.9417355994,0.0,0.0,0.0,15.863942322,29.242365,6.09154458427,0.0,3.20568,2.88586458427
 10/30  23:00:00,56.6290445273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  24:00:00,55.8995469194,0.0,0.0,0.0,15.863942322,29.242365,6.08781922988,0.0,3.20568,2.88213922988
 10/31  01:00:00,55.8745118343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.8653408448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.8682015133,0.0,0.0,0.0,15.863942322,29.242365,6.08841979565,0.0,3.20568,2.88273979565
 10/31  04:00:00,57.2704146264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,57.0807838052,0.0,0.0,0.0,15.863942322,29.242365,6.0883549041,0.0,3.20568,2.8826749041
 10/31  06:00:00,130.655646711,8.8706842814,64.6369360523,0.0,15.863942322,29.818365,3.24211371521,0.0164337152134,3.20568,0.02
 10/31  07:00:00,188.699169865,7.83165006737,63.6533787103,0.0,80.527626,29.818365,6.09074396364,0.0,3.20568,2.88506396364
 10/31  08:00:00,278.688466373,12.8065799634,107.669548172,0.0,80.527626,75.0917375,29.8144189496,0.0,24.0426,5.77181894956
 10/31  09:00:00,301.009370897,16.035766039,126.742076831,0.0,80.527626,75.0917375,32.7255194312,0.0,24.0426,8.68291943121
 10/31  10:00:00,318.582414293,19.4814090091,136.873060857,0.0,80.527626,79.0911225,43.6330362074,0.0,32.0568,11.5762362074
 10/31  11:00:00,333.326708063,22.9182744249,147.462030836,0.0,80.527626,79.0911225,45.4635765729,0.0,32.0568,13.4067765729
 10/31  12:00:00,341.833193162,26.6252872105,152.947064632,0.0,80.527626,79.0911225,44.7448139332,0.0,32.0568,12.6880139332
 10/31  13:00:00,339.218242076,28.0098260008,152.938937414,0.0,80.527626,75.0917375,30.5407457735,0.0,16.0284,14.5123457735
 10/31  14:00:00,336.991968763,28.0944726229,150.629531494,0.0,80.527626,75.0917375,27.602374706,0.0,16.0284,11.573974706
 10/31  15:00:00,328.415713549,27.3729584902,144.783144487,0.0,80.527626,73.092045,14.7853922969,0.0,3.20568,11.5797122969
 10/31  16:00:00,317.77080688,21.7820190814,139.734411245,0.0,80.527626,73.092045,6.10623232931,0.0155396240001,3.20568,2.88501270531
 10/31  17:00:00,251.876011811,15.016322961,123.894861256,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/31  18:00:00,238.149056415,12.1662493498,111.605056981,0.0,80.527626,29.818365,6.09489858496,0.0,3.20568,2.88921858496
 10/31  19:00:00,228.92543568,10.7743660571,96.6365719005,0.0,80.527626,29.818365,8.9693147068,0.0,3.20568,5.7636347068
 10/31  20:00:00,215.724597247,9.98349983801,84.2371022013,0.0,80.527626,29.818365,6.09590698186,0.0,3.20568,2.89022698186
 10/31  21:00:00,55.938251289,0.0,0.0,0.0,15.863942322,29.242365,8.96687799681,0.0,3.20568,5.76119799681
 10/31  22:00:00,55.9381144674,0.0,0.0,0.0,15.863942322,29.242365,6.09148492823,0.0,3.20568,2.88580492823
 10/31  23:00:00,56.6324671622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  24:00:00,55.9274573643,0.0,0.0,0.0,15.863942322,29.242365,6.08843127924,0.0,3.20568,2.88275127924
 11/01  01:00:00,55.8966369278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  02:00:00,55.8624763706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.8519709635,0.0,0.0,0.0,15.863942322,29.242365,6.08837190777,0.0,3.20568,2.88269190777
 11/01  04:00:00,56.1147462325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  05:00:00,56.0841331815,0.0,0.0,0.0,15.863942322,29.242365,6.08846013261,0.0,3.20568,2.88278013261
 11/01  06:00:00,109.355974773,8.41585566218,44.3093852761,0.0,15.863942322,29.818365,3.24832799934,0.0226479993422,3.20568,0.02
 11/01  07:00:00,171.839579326,7.74541350745,46.9140248144,0.0,80.527626,29.818365,6.09074501506,0.0,3.20568,2.88506501506
 11/01  08:00:00,257.475793981,11.8937209403,87.388296206,0.0,80.527626,75.0917375,29.815025632,0.0,24.0426,5.77242563202
 11/01  09:00:00,280.984461363,14.6133906553,108.149590847,0.0,80.527626,75.0917375,32.7265308174,0.0,24.0426,8.68393081735
 11/01  10:00:00,299.658433913,16.8246439554,120.599480912,0.0,80.527626,79.0911225,43.6345028945,0.0,32.0568,11.5777028945
 11/01  11:00:00,317.78972052,18.914156085,135.932696999,0.0,80.527626,79.0911225,46.544470954,0.0,32.0568,14.487670954
 11/01  12:00:00,331.57286896,22.396716751,146.920555145,0.0,80.527626,79.0911225,43.663811713,0.0,32.0568,11.607011713
 11/01  13:00:00,332.066079517,25.8071434698,147.989947604,0.0,80.527626,75.0917375,30.5410883439,0.0,16.0284,14.5126883439
 11/01  14:00:00,332.863502565,26.9791605109,147.616519333,0.0,80.527626,75.0917375,27.6026837501,0.0,16.0284,11.5742837501
 11/01  15:00:00,324.43313189,26.4364363303,141.742554363,0.0,80.527626,73.092045,14.787274943,0.0,3.20568,11.581594943
 11/01  16:00:00,314.408833876,21.6339100037,136.529138499,0.0,80.527626,73.092045,6.12420593345,0.0336057825693,3.20568,2.88492015088
 11/01  17:00:00,251.09971006,15.4526460476,122.681034117,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/01  18:00:00,237.102034369,12.6657511837,110.055677549,0.0,80.527626,29.818365,8.96412236131,0.0,3.20568,5.75844236131
 11/01  19:00:00,227.866257473,10.8980237583,95.1722103774,0.0,80.527626,29.818365,6.09772177306,0.0,3.20568,2.89204177306
 11/01  20:00:00,216.939356703,9.99862910241,85.1730203293,0.0,80.527626,29.818365,8.96692401052,0.0,3.20568,5.76124401052
 11/01  21:00:00,56.1326636315,0.0,0.0,0.0,15.863942322,29.242365,6.0960816246,0.0,3.20568,2.8904016246
 11/01  22:00:00,55.9205300663,0.0,0.0,0.0,15.863942322,29.242365,6.09164996875,0.0,3.20568,2.88596996875
 11/01  23:00:00,56.625531831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  24:00:00,55.8997205561,0.0,0.0,0.0,15.863942322,29.242365,6.08845693608,0.0,3.20568,2.88277693608
 11/02  01:00:00,55.8862167316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.8696067079,0.0,0.0,0.0,15.863942322,29.242365,6.08840086072,0.0,3.20568,2.88272086072
 11/02  03:00:00,55.8457765429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,56.1039426762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  05:00:00,56.0713547123,0.0,0.0,0.0,15.863942322,29.242365,6.0884934665,0.0,3.20568,2.8828134665
 11/02  06:00:00,100.837526999,8.32252897008,35.922225708,0.0,15.863942322,29.818365,3.26627190205,0.040591902049,3.20568,0.02
 11/02  07:00:00,158.58187495,7.74096385702,33.7062721513,0.0,80.527626,29.818365,6.09070742968,0.0,3.20568,2.88502742968
 11/02  08:00:00,240.989770662,11.3099305904,71.515269973,0.0,80.527626,75.0917375,29.8248447267,0.00996591201918,24.0426,5.77227881473
 11/02  09:00:00,272.531630416,13.8993215135,100.419713393,0.0,80.527626,75.0917375,35.6145277059,0.0,24.0426,11.5719277059
 11/02  10:00:00,297.375602457,16.1140333634,119.01695073,0.0,80.527626,79.0911225,43.6335360991,0.0,32.0568,11.5767360991
 11/02  11:00:00,324.307328514,19.5747512816,141.771894981,0.0,80.527626,79.0911225,43.6521118716,0.000643792799555,32.0568,11.5946680788
 11/02  12:00:00,334.389361986,22.3060668399,149.815236015,0.0,80.527626,79.0911225,46.5608461877,0.0,32.0568,14.5040461877
 11/02  13:00:00,335.146867635,26.4051667489,150.463541005,0.0,80.527626,75.0917375,30.5426611531,0.0,16.0284,14.5142611531
 11/02  14:00:00,335.877338723,27.6340339596,149.966755272,0.0,80.527626,75.0917375,24.7134781129,0.000328977694982,16.0284,8.68474913519
 11/02  15:00:00,328.324435906,28.298260845,143.763907537,0.0,80.527626,73.092045,14.7870889429,0.0,3.20568,11.5814089429
 11/02  16:00:00,311.530591684,20.8218868322,134.459793228,0.0,80.527626,73.092045,6.10707174373,0.0163331755089,3.20568,2.88505856822
 11/02  17:00:00,245.758947215,15.9860392567,116.812310544,0.0,80.527626,29.818365,6.09081481594,0.0,3.20568,2.88513481594
 11/02  18:00:00,227.935957652,12.8764446204,100.683688613,0.0,80.527626,29.818365,6.09467277389,0.0,3.20568,2.88899277389
 11/02  19:00:00,223.027401401,11.0883697212,90.1372875657,0.0,80.527626,29.818365,8.96947103099,0.0,3.20568,5.76379103099
 11/02  20:00:00,212.469401236,10.1341572833,80.5639169327,0.0,80.527626,29.818365,6.09639425525,0.0,3.20568,2.89071425525
 11/02  21:00:00,56.137104507,0.0,0.0,0.0,15.863942322,29.242365,6.09626662044,0.0,3.20568,2.89058662044
 11/02  22:00:00,55.9281265103,0.0,0.0,0.0,15.863942322,29.242365,6.09173513424,0.0,3.20568,2.88605513424
 11/02  23:00:00,56.5932124168,0.0,0.0,0.0,15.863942322,29.242365,6.09030640773,0.0,3.20568,2.88462640773
 11/02  24:00:00,55.8829684817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  01:00:00,55.8616510596,0.0,0.0,0.0,15.863942322,29.242365,6.08835709123,0.0,3.20568,2.88267709123
 11/03  02:00:00,55.8409245755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  03:00:00,55.8369275684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,57.1652669406,0.0,0.0,0.0,15.863942322,29.242365,6.08845417001,0.0,3.20568,2.88277417001
 11/03  05:00:00,56.9592484474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  06:00:00,101.133101861,8.30889830528,35.7907051038,0.0,15.863942322,29.818365,6.11415492975,0.025753250278,3.20568,2.88272167947
 11/03  07:00:00,159.213058541,7.74096385702,34.3283994486,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/03  08:00:00,235.321901774,11.3337164002,65.8259771437,0.0,80.527626,75.0917375,29.8149669154,0.0,24.0426,5.77236691542
 11/03  09:00:00,262.509766695,13.9067210341,90.3962281513,0.0,80.527626,75.0917375,35.6149029571,0.0,24.0426,11.5723029571
 11/03  10:00:00,287.973345489,17.0115509454,108.724232555,0.0,80.527626,79.0911225,43.6348980207,0.000310660709881,32.0568,11.57778736
 11/03  11:00:00,304.584770602,19.2379251949,122.387611109,0.0,80.527626,79.0911225,43.6547433132,0.00313967321508,32.0568,11.59480364
 11/03  12:00:00,313.682751151,20.8625199819,130.555204194,0.0,80.527626,79.0911225,46.5672090983,0.00569424349978,32.0568,14.5047148548
 11/03  13:00:00,310.042460167,22.5987799891,129.185171542,0.0,80.527626,75.0917375,30.5447373933,0.00338240616874,16.0284,14.5129549871
 11/03  14:00:00,317.561436313,24.9325807994,134.366624214,0.0,80.527626,75.0917375,27.6050380438,0.0036441233634,16.0284,11.5729939204
 11/03  15:00:00,324.504997864,27.3182099848,140.911658655,0.0,80.527626,73.092045,14.7893350312,0.00163524772368,3.20568,11.5820197835
 11/03  16:00:00,308.107256755,22.0630240871,129.781671349,0.0,80.527626,73.092045,3.24415413657,0.0184741365706,3.20568,0.02
 11/03  17:00:00,240.038169749,16.9512684327,110.120836519,0.0,80.527626,29.818365,6.09131414184,0.000543205693583,3.20568,2.88509093615
 11/03  18:00:00,221.177710863,13.4454484677,93.3599176106,0.0,80.527626,29.818365,6.0946240112,0.0,3.20568,2.8889440112
 11/03  19:00:00,212.857934433,11.3240136815,80.0330885963,0.0,80.527626,29.818365,8.96945353576,0.0,3.20568,5.76377353576
 11/03  20:00:00,203.001840168,10.203072734,71.3081833492,0.0,80.527626,29.818365,6.09622447304,0.0,3.20568,2.89054447304
 11/03  21:00:00,55.8666997983,0.0,0.0,0.0,15.863942322,29.242365,8.96644140801,0.0,3.20568,5.76076140801
 11/03  22:00:00,55.880181641,0.0,0.0,0.0,15.863942322,29.242365,6.09158676966,0.0,3.20568,2.88590676966
 11/03  23:00:00,56.5841222567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  24:00:00,55.8735967954,0.0,0.0,0.0,15.863942322,29.242365,6.08836414251,0.0,3.20568,2.88268414251
 11/04  01:00:00,55.8619318985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.8477435801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.8388447796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  04:00:00,56.0938129636,0.0,0.0,0.0,15.863942322,29.242365,6.08750440182,0.0,3.20568,2.88182440182
 11/04  05:00:00,56.0573575547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,56.0647596927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  07:00:00,53.1386484582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.4408513183,0.0,0.0,0.0,15.863942322,29.242365,6.08748968763,0.0,3.20568,2.88180968763
 11/04  09:00:00,47.4704973254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  10:00:00,47.4960523458,0.0,0.0,0.0,15.863942322,29.242365,6.08840441659,0.0,3.20568,2.88272441659
 11/04  11:00:00,74.0444835667,1.99706337357,23.8646385653,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  12:00:00,70.6691048562,1.92781208513,21.2402002987,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,74.1286481578,2.32570839226,24.2983088877,0.0,15.863942322,29.242365,6.08776671886,0.000214259199456,3.20568,2.88187245966
 11/04  14:00:00,77.369199792,3.46301654205,26.4010974889,0.0,15.863942322,29.242365,3.24706176776,0.0213817677642,3.20568,0.02
 11/04  15:00:00,67.1844647679,2.56912068439,17.1098393622,0.0,15.863942322,29.242365,3.24627350394,0.0205935039371,3.20568,0.02
 11/04  16:00:00,71.2646660843,3.165237638,20.5982962355,0.0,15.863942322,29.242365,3.24589634311,0.0202163431107,3.20568,0.02
 11/04  17:00:00,65.4740310856,2.76455632597,15.2220268781,0.0,15.863942322,29.242365,6.08755179798,0.0,3.20568,2.88187179798
 11/04  18:00:00,55.0872197543,0.601451374541,5.58821128964,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,56.3040423396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,56.2699626237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,56.1080958646,0.0,0.0,0.0,15.863942322,29.242365,6.08750240144,0.0,3.20568,2.88182240144
 11/04  22:00:00,55.9191505518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.5667240684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.8639284039,0.0,0.0,0.0,15.863942322,29.242365,6.08748800163,0.0,3.20568,2.88180800163
 11/05  01:00:00,55.8550633815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.847822387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.8447435226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  04:00:00,56.1194017431,0.0,0.0,0.0,15.863942322,29.242365,6.08747754503,0.0,3.20568,2.88179754503
 11/05  05:00:00,56.0990498059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  06:00:00,56.1041709578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,53.1635906757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,47.4636580916,0.0,0.0,0.0,15.863942322,29.242365,6.08840727853,0.0,3.20568,2.88272727853
 11/05  09:00:00,47.4870822305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,67.108999831,1.50662304733,18.0916039898,0.0,15.863942322,29.242365,6.08851454447,0.0,3.20568,2.88283454447
 11/05  11:00:00,77.286415495,2.33669141416,26.736635467,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  12:00:00,76.4796905801,3.04019376116,25.903116264,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,81.5479173161,4.39527333258,29.6128395886,0.0,15.863942322,29.242365,6.08891962391,0.000411936598236,3.20568,2.88282768731
 11/05  14:00:00,80.7267131273,4.69184565981,28.4946374438,0.0,15.863942322,29.242365,3.22616655439,0.000486554392682,3.20568,0.02
 11/05  15:00:00,86.212938174,6.01054848308,32.6662074079,0.0,15.863942322,29.242365,3.22647707793,0.00079707793344,3.20568,0.02
 11/05  16:00:00,79.8600339373,4.77029244997,27.5619513019,0.0,15.863942322,29.242365,6.08788450142,0.000319336111082,3.20568,2.88188516531
 11/05  17:00:00,79.7906855007,5.05348256335,27.2234733291,0.0,15.863942322,29.242365,3.22586720782,0.000187207819007,3.20568,0.02
 11/05  18:00:00,73.1691523532,3.56636843474,20.68238561,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  19:00:00,70.7450207445,1.77354633024,12.6352940533,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,64.2111997755,0.775724016455,7.1233623092,0.0,15.863942322,29.242365,6.08756985235,0.0,3.20568,2.88188985235
 11/05  21:00:00,59.0660568712,0.284221583222,2.63368065699,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.9422695948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.6243257083,0.0,0.0,0.0,15.863942322,29.242365,6.08751694282,0.0,3.20568,2.88183694282
 11/05  24:00:00,55.8987179123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.8755116563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  02:00:00,55.872584666,0.0,0.0,0.0,15.863942322,29.242365,6.08839686907,0.0,3.20568,2.88271686907
 11/06  03:00:00,55.8696013568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  04:00:00,55.8624847527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  05:00:00,56.137047746,0.0,0.0,0.0,15.863942322,29.242365,6.08850699329,0.0,3.20568,2.88282699329
 11/06  06:00:00,56.1166633268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  07:00:00,108.788093068,8.70992154324,46.2890828161,0.0,15.863942322,29.818365,6.10375864234,0.015291915752,3.20568,2.88278672658
 11/06  08:00:00,175.889467456,8.17044959644,54.8013968239,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/06  09:00:00,273.896214526,15.5473912542,100.13057362,0.0,80.527626,75.0917375,29.8151310376,0.0,24.0426,5.77253103764
 11/06  10:00:00,294.515811044,19.0006511084,117.277715833,0.0,80.527626,75.0917375,35.6193465033,0.0031636938528,24.0426,11.5735828095
 11/06  11:00:00,307.562908051,20.7226335112,124.595255073,0.0,80.527626,79.0911225,43.6360550386,0.000724188722393,32.0568,11.5785308499
 11/06  12:00:00,315.163989801,21.4611031181,130.753776857,0.0,80.527626,79.0911225,43.6530069165,0.00120616748874,32.0568,11.595000749
 11/06  13:00:00,323.039981565,22.7115591398,138.071844432,0.0,80.527626,79.0911225,46.5647503847,0.00211808904979,32.0568,14.5058322957
 11/06  14:00:00,318.312544219,24.0355155521,136.015735611,0.0,80.527626,75.0917375,30.5456345282,0.00285613706633,16.0284,14.5143783912
 11/06  15:00:00,322.858821808,26.0417919232,138.555249155,0.0,80.527626,75.0917375,27.605529145,0.00150984350605,16.0284,11.5756193015
 11/06  16:00:00,313.087197716,25.9161973025,130.919805294,0.0,80.527626,73.092045,14.7905140083,0.00290833292028,3.20568,11.5819256754
 11/06  17:00:00,287.374747998,20.0759226825,111.067775235,0.0,80.527626,73.092045,6.11883752807,0.0281332575306,3.20568,2.88502427054
 11/06  18:00:00,218.173813856,13.3456420426,90.4600220937,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/06  19:00:00,209.828738477,11.0634071213,77.2705132304,0.0,80.527626,29.818365,8.96397581439,0.0,3.20568,5.75829581439
 11/06  20:00:00,200.706022893,10.0065628739,68.930208345,0.0,80.527626,29.818365,6.09771917013,0.0,3.20568,2.89203917013
 11/06  21:00:00,195.752958434,9.41003139112,64.5917784495,0.0,80.527626,29.818365,8.96696377641,0.0,3.20568,5.76128377641
 11/06  22:00:00,56.0566915395,0.0,0.0,0.0,15.863942322,29.242365,6.09613799649,0.0,3.20568,2.89045799649
 11/06  23:00:00,55.8705792014,0.0,0.0,0.0,15.863942322,29.242365,6.09167745255,0.0,3.20568,2.88599745255
 11/06  24:00:00,56.5835044764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  01:00:00,55.8700572955,0.0,0.0,0.0,15.863942322,29.242365,6.08847218077,0.0,3.20568,2.88279218077
 11/07  02:00:00,55.8559197888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  03:00:00,55.8480794339,0.0,0.0,0.0,15.863942322,29.242365,6.08843598599,0.0,3.20568,2.88275598599
 11/07  04:00:00,55.8534267314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  05:00:00,57.2250608281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  06:00:00,57.0028567345,0.0,0.0,0.0,15.863942322,29.242365,6.08839982122,0.0,3.20568,2.88271982122
 11/07  07:00:00,104.70854065,8.36594768356,42.128322216,0.0,15.863942322,29.818365,3.23484620057,0.00916620056549,3.20568,0.02
 11/07  08:00:00,172.763670626,7.90223551753,51.9482734207,0.0,80.527626,29.818365,6.09081251597,0.0,3.20568,2.88513251597
 11/07  09:00:00,271.464732728,13.8099033713,99.4354233485,0.0,80.527626,75.0917375,29.8154290065,0.0,24.0426,5.77282900651
 11/07  10:00:00,292.479225319,16.9978130319,117.242655735,0.0,80.527626,75.0917375,35.6150851675,0.0,24.0426,11.5724851675
 11/07  11:00:00,308.011710744,18.8405626774,126.924579615,0.0,80.527626,79.0911225,43.6359639636,0.0,32.0568,11.5791639636
 11/07  12:00:00,313.580496033,19.7206474328,130.922164755,0.0,80.527626,79.0911225,43.6535631897,0.000629326056464,32.0568,11.5961338636
 11/07  13:00:00,313.812161763,21.276064867,130.302238354,0.0,80.527626,79.0911225,46.5659306032,0.00230103522686,32.0568,14.5068295679
 11/07  14:00:00,311.342600305,23.2784829667,129.824011798,0.0,80.527626,75.0917375,30.545576682,0.00142894179191,16.0284,14.5157477403
 11/07  15:00:00,315.180273812,24.6694376996,132.265984426,0.0,80.527626,75.0917375,27.6035007097,0.0,16.0284,11.5751007097
 11/07  16:00:00,308.29762916,25.5539040953,126.505520946,0.0,80.527626,73.092045,14.7905844008,0.00182283148812,3.20568,11.5830815693
 11/07  17:00:00,283.957925536,20.0516003737,107.684915521,0.0,80.527626,73.092045,3.25408983585,0.0284098358533,3.20568,0.02
 11/07  18:00:00,213.240853841,13.4744419612,85.408670986,0.0,80.527626,29.818365,6.09070793964,0.0,3.20568,2.88502793964
 11/07  19:00:00,205.407565051,11.0454078856,72.8723487637,0.0,80.527626,29.818365,6.09475328648,0.0,3.20568,2.88907328648
 11/07  20:00:00,197.300878343,9.95824277803,65.8618572637,0.0,80.527626,29.818365,8.96982955655,0.0,3.20568,5.76414955655
 11/07  21:00:00,191.487722559,9.34562263135,60.6643156309,0.0,80.527626,29.818365,6.09642983687,0.0,3.20568,2.89074983687
 11/07  22:00:00,55.8671638056,0.0,0.0,0.0,15.863942322,29.242365,8.96706549711,0.0,3.20568,5.76138549711
 11/07  23:00:00,55.8651636865,0.0,0.0,0.0,15.863942322,29.242365,6.09180832099,0.0,3.20568,2.88612832099
 11/07  24:00:00,56.5749581292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  01:00:00,55.8610518476,0.0,0.0,0.0,15.863942322,29.242365,6.08842558742,0.0,3.20568,2.88274558742
 11/08  02:00:00,55.8466493769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  03:00:00,55.8432618207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  04:00:00,55.842851857,0.0,0.0,0.0,15.863942322,29.242365,6.08839345047,0.0,3.20568,2.88271345047
 11/08  05:00:00,56.1199528817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  06:00:00,56.0974638137,0.0,0.0,0.0,15.863942322,29.242365,6.08851220425,0.0,3.20568,2.88283220425
 11/08  07:00:00,98.8939616668,8.32054277431,36.810769449,0.0,15.863942322,29.818365,3.23415279682,0.00847279681697,3.20568,0.02
 11/08  08:00:00,164.036801703,7.81403232741,43.3288805433,0.0,80.527626,29.818365,6.09086635125,0.0,3.20568,2.88518635125
 11/08  09:00:00,249.708691286,12.6468555639,78.8605633862,0.0,80.527626,75.0917375,29.8149279039,0.0,24.0426,5.77232790388
 11/08  10:00:00,265.463361792,15.4212272743,91.8203090157,0.0,80.527626,75.0917375,35.6188705272,0.00253820559141,24.0426,11.5737323216
 11/08  11:00:00,295.518693988,18.8154163472,114.453514757,0.0,80.527626,79.0911225,40.7476892859,0.00221000712012,32.0568,8.6886792788
 11/08  12:00:00,315.705078971,20.6275444577,132.11352709,0.0,80.527626,79.0911225,46.5502424996,0.00223849800518,32.0568,14.4912040016
 11/08  13:00:00,319.120270313,22.2329879125,134.626514645,0.0,80.527626,79.0911225,46.5655372813,0.00345705417525,32.0568,14.5052802271
 11/08  14:00:00,310.357332293,23.1626783815,128.939441414,0.0,80.527626,75.0917375,30.5477400987,0.00308968465644,16.0284,14.516250414
 11/08  15:00:00,305.079915978,24.3864971698,122.456986643,0.0,80.527626,75.0917375,27.6067547738,0.00295267842594,16.0284,11.5754020954
 11/08  16:00:00,296.031962584,24.8321676916,114.975358421,0.0,80.527626,73.092045,14.8118154781,0.0241156010765,3.20568,11.582019877
 11/08  17:00:00,277.324128773,19.3913381194,101.720661388,0.0,80.527626,73.092045,3.25532369394,0.0296436939435,3.20568,0.02
 11/08  18:00:00,209.608347606,12.9426593192,80.8882902099,0.0,80.527626,29.818365,6.09066245873,0.0,3.20568,2.88498245873
 11/08  19:00:00,202.710722698,10.8106828167,70.4145615847,0.0,80.527626,29.818365,6.09493017817,0.0,3.20568,2.88925017817
 11/08  20:00:00,194.119140248,9.84455930275,62.5128114069,0.0,80.527626,29.818365,8.96987958509,0.0,3.20568,5.76419958509
 11/08  21:00:00,187.836236563,9.27482820566,56.8713099448,0.0,80.527626,29.818365,6.09615099132,0.0,3.20568,2.89047099132
 11/08  22:00:00,56.0389905861,0.0,0.0,0.0,15.863942322,29.242365,8.96738415818,0.0,3.20568,5.76170415818
 11/08  23:00:00,55.8607407376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  24:00:00,56.5720529828,0.0,0.0,0.0,15.863942322,29.242365,6.09042351443,0.0,3.20568,2.88474351443
 11/09  01:00:00,55.860289034,0.0,0.0,0.0,15.863942322,29.242365,6.08845013273,0.0,3.20568,2.88277013273
 11/09  02:00:00,55.8512965953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  03:00:00,55.8371296037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  04:00:00,55.8301260444,0.0,0.0,0.0,15.863942322,29.242365,6.08842197588,0.0,3.20568,2.88274197588
 11/09  05:00:00,56.1015101835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  06:00:00,56.080526594,0.0,0.0,0.0,15.863942322,29.242365,6.08839384387,0.0,3.20568,2.88271384387
 11/09  07:00:00,99.9978154634,8.25520330054,37.9821360472,0.0,15.863942322,29.818365,3.23709477022,0.0114147702163,3.20568,0.02
 11/09  08:00:00,164.67024654,7.77995560624,43.9943201794,0.0,80.527626,29.818365,6.09087444885,0.0,3.20568,2.88519444885
 11/09  09:00:00,254.42312448,12.6931201622,83.531214064,0.0,80.527626,75.0917375,29.8152908763,0.0,24.0426,5.77269087629
