Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  10:00:00,276.711424369,16.9851857318,101.507368527,0.0,80.527626,75.0917375,32.728887497,0.000947654269967,24.0426,8.68533984278
 11/09  11:00:00,295.793103209,19.2337877834,114.328182131,0.0,80.527626,79.0911225,43.639142777,0.00210040884061,32.0568,11.5802423682
 11/09  12:00:00,316.253601709,21.1651985801,132.130266025,0.0,80.527626,79.0911225,46.5484796096,0.00115036141133,32.0568,14.4905292482
 11/09  13:00:00,326.185219322,23.0960319922,140.828437243,0.0,80.527626,79.0911225,46.5654788567,0.00203678207567,32.0568,14.5066420746
 11/09  14:00:00,322.586792809,25.4558953815,138.869662795,0.0,80.527626,75.0917375,30.5470667953,0.00273224561459,16.0284,14.5159345497
 11/09  15:00:00,325.787391799,27.7377127851,139.783587256,0.0,80.527626,75.0917375,27.6053160208,0.00179097502234,16.0284,11.5751250458
 11/09  16:00:00,317.360537582,27.8019786924,133.304873859,0.0,80.527626,73.092045,14.7907989077,0.00328526640017,3.20568,11.5818336413
 11/09  17:00:00,289.928726186,21.3006841486,112.397212931,0.0,80.527626,73.092045,3.25469179888,0.0290117988761,3.20568,0.02
 11/09  18:00:00,220.997841137,14.9078401183,90.2991304778,0.0,80.527626,29.818365,6.09294523548,0.00210829230341,3.20568,2.88515694317
 11/09  19:00:00,208.543944148,11.804887675,75.2540845648,0.0,80.527626,29.818365,6.09485197622,0.0,3.20568,2.88917197622
 11/09  20:00:00,198.557740426,10.37271387,66.4346840285,0.0,80.527626,29.818365,8.96975190181,0.0,3.20568,5.76407190181
 11/09  21:00:00,190.747151402,9.55439946889,59.4816916598,0.0,80.527626,29.818365,6.09609141912,0.0,3.20568,2.89041141912
 11/09  22:00:00,56.0198403188,0.0,0.0,0.0,15.863942322,29.242365,8.96727939861,0.0,3.20568,5.76159939861
 11/09  23:00:00,55.8499623028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  24:00:00,56.5671781295,0.0,0.0,0.0,15.863942322,29.242365,6.09036485824,0.0,3.20568,2.88468485824
 11/10  01:00:00,55.8580681181,0.0,0.0,0.0,15.863942322,29.242365,6.088391276,0.0,3.20568,2.882711276
 11/10  02:00:00,55.8466418559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.8335259582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  04:00:00,55.8258743737,0.0,0.0,0.0,15.863942322,29.242365,6.08851854796,0.0,3.20568,2.88283854796
 11/10  05:00:00,57.1512508611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.9631529326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  07:00:00,103.474479566,8.24758759103,41.0149451915,0.0,15.863942322,29.818365,6.09772968872,0.00920356186227,3.20568,2.88284612686
 11/10  08:00:00,167.906993947,7.78534715134,47.2219832588,0.0,80.527626,29.818365,6.09083337393,0.0,3.20568,2.88515337393
 11/10  09:00:00,260.69150407,13.3142580517,89.1756654977,0.0,80.527626,75.0917375,29.8152734268,0.0,24.0426,5.77267342681
 11/10  10:00:00,283.056697923,16.9536286776,107.875414396,0.0,80.527626,75.0917375,32.7280372408,0.0,24.0426,8.68543724085
 11/10  11:00:00,299.432141425,18.7104879172,118.485959092,0.0,80.527626,79.0911225,43.6372579848,0.0,32.0568,11.5804579848
 11/10  12:00:00,318.992012563,20.7935863727,135.24831097,0.0,80.527626,79.0911225,46.5509830439,0.00322188105027,32.0568,14.4909611628
 11/10  13:00:00,332.42871128,23.5430869292,146.623202977,0.0,80.527626,79.0911225,46.5658474412,0.00181408330155,32.0568,14.5072333579
 11/10  14:00:00,328.356730327,26.977972762,143.112906134,0.0,80.527626,75.0917375,30.5460706382,0.0,16.0284,14.5176706382
 11/10  15:00:00,327.398654561,28.1534785987,140.982786659,0.0,80.527626,75.0917375,27.6041083565,0.0,16.0284,11.5757083565
 11/10  16:00:00,323.133405335,28.7526544274,138.124243453,0.0,80.527626,73.092045,14.7881955537,0.0,3.20568,11.5825155537
 11/10  17:00:00,308.881456427,22.3251399525,130.309190847,0.0,80.527626,73.092045,3.24240890898,0.0167289089808,3.20568,0.02
 11/10  18:00:00,241.20039239,15.8139901843,109.568762413,0.0,80.527626,29.818365,6.0909572902,0.000263186219232,3.20568,2.88501410398
 11/10  19:00:00,227.152985576,12.4903639572,93.1422287381,0.0,80.527626,29.818365,6.09499063453,0.0,3.20568,2.88931063453
 11/10  20:00:00,211.051523545,10.9016862475,78.6451405926,0.0,80.527626,29.818365,8.96913119847,0.0,3.20568,5.76345119847
 11/10  21:00:00,197.415841439,9.91955527115,66.0112172792,0.0,80.527626,29.818365,6.09624634368,0.0,3.20568,2.89056634368
 11/10  22:00:00,55.9018855078,0.0,0.0,0.0,15.863942322,29.242365,8.96751062435,0.0,3.20568,5.76183062435
 11/10  23:00:00,55.8725919488,0.0,0.0,0.0,15.863942322,29.242365,6.09163689545,0.0,3.20568,2.88595689545
 11/10  24:00:00,56.579175927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  01:00:00,55.8696891556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.862775673,0.0,0.0,0.0,15.863942322,29.242365,6.08756820711,0.0,3.20568,2.88188820711
 11/11  03:00:00,55.8577050242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.8532788128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,56.1337965305,0.0,0.0,0.0,15.863942322,29.242365,6.08757795245,0.0,3.20568,2.88189795245
 11/11  06:00:00,56.1108224782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,53.2523487986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  08:00:00,47.45898916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,47.4781120366,0.0,0.0,0.0,15.863942322,29.242365,6.08853143077,0.0,3.20568,2.88285143077
 11/11  10:00:00,67.6718096152,1.56435298779,18.6148541825,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,78.409281634,2.81755101779,28.0792845289,0.0,15.863942322,29.242365,6.0885123864,0.0,3.20568,2.8828323864
 11/11  12:00:00,79.1493730334,3.85646373501,27.0918544802,0.0,15.863942322,29.242365,3.22607707828,0.000397078280933,3.20568,0.02
 11/11  13:00:00,80.5500818432,4.83635907159,28.1982905267,0.0,15.863942322,29.242365,3.2258671338,0.000187133804906,3.20568,0.02
 11/11  14:00:00,79.0658207401,4.71311908268,26.8322041157,0.0,15.863942322,29.242365,6.08901053838,0.000487801938996,3.20568,2.88284273644
 11/11  15:00:00,81.9344837979,5.207542851,29.1926609669,0.0,15.863942322,29.242365,3.22585574556,0.000175745559687,3.20568,0.02
 11/11  16:00:00,79.2737321183,4.72517684087,27.0216044102,0.0,15.863942322,29.242365,3.22603789344,0.000357893444354,3.20568,0.02
 11/11  17:00:00,79.0482932545,5.2033383008,26.3389139186,0.0,15.863942322,29.242365,6.11520155611,0.027614701672,3.20568,2.88190685444
 11/11  18:00:00,68.4792048504,2.525992825,15.6068229331,0.0,15.863942322,29.242365,3.32215551423,0.0964755142325,3.20568,0.02
 11/11  19:00:00,71.4124322037,1.48470304021,13.8781802251,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,64.0391092115,0.757210154989,6.95127854352,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,59.9390579456,0.355276979028,3.27925378393,0.0,15.863942322,29.242365,6.08758644136,0.0,3.20568,2.88190644136
 11/11  22:00:00,56.1434760865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  23:00:00,55.9370029492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.6157822392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.9286394721,0.0,0.0,0.0,15.863942322,29.242365,6.08754523343,0.0,3.20568,2.88186523343
 11/12  02:00:00,55.9167237525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.8517656227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  04:00:00,55.8441680793,0.0,0.0,0.0,15.863942322,29.242365,6.08755837199,0.0,3.20568,2.88187837199
 11/12  05:00:00,56.11297006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,56.0925296368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  07:00:00,53.2387141011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,47.4543515758,0.0,0.0,0.0,15.863942322,29.242365,6.0875718071,0.0,3.20568,2.8818918071
 11/12  09:00:00,47.4768051919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  10:00:00,65.0971737364,1.35766169947,16.2437997951,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  11:00:00,71.1592859044,1.93098399591,21.7139066946,0.0,15.863942322,29.242365,6.08853911136,0.0,3.20568,2.88285911136
 11/12  12:00:00,80.2148814809,3.16613068212,28.8354864575,0.0,15.863942322,29.242365,3.22583999815,0.000159998147317,3.20568,0.02
 11/12  13:00:00,82.3476421781,4.95593306051,29.8441366404,0.0,15.863942322,29.242365,6.08895425875,0.000416390646925,3.20568,2.8828578681
 11/12  14:00:00,83.7222591686,5.05018374579,31.1128196069,0.0,15.863942322,29.242365,3.22586278797,0.000182787974043,3.20568,0.02
 11/12  15:00:00,83.2596942464,5.24489478639,30.4550036395,0.0,15.863942322,29.242365,3.22616296663,0.000482966630005,3.20568,0.02
 11/12  16:00:00,84.9840551396,5.4236818574,32.000147322,0.0,15.863942322,29.242365,6.08772276553,0.000139955356375,3.20568,2.88190281018
 11/12  17:00:00,79.6385612654,4.89008095051,27.2137776304,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,76.9163183954,4.37265602983,22.1852527641,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,72.4534953971,1.59061953178,14.8100229478,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,67.5891253284,1.10522517092,10.1533907209,0.0,15.863942322,29.242365,6.08758579674,0.0,3.20568,2.88190579674
 11/12  21:00:00,56.3043842738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,56.1371081824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.9290165955,0.0,0.0,0.0,15.863942322,29.242365,6.08754672829,0.0,3.20568,2.88186672829
 11/12  24:00:00,56.6086739765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.901201802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  02:00:00,55.8537576946,0.0,0.0,0.0,15.863942322,29.242365,6.08846803127,0.0,3.20568,2.88278803127
 11/13  03:00:00,55.8457600452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  04:00:00,55.8391222065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  05:00:00,56.1168480674,0.0,0.0,0.0,15.863942322,29.242365,6.08845558642,0.0,3.20568,2.88277558642
 11/13  06:00:00,56.0880566095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  07:00:00,101.625977766,8.43467587268,39.4265733679,0.0,15.863942322,29.818365,6.09797283742,0.00952969058797,3.20568,2.88276314683
 11/13  08:00:00,168.519239325,7.86682326661,47.7542721373,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/13  09:00:00,272.174031358,13.7248320937,100.227610008,0.0,80.527626,75.0917375,29.8242649316,0.00834649098543,24.0426,5.77331844057
 11/13  10:00:00,299.079017269,17.8558377549,122.972213955,0.0,80.527626,75.0917375,35.6177483809,0.000227172958584,24.0426,11.574921208
 11/13  11:00:00,316.216006639,19.8648269408,134.091160908,0.0,80.527626,79.0911225,43.6382359234,0.000926478847982,32.0568,11.5805094446
 11/13  12:00:00,329.960489215,22.1082538829,144.902839962,0.0,80.527626,79.0911225,46.5485388021,0.000443288562498,32.0568,14.4912955135
 11/13  13:00:00,339.525489977,26.3155396243,150.944065246,0.0,80.527626,79.0911225,46.063974424,0.00104454257578,32.0568,14.0061298814
 11/13  14:00:00,331.418080135,25.4653421341,147.676895467,0.0,80.527626,75.0917375,31.0489960562,7.74305748643e-05,16.0284,15.0205186256
 11/13  15:00:00,324.325058384,24.7940306848,141.26948571,0.0,80.527626,75.0917375,24.7158785396,0.000463932480763,16.0284,8.68701460711
 11/13  16:00:00,323.384804076,27.6643106717,139.460905262,0.0,80.527626,73.092045,15.3182615912,0.000946296924335,3.20568,12.1116352943
 11/13  17:00:00,299.738391363,19.715818038,123.78140217,0.0,80.527626,73.092045,5.58848442054,0.0196156976668,3.20568,2.36318872287
 11/13  18:00:00,228.239492124,12.9905679403,99.4445555402,0.0,80.527626,29.818365,6.09082038224,0.0,3.20568,2.88514038224
 11/13  19:00:00,218.703197927,10.9205559783,86.2821443791,0.0,80.527626,29.818365,6.09489040188,0.0,3.20568,2.88921040188
 11/13  20:00:00,208.623782702,9.94251126918,76.9095079866,0.0,80.527626,29.818365,8.96993782687,0.0,3.20568,5.76425782687
 11/13  21:00:00,203.647869654,9.40015740627,72.4939701812,0.0,80.527626,29.818365,6.09619882329,0.0,3.20568,2.89051882329
 11/13  22:00:00,56.1276164048,0.0,0.0,0.0,15.863942322,29.242365,8.96755947852,0.0,3.20568,5.76187947852
 11/13  23:00:00,55.8928175656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  24:00:00,56.5700648226,0.0,0.0,0.0,15.863942322,29.242365,6.0904778825,0.0,3.20568,2.8847978825
 11/14  01:00:00,55.8626652726,0.0,0.0,0.0,15.863942322,29.242365,6.08850371721,0.0,3.20568,2.88282371721
 11/14  02:00:00,55.8556850646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  03:00:00,55.8478249956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.8383447544,0.0,0.0,0.0,15.863942322,29.242365,6.08849509919,0.0,3.20568,2.88281509919
 11/14  05:00:00,57.1718525009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.9939803451,0.0,0.0,0.0,15.863942322,29.242365,6.08848648834,0.0,3.20568,2.88280648834
 11/14  07:00:00,105.144331411,8.32670994391,42.5938136922,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 11/14  08:00:00,165.757503692,7.83548562418,45.0203211542,0.0,80.527626,29.818365,6.09074555069,0.0,3.20568,2.88506555069
 11/14  09:00:00,252.6680852,13.2099545115,81.2557870673,0.0,80.527626,75.0917375,29.8166193307,0.000717328198941,24.0426,5.77330200246
 11/14  10:00:00,276.068776407,17.1312058039,100.701646531,0.0,80.527626,75.0917375,35.621591242,0.00393452801394,24.0426,11.575056714
 11/14  11:00:00,295.901798824,19.6322802313,114.013157769,0.0,80.527626,79.0911225,43.640773774,0.00446399790018,32.0568,11.5795097761
 11/14  12:00:00,305.236496013,20.9995579588,121.287905147,0.0,80.527626,79.0911225,43.6597332134,0.00569754141932,32.0568,11.597235672
 11/14  13:00:00,315.064393683,22.7010436955,130.110819742,0.0,80.527626,79.0911225,46.5716793758,0.0054924543962,32.0568,14.5093869214
 11/14  14:00:00,308.634395634,24.2911389779,126.093368797,0.0,80.527626,75.0917375,30.5535970068,0.00582822095493,16.0284,14.5193687858
 11/14  15:00:00,309.375191674,25.965262458,125.17308651,0.0,80.527626,75.0917375,27.6089465,0.00410237498316,16.0284,11.5764441251
 11/14  16:00:00,303.209829328,25.8472438152,121.134398902,0.0,80.527626,73.092045,14.7921150045,0.00294173507707,3.20568,11.5834932694
 11/14  17:00:00,276.923793252,20.1533981315,100.56961868,0.0,80.527626,73.092045,6.12177050077,0.0310453252339,3.20568,2.88504517554
 11/14  18:00:00,211.68885214,13.6896783245,82.2244149552,0.0,80.527626,29.818365,3.22619500792,0.000515007924281,3.20568,0.02
 11/14  19:00:00,206.681988273,11.2252961212,73.9669013911,0.0,80.527626,29.818365,8.96427965516,0.0,3.20568,5.75859965516
 11/14  20:00:00,197.304816445,10.076306757,65.7478818282,0.0,80.527626,29.818365,6.09798255069,0.0,3.20568,2.89230255069
 11/14  21:00:00,189.501011363,9.39322099362,58.6885419687,0.0,80.527626,29.818365,8.96755655595,0.0,3.20568,5.76187655595
 11/14  22:00:00,55.8318927073,0.0,0.0,0.0,15.863942322,29.242365,6.09648836377,0.0,3.20568,2.89080836377
 11/14  23:00:00,55.8551539003,0.0,0.0,0.0,15.863942322,29.242365,6.09166862024,0.0,3.20568,2.88598862024
 11/14  24:00:00,56.5589270798,0.0,0.0,0.0,15.863942322,29.242365,6.09043208515,0.0,3.20568,2.88475208515
 11/15  01:00:00,55.8476736458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.8413541451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  03:00:00,55.8319572901,0.0,0.0,0.0,15.863942322,29.242365,6.08844626241,0.0,3.20568,2.88276626241
 11/15  04:00:00,55.8188518515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,56.0844522969,0.0,0.0,0.0,15.863942322,29.242365,6.08844152502,0.0,3.20568,2.88276152502
 11/15  06:00:00,56.0809606722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,102.264493615,8.22723284634,40.2625154481,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 11/15  08:00:00,166.963329485,7.76934391211,46.2858799458,0.0,80.527626,29.818365,6.09096358574,0.0,3.20568,2.88528358574
 11/15  09:00:00,255.922595784,12.7353155871,84.9796458557,0.0,80.527626,75.0917375,29.8155428214,0.0,24.0426,5.77294282142
 11/15  10:00:00,275.108420236,16.1908527243,100.690800121,0.0,80.527626,75.0917375,35.617972377,0.000243836931491,24.0426,11.57512854
 11/15  11:00:00,296.955495632,19.0607412032,115.654502421,0.0,80.527626,79.0911225,43.6392623049,0.00151828266042,32.0568,11.5809440222
 11/15  12:00:00,309.756786135,20.6442609884,126.166581376,0.0,80.527626,79.0911225,43.6564116707,0.00115684969245,32.0568,11.598454821
 11/15  13:00:00,312.405868824,22.081791755,128.081365186,0.0,80.527626,79.0911225,46.5688232435,0.00232563211029,32.0568,14.5096976114
 11/15  14:00:00,311.434032302,24.1246407691,129.06625225,0.0,80.527626,75.0917375,33.4486960396,0.00193953773046,16.0284,17.4183565019
 11/15  15:00:00,313.186998699,25.7039032271,129.239190466,0.0,80.527626,75.0917375,24.7193569742,0.00278919332501,16.0284,8.68816778084
 11/15  16:00:00,301.755385283,25.7747971042,119.748585478,0.0,80.527626,73.092045,14.7959071012,0.00497743463635,3.20568,11.5852496665
 11/15  17:00:00,282.243204975,19.9800914133,106.040362191,0.0,80.527626,73.092045,6.10979876361,0.0188367466208,3.20568,2.88528201699
 11/15  18:00:00,218.312827277,13.6099052902,88.906230398,0.0,80.527626,29.818365,6.09197570653,0.00101083121244,3.20568,2.88528487532
 11/15  19:00:00,211.133788457,11.2279678113,78.4056072478,0.0,80.527626,29.818365,6.09527357525,0.0,3.20568,2.88959357525
 11/15  20:00:00,202.393728478,10.1104757546,70.5087433452,0.0,80.527626,29.818365,8.97041471763,0.0,3.20568,5.76473471763
 11/15  21:00:00,193.606125298,9.44095895797,62.435662987,0.0,80.527626,29.818365,6.09668568597,0.0,3.20568,2.89100568597
 11/15  22:00:00,56.0376735418,0.0,0.0,0.0,15.863942322,29.242365,8.96745836857,0.0,3.20568,5.76177836857
 11/15  23:00:00,55.8605110271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  24:00:00,56.5682214264,0.0,0.0,0.0,15.863942322,29.242365,6.09041367899,0.0,3.20568,2.88473367899
 11/16  01:00:00,55.8525949631,0.0,0.0,0.0,15.863942322,29.242365,6.0884391173,0.0,3.20568,2.8827591173
 11/16  02:00:00,55.83809706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  03:00:00,55.8297125237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  04:00:00,55.8295245415,0.0,0.0,0.0,15.863942322,29.242365,6.08843818385,0.0,3.20568,2.88275818385
 11/16  05:00:00,56.1078757071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  06:00:00,56.091976897,0.0,0.0,0.0,15.863942322,29.242365,6.08843725035,0.0,3.20568,2.88275725035
 11/16  07:00:00,102.760713708,8.27641543794,40.7136739208,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 11/16  08:00:00,172.485484928,7.81952903847,51.7481284733,0.0,80.527626,29.818365,6.09098554186,0.0,3.20568,2.88530554186
 11/16  09:00:00,270.925303036,13.756613364,98.9411976042,0.0,80.527626,75.0917375,29.8159652237,0.0,24.0426,5.77336522374
 11/16  10:00:00,285.114733909,17.2326736418,109.64692122,0.0,80.527626,75.0917375,35.6196275426,0.00151271941223,24.0426,11.5755148232
 11/16  11:00:00,296.961039884,19.27095512,115.45505676,0.0,80.527626,79.0911225,43.638761854,0.00182599382214,32.0568,11.5801358602
 11/16  12:00:00,315.805988967,21.1759596875,131.686362332,0.0,80.527626,79.0911225,43.6572914343,0.00233774085814,32.0568,11.5981536935
 11/16  13:00:00,326.327191111,22.7620033338,141.316856714,0.0,80.527626,79.0911225,46.5702969576,0.00411374048883,32.0568,14.5093832171
 11/16  14:00:00,323.089458558,25.3064267656,139.540545014,0.0,80.527626,75.0917375,30.547445152,0.0,16.0284,14.519045152
 11/16  15:00:00,309.514177137,23.1091392983,128.189470076,0.0,80.527626,75.0917375,27.6061711005,0.0,16.0284,11.5777711005
 11/16  16:00:00,289.82511533,21.4244465978,112.212028317,0.0,80.527626,73.092045,14.817131185,0.0264518461993,3.20568,11.5849993388
 11/16  17:00:00,266.16441357,15.2861197222,94.6981251302,0.0,80.527626,73.092045,6.1156020059,0.0248635726562,3.20568,2.88505843325
 11/16  18:00:00,208.885297738,10.7072766109,82.4090211521,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/16  19:00:00,207.071442495,9.85049246191,75.7362968372,0.0,80.527626,29.818365,8.96442648987,0.0,3.20568,5.75874648987
 11/16  20:00:00,197.960005034,9.26411563472,66.9424076745,0.0,80.527626,29.818365,6.0976998188,0.0,3.20568,2.8920198188
 11/16  21:00:00,192.140715113,8.89922053344,61.5111468015,0.0,80.527626,29.818365,8.96714804292,0.0,3.20568,5.76146804292
 11/16  22:00:00,56.1130388436,0.0,0.0,0.0,15.863942322,29.242365,6.09659163608,0.0,3.20568,2.89091163608
 11/16  23:00:00,55.8672601663,0.0,0.0,0.0,15.863942322,29.242365,6.09170381959,0.0,3.20568,2.88602381959
 11/16  24:00:00,56.5779756818,0.0,0.0,0.0,15.863942322,29.242365,6.09029432016,0.0,3.20568,2.88461432016
 11/17  01:00:00,55.8745428779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  02:00:00,55.8646426161,0.0,0.0,0.0,15.863942322,29.242365,6.08849629985,0.0,3.20568,2.88281629985
 11/17  03:00:00,55.8617266339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.8632612984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  05:00:00,57.2423122797,0.0,0.0,0.0,15.863942322,29.242365,6.08849907196,0.0,3.20568,2.88281907196
 11/17  06:00:00,57.0390177952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  07:00:00,115.229321254,8.61390281789,52.3582879804,0.0,15.863942322,29.818365,6.10427928284,0.0157774495845,3.20568,2.88282183326
 11/17  08:00:00,173.994372597,7.81337975054,53.261360367,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/17  09:00:00,262.533849966,12.6077596643,91.7165191064,0.0,80.527626,75.0917375,29.8160224011,0.0,24.0426,5.77342240106
 11/17  10:00:00,274.58015022,14.3349695893,102.021183666,0.0,80.527626,75.0917375,35.6183843215,0.0,24.0426,11.5757843215
 11/17  11:00:00,289.996333519,15.7889149547,111.973821365,0.0,80.527626,79.0911225,43.6370380192,0.0,32.0568,11.5802380192
 11/17  12:00:00,306.32818676,17.4312222294,125.953480266,0.0,80.527626,79.0911225,46.5506388606,0.000405547149788,32.0568,14.4934333135
 11/17  13:00:00,310.858363767,19.5688110868,129.051136779,0.0,80.527626,79.0911225,46.5675171747,0.00157653455815,32.0568,14.5091406402
 11/17  14:00:00,306.552569981,20.5410545932,127.765906726,0.0,80.527626,75.0917375,30.5530716954,0.00313484400216,16.0284,14.5215368514
 11/17  15:00:00,314.529433648,22.3364639124,133.939033306,0.0,80.527626,75.0917375,27.6093462503,0.00296376189382,16.0284,11.5779824884
 11/17  16:00:00,312.454440155,22.2190051121,133.976046336,0.0,80.527626,73.092045,14.8119852228,0.0208521650809,3.20568,11.5854530577
 11/17  17:00:00,281.124947079,15.2283846131,109.661233342,0.0,80.527626,73.092045,3.25271364383,0.0270336438311,3.20568,0.02
 11/17  18:00:00,211.28424496,10.5899894569,84.9049748569,0.0,80.527626,29.818365,6.09084106567,0.0,3.20568,2.88516106567
 11/17  19:00:00,205.371855088,9.69408795014,74.1849804429,0.0,80.527626,29.818365,6.09502198298,0.0,3.20568,2.88934198298
 11/17  20:00:00,200.818874728,9.24856596253,70.0761545567,0.0,80.527626,29.818365,8.97046238772,0.0,3.20568,5.76478238772
 11/17  21:00:00,197.042310291,8.93845842551,66.611382705,0.0,80.527626,29.818365,6.09632348465,0.0,3.20568,2.89064348465
 11/17  22:00:00,55.9288285832,0.0,0.0,0.0,15.863942322,29.242365,8.96788342686,0.0,3.20568,5.76220342686
 11/17  23:00:00,55.8785928339,0.0,0.0,0.0,15.863942322,29.242365,6.09165874354,0.0,3.20568,2.88597874354
 11/17  24:00:00,56.5806373628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  01:00:00,55.8682351094,0.0,0.0,0.0,15.863942322,29.242365,6.0875607812,0.0,3.20568,2.8818807812
 11/18  02:00:00,55.8638959594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.8640569382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  04:00:00,55.8610091356,0.0,0.0,0.0,15.863942322,29.242365,6.08759430127,0.0,3.20568,2.88191430127
 11/18  05:00:00,56.1384214511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  06:00:00,56.1177737684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  07:00:00,53.2629086131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,47.4677824394,0.0,0.0,0.0,15.863942322,29.242365,6.08752209828,0.0,3.20568,2.88184209828
 11/18  09:00:00,47.4873318392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,68.4138377842,1.52664047807,19.3806760542,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  11:00:00,71.5887136714,1.87349094867,22.1904330473,0.0,15.863942322,29.242365,6.08805081216,0.0,3.20568,2.88237081216
 11/18  12:00:00,79.8160150526,3.35688581321,28.2375692621,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  13:00:00,80.203311989,4.14097315141,28.5164600605,0.0,15.863942322,29.242365,6.08908436226,0.000500768350482,3.20568,2.88290359391
 11/18  14:00:00,85.2274856834,5.10165144259,32.5702474973,0.0,15.863942322,29.242365,3.22589023064,0.000210230640107,3.20568,0.02
 11/18  15:00:00,83.4844957273,4.98143963126,30.9485833814,0.0,15.863942322,29.242365,3.22630454407,0.000624544068666,3.20568,0.02
 11/18  16:00:00,84.0998495437,5.59026130896,30.9789626653,0.0,15.863942322,29.242365,3.22594885866,0.000268858659947,3.20568,0.02
 11/18  17:00:00,76.1060696253,4.06756598993,24.5383158459,0.0,15.863942322,29.242365,6.10422376772,0.0166213282607,3.20568,2.88192243946
 11/18  18:00:00,71.9764410633,3.02225551981,18.6176878125,0.0,15.863942322,29.242365,3.40077141216,0.17509141216,3.20568,0.02
 11/18  19:00:00,64.9336907473,0.873484758578,8.02536579818,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,61.0541928569,0.465216612345,4.27560821565,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  21:00:00,56.2990691331,0.0,0.0,0.0,15.863942322,29.242365,6.08740782945,0.0,3.20568,2.88172782945
 11/18  22:00:00,56.1202356543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.9192464406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  24:00:00,56.6086606863,0.0,0.0,0.0,15.863942322,29.242365,6.08756395145,0.0,3.20568,2.88188395145
 11/19  01:00:00,55.925510779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.8676002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  03:00:00,55.8508828914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.8531639817,0.0,0.0,0.0,15.863942322,29.242365,6.087601382,0.0,3.20568,2.881921382
 11/19  05:00:00,56.1347778908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  06:00:00,56.1144273338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,53.2544588087,0.0,0.0,0.0,15.863942322,29.242365,6.08753215833,0.0,3.20568,2.88185215833
 11/19  08:00:00,47.4530209118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  09:00:00,47.4688455551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  10:00:00,69.5066022244,1.81679984951,20.2012223861,0.0,15.863942322,29.242365,6.08858180962,0.0,3.20568,2.88290180962
 11/19  11:00:00,74.7051546471,2.34726236438,24.8563948585,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  12:00:00,75.9231312747,2.50637737063,25.2272630593,0.0,15.863942322,29.242365,3.22603324521,0.00035324521488,3.20568,0.02
 11/19  13:00:00,76.9192380833,3.08712569495,26.3217015575,0.0,15.863942322,29.242365,6.0883460858,0.000321824200354,3.20568,2.8823442616
 11/19  14:00:00,80.612736024,4.72416295179,28.3691226767,0.0,15.863942322,29.242365,3.22636601776,0.00068601776376,3.20568,0.02
 11/19  15:00:00,80.8460044366,5.12803653302,28.1948291546,0.0,15.863942322,29.242365,3.22595102836,0.000271028364911,3.20568,0.02
 11/19  16:00:00,78.382693341,4.22636157211,26.6431180462,0.0,15.863942322,29.242365,6.08806959556,0.000468928642127,3.20568,2.88192066692
 11/19  17:00:00,74.6492478705,3.59122225665,23.5568317777,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,68.9133726722,2.55872554801,16.0090268108,0.0,15.863942322,29.242365,3.29612982316,0.0704498231616,3.20568,0.02
 11/19  19:00:00,68.790021745,1.24428442443,11.5026400643,0.0,15.863942322,29.242365,6.08761655115,0.0,3.20568,2.88193655115
 11/19  20:00:00,64.471275113,0.816191382801,7.33787963599,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,56.2985426819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  22:00:00,56.136815465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.9330211533,0.0,0.0,0.0,15.863942322,29.242365,6.08752588987,0.0,3.20568,2.88184588987
 11/19  24:00:00,56.6099892431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  01:00:00,55.8632920527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.8473196311,0.0,0.0,0.0,15.863942322,29.242365,6.0884488048,0.0,3.20568,2.8827688048
 11/20  03:00:00,55.8452523433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  04:00:00,55.8455110658,0.0,0.0,0.0,15.863942322,29.242365,6.0884626978,0.0,3.20568,2.8827826978
 11/20  05:00:00,56.1145970913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  06:00:00,56.0958822222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,100.226789033,8.4972518221,37.9669341623,0.0,15.863942322,29.818365,6.09781243232,0.00925789882178,3.20568,2.8828745335
 11/20  08:00:00,164.196604886,7.98970262443,43.3168981812,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/20  09:00:00,257.851940318,14.6662954388,84.9757670659,0.0,80.527626,75.0917375,32.6980319611,0.00521215929115,24.0426,8.65021980184
 11/20  10:00:00,279.99133491,18.0052597558,103.751215059,0.0,80.527626,75.0917375,35.6087014519,0.00372589359212,24.0426,11.5623755583
 11/20  11:00:00,300.932025017,19.61057851,119.067323036,0.0,80.527626,79.0911225,40.7637587277,0.00258036922934,32.0568,8.70437835843
 11/20  12:00:00,318.238576498,21.3818396872,133.892398912,0.0,80.527626,79.0911225,46.554338048,0.00263927090804,32.0568,14.4948987771
 11/20  13:00:00,314.536668565,22.1281319692,130.153663311,0.0,80.527626,79.0911225,46.5721700386,0.0047638933103,32.0568,14.5106061452
 11/20  14:00:00,306.473253247,23.9603529965,124.262356965,0.0,80.527626,75.0917375,30.556556064,0.00679562318747,16.0284,14.5213604409
 11/20  15:00:00,303.243358445,25.623566722,119.379844819,0.0,80.527626,75.0917375,27.6119039735,0.00394629034403,16.0284,11.5795576831
 11/20  16:00:00,292.018343137,25.4493869151,110.348545541,0.0,80.527626,73.092045,14.8160938966,0.0232301178834,3.20568,11.5871837788
 11/20  17:00:00,273.123198611,19.875661505,97.0407020853,0.0,80.527626,73.092045,6.12029811055,0.0294690101049,3.20568,2.88514910045
 11/20  18:00:00,203.787206741,13.5124449742,74.499406364,0.0,80.527626,29.818365,6.09160177527,0.000607177662816,3.20568,2.88531459761
 11/20  19:00:00,191.625671788,10.9525703477,59.2015610002,0.0,80.527626,29.818365,6.09531059274,0.0,3.20568,2.88963059274
 11/20  20:00:00,183.440142259,9.86645789118,51.8515530152,0.0,80.527626,29.818365,8.97027389505,0.0,3.20568,5.76459389505
 11/20  21:00:00,177.885109419,9.24722515238,47.0112392395,0.0,80.527626,29.818365,6.09639257353,0.0,3.20568,2.89071257353
 11/20  22:00:00,56.0076274047,0.0,0.0,0.0,15.863942322,29.242365,6.09681878406,0.0,3.20568,2.89113878406
 11/20  23:00:00,55.8395226622,0.0,0.0,0.0,15.863942322,29.242365,6.09188320336,0.0,3.20568,2.88620320336
 11/20  24:00:00,56.5522656834,0.0,0.0,0.0,15.863942322,29.242365,6.09030116472,0.0,3.20568,2.88462116472
 11/21  01:00:00,55.8408285062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.8266218376,0.0,0.0,0.0,15.863942322,29.242365,6.08853906878,0.0,3.20568,2.88285906878
 11/21  03:00:00,55.817684184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.8130926715,0.0,0.0,0.0,15.863942322,29.242365,6.08855648352,0.0,3.20568,2.88287648352
 11/21  05:00:00,57.1378315766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  06:00:00,56.9493926625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,95.2730599104,8.16493324422,31.5196310321,0.0,15.863942322,29.818365,6.10864168026,0.0200678112999,3.20568,2.88289386896
 11/21  08:00:00,156.004496092,7.77258638904,35.3730692131,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/21  09:00:00,240.906905411,12.8853200509,69.8466017928,0.0,80.527626,75.0917375,32.6927600206,0.0,24.0426,8.65016002056
 11/21  10:00:00,259.259898347,15.8499794949,85.207972711,0.0,80.527626,75.0917375,32.7373315905,0.00740020785659,24.0426,8.68733138264
 11/21  11:00:00,281.642968102,18.1810023954,101.230945869,0.0,80.527626,79.0911225,43.646072523,0.00534730061789,32.0568,11.5839252224
 11/21  12:00:00,302.371865915,20.258169269,119.160668383,0.0,80.527626,79.0911225,46.557488637,0.0054662550996,32.0568,14.4952223819
 11/21  13:00:00,316.075830824,21.6752917645,132.13941129,0.0,80.527626,79.0911225,46.5722059215,0.00433163021961,32.0568,14.5110742913
 11/21  14:00:00,312.760388647,22.599322369,131.891910085,0.0,80.527626,75.0917375,30.5544569456,0.00408614554953,16.0284,14.5219708001
 11/21  15:00:00,314.195479027,23.6838321191,132.242245167,0.0,80.527626,75.0917375,27.6117042673,0.00476941280342,16.0284,11.5785348545
 11/21  16:00:00,310.355330472,24.0576745985,130.033196114,0.0,80.527626,73.092045,14.7961565392,0.00432942414813,3.20568,11.586147115
 11/21  17:00:00,290.639398446,19.4286614488,114.956798423,0.0,80.527626,73.092045,6.12021255466,0.029282865986,3.20568,2.88524968868
 11/21  18:00:00,216.367397686,12.9629509217,87.5867545238,0.0,80.527626,29.818365,6.09242949473,0.00160395806798,3.20568,2.88514553666
 11/21  19:00:00,202.649656071,10.6601426175,70.494265811,0.0,80.527626,29.818365,6.09542950189,0.0,3.20568,2.88974950189
 11/21  20:00:00,188.550662716,9.6017789972,57.4827678871,0.0,80.527626,29.818365,8.97053157325,0.0,3.20568,5.76485157325
 11/21  21:00:00,178.314173997,9.023407814,47.9031454142,0.0,80.527626,29.818365,6.09645268146,0.0,3.20568,2.89077268146
 11/21  22:00:00,55.8039324899,0.0,0.0,0.0,15.863942322,29.242365,6.64542745208,0.0,3.20568,3.43974745208
 11/21  23:00:00,55.822549878,0.0,0.0,0.0,15.863942322,29.242365,5.54371859365,0.0,3.20568,2.33803859365
 11/21  24:00:00,56.5342412834,0.0,0.0,0.0,15.863942322,29.242365,6.09043472457,0.0,3.20568,2.88475472457
 11/22  01:00:00,55.8222594083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  02:00:00,55.8169716008,0.0,0.0,0.0,15.863942322,29.242365,6.08851833822,0.0,3.20568,2.88283833822
 11/22  03:00:00,55.8151077166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  04:00:00,55.8106083481,0.0,0.0,0.0,15.863942322,29.242365,6.08853935225,0.0,3.20568,2.88285935225
 11/22  05:00:00,56.0676108584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  06:00:00,56.0483032633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,93.0396547097,8.0455206433,29.847034843,0.0,15.863942322,29.818365,6.11197325145,0.0234119373659,3.20568,2.88288131409
 11/22  08:00:00,151.960417055,7.74096385702,31.3754312538,0.0,80.527626,29.818365,6.09085437722,0.0,3.20568,2.88517437722
 11/22  09:00:00,228.398735328,11.6448350056,58.5921743818,0.0,80.527626,75.0917375,29.8250834222,0.0090212533466,24.0426,5.77346216887
 11/22  10:00:00,251.652804783,15.0872683658,78.3684258425,0.0,80.527626,75.0917375,35.6210078226,0.0017392024425,24.0426,11.5766686201
 11/22  11:00:00,270.350034632,17.153245366,90.9729858897,0.0,80.527626,79.0911225,43.6427657486,0.00416216572401,32.0568,11.5818035829
 11/22  12:00:00,284.084980381,18.8960554922,102.258454816,0.0,80.527626,79.0911225,43.6617573733,0.00445683688961,32.0568,11.6005005364
 11/22  13:00:00,284.809830133,19.0515722906,103.5241448,0.0,80.527626,79.0911225,46.5727390898,0.00330623779015,32.0568,14.512632852
 11/22  14:00:00,280.822440665,20.2168148287,102.370351406,0.0,80.527626,75.0917375,30.5541263683,0.00411806561961,16.0284,14.5216083027
 11/22  15:00:00,284.413482088,21.8074595701,104.379321994,0.0,80.527626,75.0917375,27.6130827885,0.00635945202151,16.0284,11.5783233365
 11/22  16:00:00,275.740024069,20.9427700912,98.5852294129,0.0,80.527626,73.092045,14.8237201421,0.0320954850487,3.20568,11.585944657
 11/22  17:00:00,254.366037011,15.5110324646,82.6634870394,0.0,80.527626,73.092045,6.11984755653,0.028873361433,3.20568,2.88529419509
 11/22  18:00:00,189.695096009,10.3772855828,63.560975718,0.0,80.527626,29.818365,6.0908693454,0.0,3.20568,2.8851893454
 11/22  19:00:00,186.880669957,9.38007936035,56.0385476973,0.0,80.527626,29.818365,6.09527063469,0.0,3.20568,2.88959063469
 11/22  20:00:00,179.622692344,8.88898714339,49.0628072195,0.0,80.527626,29.818365,8.97058567348,0.0,3.20568,5.76490567348
 11/22  21:00:00,173.238462233,8.53805002575,43.0857079896,0.0,80.527626,29.818365,6.09679868408,0.0,3.20568,2.89111868408
 11/22  22:00:00,55.9946230949,0.0,0.0,0.0,15.863942322,29.242365,8.96777492174,0.0,3.20568,5.76209492174
 11/22  23:00:00,55.8202537869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  24:00:00,56.5306613585,0.0,0.0,0.0,15.863942322,29.242365,6.09052773009,0.0,3.20568,2.88484773009
 11/23  01:00:00,55.8170329966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.8023079427,0.0,0.0,0.0,15.863942322,29.242365,6.08754602539,0.0,3.20568,2.88186602539
 11/23  03:00:00,55.7989817613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.8032074854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,56.0767029686,0.0,0.0,0.0,15.863942322,29.242365,6.08759532948,0.0,3.20568,2.88191532948
 11/23  06:00:00,56.0672355653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,54.6482811276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  08:00:00,47.4364692655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.4608667609,0.0,0.0,0.0,15.863942322,29.242365,6.0884584355,0.0,3.20568,2.8827784355
 11/23  10:00:00,47.4788607765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.4883279163,0.0,0.0,0.0,15.863942322,29.242365,6.08848305078,0.0,3.20568,2.88280305078
 11/23  12:00:00,54.7368946219,0.509320843743,6.04331994208,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  13:00:00,59.9290629805,1.01347990394,11.4139073474,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  14:00:00,67.0786285776,1.66553571893,17.9051869746,0.0,15.863942322,29.242365,6.08860198517,0.0,3.20568,2.88292198517
 11/23  15:00:00,60.1645181411,1.10453208827,11.5531565755,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,58.7590569288,1.01093580274,10.2496579477,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,53.6080306526,0.56203539083,5.56106890776,0.0,15.863942322,29.242365,6.08762638952,0.0,3.20568,2.88194638952
 11/23  18:00:00,50.3244144354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  19:00:00,55.9893202066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,56.2347082806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,56.2014838009,0.0,0.0,0.0,15.863942322,29.242365,6.0875476327,0.0,3.20568,2.8818676327
 11/23  22:00:00,56.0324818307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.8245821427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.5021238116,0.0,0.0,0.0,15.863942322,29.242365,6.0875974009,0.0,3.20568,2.8819174009
 11/24  01:00:00,55.810128096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  02:00:00,55.7993297038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  03:00:00,55.7932395324,0.0,0.0,0.0,15.863942322,29.242365,6.08850998323,0.0,3.20568,2.88282998323
 11/24  04:00:00,55.7851809838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,57.0818736843,0.0,0.0,0.0,15.863942322,29.242365,6.08853803726,0.0,3.20568,2.88285803726
 11/24  06:00:00,56.9186449353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  07:00:00,93.7988678561,8.16998515154,30.0441578551,0.0,15.863942322,29.818365,3.23886268899,0.0131826889926,3.20568,0.02
 11/24  08:00:00,157.003749377,7.74096385702,36.4045724399,0.0,80.527626,29.818365,6.09100503007,0.0,3.20568,2.88532503007
 11/24  09:00:00,246.916247738,12.4705324795,76.2546684569,0.0,80.527626,75.0917375,29.8251080504,0.00935279945104,24.0426,5.773155251
 11/24  10:00:00,267.737897561,16.4472449602,93.0837503144,0.0,80.527626,75.0917375,35.6212794399,0.00182309126155,24.0426,11.5768563487
 11/24  11:00:00,285.593827286,18.4296996188,104.945530687,0.0,80.527626,79.0911225,43.6422828873,0.00361768619051,32.0568,11.5818652011
 11/24  12:00:00,309.580196584,19.9437570454,126.692758424,0.0,80.527626,79.0911225,46.5575482346,0.00421266415498,32.0568,14.4965355704
 11/24  13:00:00,325.462610933,21.6571342807,141.556528618,0.0,80.527626,79.0911225,46.5706903268,0.000650746615294,32.0568,14.5132395802
 11/24  14:00:00,325.928838458,24.1844649269,143.484349259,0.0,80.527626,75.0917375,30.5521034645,0.0,16.0284,14.5237034645
 11/24  15:00:00,330.84259905,27.1757987155,145.401772461,0.0,80.527626,75.0917375,27.6073898025,0.0,16.0284,11.5789898025
 11/24  16:00:00,326.302431362,27.0515460657,142.986002218,0.0,80.527626,73.092045,14.7926082131,0.0,3.20568,11.5869282131
 11/24  17:00:00,298.949051506,19.4790532506,123.233797976,0.0,80.527626,73.092045,6.10894531204,0.0180691278085,3.20568,2.88519618423
 11/24  18:00:00,220.534497332,12.5746918983,92.170248756,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/24  19:00:00,206.604040829,10.6091004551,74.5078374806,0.0,80.527626,29.818365,8.96494146901,0.0,3.20568,5.75926146901
 11/24  20:00:00,191.498891553,9.70587370908,60.3211245936,0.0,80.527626,29.818365,6.0980527458,0.0,3.20568,2.8923727458
 11/24  21:00:00,183.090421731,9.16109712883,52.4677917942,0.0,80.527626,29.818365,8.96792003922,0.0,3.20568,5.76224003922
 11/24  22:00:00,55.8479653697,0.0,0.0,0.0,15.863942322,29.242365,6.09673439404,0.0,3.20568,2.89105439404
 11/24  23:00:00,55.8504186509,0.0,0.0,0.0,15.863942322,29.242365,6.09177687942,0.0,3.20568,2.88609687942
 11/24  24:00:00,56.56076747,0.0,0.0,0.0,15.863942322,29.242365,6.09044915164,0.0,3.20568,2.88476915164
 11/25  01:00:00,55.8548994986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.8433790316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.835058982,0.0,0.0,0.0,15.863942322,29.242365,6.08760175858,0.0,3.20568,2.88192175858
 11/25  04:00:00,55.8309659645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  05:00:00,56.0993996411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  06:00:00,56.0786075338,0.0,0.0,0.0,15.863942322,29.242365,6.08755025595,0.0,3.20568,2.88187025595
 11/25  07:00:00,54.6550672143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  08:00:00,47.4397954534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  09:00:00,47.4644936938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  10:00:00,64.3529101565,1.36720621033,15.4930475605,0.0,15.863942322,29.242365,6.08852966767,0.0,3.20568,2.88284966767
 11/25  11:00:00,70.0485822214,1.9049057002,20.6291313737,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,74.8876121946,2.31545228023,24.3664708682,0.0,15.863942322,29.242365,6.08859371642,0.0,3.20568,2.88291371642
 11/25  13:00:00,73.3033084507,2.31032158998,23.4756355703,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  14:00:00,75.5028054383,2.59629137606,25.3977646658,0.0,15.863942322,29.242365,3.2259304465,0.000250446500563,3.20568,0.02
 11/25  15:00:00,74.0892223589,2.59249522893,23.991691268,0.0,15.863942322,29.242365,6.08754090543,0.000210959316337,3.20568,2.88164994611
 11/25  16:00:00,75.1397978213,2.6573694086,24.9818315344,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  17:00:00,72.3806312849,2.44018646991,22.4487405619,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,70.3141944528,1.96785090307,18.0108557554,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  19:00:00,63.4164635446,0.746590687997,6.63595322567,0.0,15.863942322,29.242365,6.08762666334,0.0,3.20568,2.88194666334
 11/25  20:00:00,56.2989579202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,56.2753423815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  22:00:00,56.1167979566,0.0,0.0,0.0,15.863942322,29.242365,6.08759643647,0.0,3.20568,2.88191643647
 11/25  23:00:00,55.9063527135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  24:00:00,56.5243356705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.8378122177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  02:00:00,55.8327101873,0.0,0.0,0.0,15.863942322,29.242365,6.08754725434,0.0,3.20568,2.88186725434
 11/26  03:00:00,55.8254965023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.8222748793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  05:00:00,56.0916177007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  06:00:00,56.0716067584,0.0,0.0,0.0,15.863942322,29.242365,6.08760574108,0.0,3.20568,2.88192574108
 11/26  07:00:00,54.6487672669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,47.4393565782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  09:00:00,47.4527470495,0.0,0.0,0.0,15.863942322,29.242365,6.08853166061,0.0,3.20568,2.88285166061
 11/26  10:00:00,62.6276640758,1.29555763495,13.8688728937,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  11:00:00,67.8641935806,1.81394674876,18.5717374308,0.0,15.863942322,29.242365,6.0885991856,0.0,3.20568,2.8829191856
 11/26  12:00:00,75.3825556169,2.47041358996,24.7333734251,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  13:00:00,73.7685655516,2.4702660927,23.7978968092,0.0,15.863942322,29.242365,3.22612736702,0.000447367020422,3.20568,0.02
 11/26  14:00:00,76.4922466006,2.75909035391,26.2289488301,0.0,15.863942322,29.242365,6.0888326594,0.000229672075689,3.20568,2.88292298732
 11/26  15:00:00,75.2747545638,2.75430027869,25.0157582484,0.0,15.863942322,29.242365,3.2261412327,0.000461232698534,3.20568,0.02
 11/26  16:00:00,75.0970090692,2.68600395439,24.9209772249,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  17:00:00,72.3724210499,2.49578303561,22.3971889673,0.0,15.863942322,29.242365,6.0876278151,0.0,3.20568,2.8819478151
 11/26  18:00:00,71.9549302827,2.17204241093,19.4669848404,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
