Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  19:00:00,66.2560283696,1.06136535069,9.18289679623,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,56.2829420994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,56.2647604179,0.0,0.0,0.0,15.863942322,29.242365,6.08760584948,0.0,3.20568,2.88192584948
 11/26  22:00:00,56.1114125284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.856068988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.5351676981,0.0,0.0,0.0,15.863942322,29.242365,6.08755764747,0.0,3.20568,2.88187764747
 11/27  01:00:00,55.8443968785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.8383086201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  03:00:00,55.8352573351,0.0,0.0,0.0,15.863942322,29.242365,6.08848537179,0.0,3.20568,2.88280537179
 11/27  04:00:00,55.8325966413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  05:00:00,56.1053258133,0.0,0.0,0.0,15.863942322,29.242365,6.08852368502,0.0,3.20568,2.88284368502
 11/27  06:00:00,56.0912205724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  07:00:00,101.716181835,8.40700711343,38.1158088485,0.0,15.863942322,29.818365,3.22596169924,0.000281699238208,3.20568,0.02
 11/27  08:00:00,160.929090261,7.82998064416,40.2185041391,0.0,80.527626,29.818365,6.09101490586,0.0,3.20568,2.88533490586
 11/27  09:00:00,242.169736221,12.4002317902,71.5845520785,0.0,80.527626,75.0917375,29.8164287295,0.0,24.0426,5.77382872947
 11/27  10:00:00,262.103086362,15.0253362862,88.8709176791,0.0,80.527626,75.0917375,35.6202584602,0.0,24.0426,11.5776584602
 11/27  11:00:00,286.021426078,17.6227868787,106.171294392,0.0,80.527626,79.0911225,43.6423749291,0.00267964293547,32.0568,11.5828952862
 11/27  12:00:00,308.37484685,19.7834411147,125.64639765,0.0,80.527626,79.0911225,46.554744122,0.00144458883244,32.0568,14.4964995331
 11/27  13:00:00,314.987086269,20.3679669464,132.370491831,0.0,80.527626,79.0911225,46.571614288,0.00137693159428,32.0568,14.5134373564
 11/27  14:00:00,311.960232414,22.0609035257,131.646764031,0.0,80.527626,75.0917375,30.5525210259,0.00097045310108,16.0284,14.5231505728
 11/27  15:00:00,311.066370727,22.4901585876,130.327667637,0.0,80.527626,75.0917375,27.6116837522,0.00230865070083,16.0284,11.5809751015
 11/27  16:00:00,302.384037274,22.4516023684,123.693577288,0.0,80.527626,73.092045,14.8185529559,0.0253107609494,3.20568,11.5875621949
 11/27  17:00:00,270.345046257,16.8608177201,97.2674142052,0.0,80.527626,73.092045,6.12168946987,0.0306515363133,3.20568,2.88535793356
 11/27  18:00:00,195.511559543,11.2132174631,68.5226014711,0.0,80.527626,29.818365,6.09095565388,0.0,3.20568,2.88527565388
 11/27  19:00:00,186.129457553,9.92505670895,54.7268210988,0.0,80.527626,29.818365,6.09514246374,0.0,3.20568,2.88946246374
 11/27  20:00:00,177.868869734,9.30101150781,46.8226130584,0.0,80.527626,29.818365,8.97044638429,0.0,3.20568,5.76476638429
 11/27  21:00:00,173.85064387,8.88313275159,43.32980372,0.0,80.527626,29.818365,6.09674765882,0.0,3.20568,2.89106765882
 11/27  22:00:00,56.0041462705,0.0,0.0,0.0,15.863942322,29.242365,8.96801752992,0.0,3.20568,5.76233752992
 11/27  23:00:00,55.8329248182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  24:00:00,56.5521859025,0.0,0.0,0.0,15.863942322,29.242365,6.09047808366,0.0,3.20568,2.88479808366
 11/28  01:00:00,55.8503327343,0.0,0.0,0.0,15.863942322,29.242365,6.08850172758,0.0,3.20568,2.88282172758
 11/28  02:00:00,55.8461798714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  03:00:00,55.8366339956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  04:00:00,55.8244141042,0.0,0.0,0.0,15.863942322,29.242365,6.08854334274,0.0,3.20568,2.88286334274
 11/28  05:00:00,57.158423488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  06:00:00,56.966797182,0.0,0.0,0.0,15.863942322,29.242365,6.08858490091,0.0,3.20568,2.88290490091
 11/28  07:00:00,96.222814236,8.18666194729,32.433621226,0.0,15.863942322,29.818365,3.23892138465,0.0132413846459,3.20568,0.02
 11/28  08:00:00,154.834779018,7.74869432129,34.2298657008,0.0,80.527626,29.818365,6.09096188622,0.0,3.20568,2.88528188622
 11/28  09:00:00,237.205944749,12.4563620772,66.5792488797,0.0,80.527626,75.0917375,29.8252858211,0.00896385035412,24.0426,5.77372197076
 11/28  10:00:00,264.494981199,16.3560850391,89.9366275113,0.0,80.527626,75.0917375,35.6235317391,0.00267314203524,24.0426,11.5782585971
 11/28  11:00:00,290.659424834,18.8997841499,109.527521801,0.0,80.527626,79.0911225,43.6434836834,0.00133273118609,32.0568,11.5853509522
 11/28  12:00:00,305.568234045,20.0468878127,122.574453137,0.0,80.527626,79.0911225,43.6598744437,0.00194041827165,32.0568,11.6011340255
 11/28  13:00:00,314.474084144,21.501905375,130.724453544,0.0,80.527626,79.0911225,46.5731336841,0.00155427883249,32.0568,14.5147794053
 11/28  14:00:00,313.271915819,23.2475277132,131.77252066,0.0,80.527626,75.0917375,33.4555241,0.000446638115163,16.0284,17.4266774619
 11/28  15:00:00,319.563569862,25.2933424132,136.012026442,0.0,80.527626,75.0917375,27.6114105095,0.00248081518385,16.0284,11.5805296943
 11/28  16:00:00,314.809912543,26.1203872116,132.433666491,0.0,80.527626,73.092045,14.7975769002,0.00293048654165,3.20568,11.5889664136
 11/28  17:00:00,288.148088161,20.7720102195,111.141703668,0.0,80.527626,73.092045,6.12150530377,0.0305265554633,3.20568,2.8852987483
 11/28  18:00:00,214.103603267,14.2849778418,84.0286034394,0.0,80.527626,29.818365,3.2273760831,0.00169608310283,3.20568,0.02
 11/28  19:00:00,208.509354375,11.3423653675,75.6827145694,0.0,80.527626,29.818365,8.96464965763,0.0,3.20568,5.75896965763
 11/28  20:00:00,200.731184408,10.0675133032,69.1901634074,0.0,80.527626,29.818365,6.09834341562,0.0,3.20568,2.89266341562
 11/28  21:00:00,194.264595939,9.37232414555,63.449794271,0.0,80.527626,29.818365,8.96775441975,0.0,3.20568,5.76207441975
 11/28  22:00:00,55.840793663,0.0,0.0,0.0,15.863942322,29.242365,6.09698971919,0.0,3.20568,2.89130971919
 11/28  23:00:00,55.8608628763,0.0,0.0,0.0,15.863942322,29.242365,6.09200418022,0.0,3.20568,2.88632418022
 11/28  24:00:00,56.5665743697,0.0,0.0,0.0,15.863942322,29.242365,6.09037204295,0.0,3.20568,2.88469204295
 11/29  01:00:00,55.85125914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  02:00:00,55.8416024886,0.0,0.0,0.0,15.863942322,29.242365,6.08857390429,0.0,3.20568,2.88289390429
 11/29  03:00:00,55.8370203964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  04:00:00,55.8284897906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  05:00:00,56.0911874544,0.0,0.0,0.0,15.863942322,29.242365,6.08861870236,0.0,3.20568,2.88293870236
 11/29  06:00:00,56.0759978817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  07:00:00,102.94059753,8.25329833351,39.492027342,0.0,15.863942322,29.818365,6.09984540424,0.0113380298949,3.20568,2.88282737435
 11/29  08:00:00,161.930342763,7.75213937135,41.2911972684,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 11/29  09:00:00,246.580096305,12.2798764445,76.1152253258,0.0,80.527626,75.0917375,32.6937469962,0.0,24.0426,8.65114699615
 11/29  10:00:00,271.356445048,16.3553273771,96.7925992513,0.0,80.527626,75.0917375,32.7319875336,0.0,24.0426,8.6893875336
 11/29  11:00:00,291.120644444,18.4964039085,110.396554022,0.0,80.527626,79.0911225,43.6438232297,0.00175613770267,32.0568,11.585267092
 11/29  12:00:00,307.52773372,19.8619780914,124.722058739,0.0,80.527626,79.0911225,46.5554154875,0.000598843179468,32.0568,14.4980166443
 11/29  13:00:00,317.435732317,21.2990431738,133.8884425,0.0,80.527626,79.0911225,46.5732058969,0.00141282293477,32.0568,14.514993074
 11/29  14:00:00,314.299616612,23.1866418342,132.860721137,0.0,80.527626,75.0917375,30.5530984315,0.00194440962019,16.0284,14.5227540219
 11/29  15:00:00,319.822804108,25.0023373018,136.562017041,0.0,80.527626,75.0917375,27.6106549559,0.00141279697863,16.0284,11.580842159
 11/29  16:00:00,318.30525642,26.3184132526,135.730272452,0.0,80.527626,73.092045,17.6867499908,0.000647105024004,3.20568,14.4804228858
 11/29  17:00:00,291.894666369,19.8248601662,115.829346954,0.0,80.527626,73.092045,3.24419185065,0.0185118506481,3.20568,0.02
 11/29  18:00:00,221.258885324,14.0046034371,91.4534689594,0.0,80.527626,29.818365,6.09151830843,0.00042403214751,3.20568,2.88541427629
 11/29  19:00:00,202.949044398,11.0854653433,70.3803760268,0.0,80.527626,29.818365,6.09536282463,0.0,3.20568,2.88968282463
 11/29  20:00:00,194.388502826,9.89334240129,62.7505820284,0.0,80.527626,29.818365,8.97063900212,0.0,3.20568,5.76495900212
 11/29  21:00:00,186.053145272,9.20403476487,55.1406071686,0.0,80.527626,29.818365,6.09692320757,0.0,3.20568,2.89124320757
 11/29  22:00:00,56.0131252516,0.0,0.0,0.0,15.863942322,29.242365,8.96825739055,0.0,3.20568,5.76257739055
 11/29  23:00:00,55.8433665151,0.0,0.0,0.0,15.863942322,29.242365,6.09205577292,0.0,3.20568,2.88637577292
 11/29  24:00:00,56.5611080937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  01:00:00,55.8542484222,0.0,0.0,0.0,15.863942322,29.242365,6.08862025937,0.0,3.20568,2.88294025937
 11/30  02:00:00,55.8432569262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  03:00:00,55.8304042511,0.0,0.0,0.0,15.863942322,29.242365,6.08851195051,0.0,3.20568,2.88283195051
 11/30  04:00:00,55.8272497158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,56.099017025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  06:00:00,56.0784263474,0.0,0.0,0.0,15.863942322,29.242365,6.08856004789,0.0,3.20568,2.88288004789
 11/30  07:00:00,98.8263857237,8.23293664581,35.4246168398,0.0,15.863942322,29.818365,3.24492808035,0.0192480803475,3.20568,0.02
 11/30  08:00:00,155.289621554,7.76977011797,34.6565081528,0.0,80.527626,29.818365,6.09089845574,0.0,3.20568,2.88521845574
 11/30  09:00:00,235.224808074,12.4691606621,64.5766567833,0.0,80.527626,75.0917375,29.8166150214,0.000337846121914,24.0426,5.77367717532
 11/30  10:00:00,252.155055492,15.705250796,78.2461236221,0.0,80.527626,75.0917375,35.6247840126,0.00329536300645,24.0426,11.5788886496
 11/30  11:00:00,269.084484267,18.0162549055,88.8459053692,0.0,80.527626,79.0911225,43.6451974794,0.00317714514696,32.0568,11.5852203343
 11/30  12:00:00,281.711314108,19.8785811777,98.896682629,0.0,80.527626,79.0911225,46.5584572012,0.0037915565099,32.0568,14.4978656447
 11/30  13:00:00,286.760871348,21.5332627232,102.991700598,0.0,80.527626,79.0911225,46.5791574198,0.00623954706316,32.0568,14.5161178728
 11/30  14:00:00,282.610163052,23.0378215268,101.338860724,0.0,80.527626,75.0917375,30.5597722138,0.0071424923666,16.0284,14.5242297214
 11/30  15:00:00,283.630750372,24.2387494436,101.167621749,0.0,80.527626,75.0917375,27.6155433983,0.00531597232829,16.0284,11.581827426
 11/30  16:00:00,281.956731876,24.9455344789,100.796605917,0.0,80.527626,73.092045,14.8223353343,0.0287042968101,3.20568,11.5879510375
 11/30  17:00:00,266.208754189,19.8303202261,90.1739034546,0.0,80.527626,73.092045,6.11914986449,0.028092852907,3.20568,2.88537701158
 11/30  18:00:00,200.977157356,13.8326160106,71.37116295,0.0,80.527626,29.818365,6.09345063856,0.00273334606137,3.20568,2.88503729249
 11/30  19:00:00,191.906700895,10.8639870288,59.59897999,0.0,80.527626,29.818365,6.09534067247,0.0,3.20568,2.88966067247
 11/30  20:00:00,182.59443002,9.71194169435,51.2250867447,0.0,80.527626,29.818365,8.97091044226,0.0,3.20568,5.76523044226
 11/30  21:00:00,173.028510284,9.04904024097,42.3652506539,0.0,80.527626,29.818365,6.09698996753,0.0,3.20568,2.89130996753
 11/30  22:00:00,55.9868559998,0.0,0.0,0.0,15.863942322,29.242365,8.96825138146,0.0,3.20568,5.76257138146
 11/30  23:00:00,55.8173368654,0.0,0.0,0.0,15.863942322,29.242365,6.09188180616,0.0,3.20568,2.88620180616
 11/30  24:00:00,56.5339517743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  01:00:00,55.8232387608,0.0,0.0,0.0,15.863942322,29.242365,6.08858565351,0.0,3.20568,2.88290565351
 12/01  02:00:00,55.81201709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  03:00:00,55.8024657238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  04:00:00,55.7933345065,0.0,0.0,0.0,15.863942322,29.242365,6.0886368412,0.0,3.20568,2.8829568412
 12/01  05:00:00,57.0533505829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  06:00:00,56.886376541,0.0,0.0,0.0,15.863942322,29.242365,6.08853147799,0.0,3.20568,2.88285147799
 12/01  07:00:00,93.0282383061,7.95166452966,29.5129466783,0.0,15.863942322,29.818365,3.25072512821,0.025045128215,3.20568,0.02
 12/01  08:00:00,149.610164933,7.74096385702,29.0485012388,0.0,80.527626,29.818365,6.09096566166,0.0,3.20568,2.88528566166
 12/01  09:00:00,224.607314396,11.2298930243,55.2424002001,0.0,80.527626,75.0917375,29.827514945,0.0108776172526,24.0426,5.77403732779
 12/01  10:00:00,229.295537595,12.6321394788,58.527021649,0.0,80.527626,75.0917375,35.6212293837,0.0,24.0426,11.5786293837
 12/01  11:00:00,258.294168654,16.2342131116,79.8814297898,0.0,80.527626,79.0911225,43.6449675586,0.00302046196449,32.0568,11.5851470966
 12/01  12:00:00,281.873354386,18.4102461128,100.533702963,0.0,80.527626,79.0911225,46.5601924137,0.00665711998551,32.0568,14.4967352937
 12/01  13:00:00,287.391755685,19.9953537033,105.167704197,0.0,80.527626,79.0911225,46.577949456,0.00486467104045,32.0568,14.516284785
 12/01  14:00:00,275.681001159,21.2709379756,96.2201688473,0.0,80.527626,75.0917375,30.5610592434,0.00605139834148,16.0284,14.5266078451
 12/01  15:00:00,281.364657317,22.8755628749,100.296645302,0.0,80.527626,75.0917375,27.6143906992,0.00549925924555,16.0284,11.5804914399
 12/01  16:00:00,283.883700068,23.1980109856,104.473763112,0.0,80.527626,73.092045,14.8240036157,0.0293247339189,3.20568,11.5889988818
 12/01  17:00:00,266.242419129,18.9701002865,91.0721664224,0.0,80.527626,73.092045,6.12063447225,0.0295196285622,3.20568,2.88543484368
 12/01  18:00:00,197.076953182,12.7754618645,68.5445712192,0.0,80.527626,29.818365,6.09145002323,0.000404311414815,3.20568,2.88536571182
 12/01  19:00:00,186.38229728,10.2549340909,54.6767427484,0.0,80.527626,29.818365,6.09549610567,0.0,3.20568,2.88981610567
 12/01  20:00:00,178.211144518,9.29660247519,47.5053322745,0.0,80.527626,29.818365,8.97089030922,0.0,3.20568,5.76521030922
 12/01  21:00:00,173.978151958,8.76322228906,43.8548898289,0.0,80.527626,29.818365,6.09666133886,0.0,3.20568,2.89098133886
 12/01  22:00:00,55.8026672881,0.0,0.0,0.0,15.863942322,29.242365,8.96789304536,0.0,3.20568,5.76221304536
 12/01  23:00:00,55.8278796345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  24:00:00,56.5422934785,0.0,0.0,0.0,15.863942322,29.242365,6.09039228362,0.0,3.20568,2.88471228362
 12/02  01:00:00,55.8327308351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.8174063115,0.0,0.0,0.0,15.863942322,29.242365,6.0876070333,0.0,3.20568,2.8819270333
 12/02  03:00:00,55.8056282312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.8009983139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  05:00:00,56.0632560926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,56.053931839,0.0,0.0,0.0,15.863942322,29.242365,6.08757474853,0.0,3.20568,2.88189474853
 12/02  07:00:00,54.62159846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  08:00:00,47.4166348154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.4522134187,0.0,0.0,0.0,15.863942322,29.242365,6.08765052797,0.0,3.20568,2.88197052797
 12/02  10:00:00,49.3802984738,0.147253327382,1.75669453442,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  11:00:00,72.3782187475,2.07312370344,22.8119200676,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  12:00:00,58.6208140518,0.887172242447,9.5369468112,0.0,15.863942322,29.242365,6.08863534198,0.0,3.20568,2.88295534198
 12/02  13:00:00,66.8997344531,1.66184322371,17.7220308903,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,71.4247762038,2.11221374628,21.7962525544,0.0,15.863942322,29.242365,6.08763862094,0.0,3.20568,2.88195862094
 12/02  15:00:00,74.4947271675,2.47104553737,24.5162620824,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,72.5064848136,2.36559568898,22.6397736567,0.0,15.863942322,29.242365,3.22578856384,0.000108563836458,3.20568,0.02
 12/02  17:00:00,64.9123757169,1.66711523008,15.7534234703,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  18:00:00,58.2061228349,0.776739778237,7.10497427359,0.0,15.863942322,29.242365,6.08764988132,0.0,3.20568,2.88196988132
 12/02  19:00:00,56.0176354276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  20:00:00,56.2863497641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,56.2519559129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,56.0458703609,0.0,0.0,0.0,15.863942322,29.242365,6.08761751448,0.0,3.20568,2.88193751448
 12/02  23:00:00,55.8427404002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  24:00:00,56.5217393152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.8255930357,0.0,0.0,0.0,15.863942322,29.242365,6.08758687998,0.0,3.20568,2.88190687998
 12/03  02:00:00,55.8188996295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  03:00:00,55.8232263992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.8241431868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  05:00:00,56.0975623889,0.0,0.0,0.0,15.863942322,29.242365,6.0875572207,0.0,3.20568,2.8818772207
 12/03  06:00:00,56.077492527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  07:00:00,54.6367613202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  08:00:00,47.4120533855,0.0,0.0,0.0,15.863942322,29.242365,6.08763576371,0.0,3.20568,2.88195576371
 12/03  09:00:00,47.431029258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  10:00:00,47.4570961664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  11:00:00,47.4830848136,0.0,0.0,0.0,15.863942322,29.242365,6.08859224522,0.0,3.20568,2.88291224522
 12/03  12:00:00,60.6539759326,0.986127174097,11.4814228697,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  13:00:00,66.9745558338,1.6236713159,17.8488558567,0.0,15.863942322,29.242365,6.08865116879,0.0,3.20568,2.88297116879
 12/03  14:00:00,75.1460738787,2.42382598186,25.2078335677,0.0,15.863942322,29.242365,3.22593767425,0.000257674253702,3.20568,0.02
 12/03  15:00:00,76.7607316958,2.73730010214,26.5084243084,0.0,15.863942322,29.242365,3.22636010385,0.000680103849632,3.20568,0.02
 12/03  16:00:00,72.760882803,2.41992356148,22.8534674938,0.0,15.863942322,29.242365,6.08798987506,0.000342161991442,3.20568,2.88196771307
 12/03  17:00:00,57.6021402996,1.00211459095,9.13254071769,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,57.4941936699,0.71957018088,6.45968783882,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.9642732033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  20:00:00,56.2414997975,0.0,0.0,0.0,15.863942322,29.242365,6.08755305715,0.0,3.20568,2.88187305715
 12/03  21:00:00,56.2191134544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  22:00:00,56.0582506172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.8447988418,0.0,0.0,0.0,15.863942322,29.242365,6.08763179624,0.0,3.20568,2.88195179624
 12/03  24:00:00,56.5185329136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  01:00:00,55.8325980905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  02:00:00,55.8300895208,0.0,0.0,0.0,15.863942322,29.242365,6.08861272734,0.0,3.20568,2.88293272734
 12/04  03:00:00,55.8274668786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  04:00:00,55.8249707321,0.0,0.0,0.0,15.863942322,29.242365,6.08851597684,0.0,3.20568,2.88283597684
 12/04  05:00:00,56.098767642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  06:00:00,56.0792374298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  07:00:00,99.3522664526,8.28066727279,35.8890153431,0.0,15.863942322,29.818365,6.08890115638,0.00032468103979,3.20568,2.88289647534
 12/04  08:00:00,158.645156998,7.8175207509,37.9585120508,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 12/04  09:00:00,242.900857529,13.0454359879,71.6757462892,0.0,80.527626,75.0917375,32.694063249,0.0,24.0426,8.65146324905
 12/04  10:00:00,261.296099372,16.543115907,86.5474046401,0.0,80.527626,75.0917375,35.6277281766,0.00570196799274,24.0426,11.5794262086
 12/04  11:00:00,276.117671343,18.575786476,95.3202814268,0.0,80.527626,79.0911225,43.6471455149,0.0048827037089,32.0568,11.5854628112
 12/04  12:00:00,288.178066436,19.9869211548,105.257947799,0.0,80.527626,79.0911225,43.6644650998,0.00405973212443,32.0568,11.6036053677
 12/04  13:00:00,299.340290777,21.4462614535,115.655864602,0.0,80.527626,79.0911225,46.5776992983,0.00461543838909,32.0568,14.5162838599
 12/04  14:00:00,292.653240061,22.8216471978,111.595939679,0.0,80.527626,75.0917375,33.462649518,0.00484896029504,16.0284,17.4294005577
 12/04  15:00:00,290.629638067,24.6560810342,107.745652292,0.0,80.527626,75.0917375,27.6152040002,0.00445217950499,16.0284,11.5823518207
 12/04  16:00:00,290.701913359,25.5999307519,108.875379102,0.0,80.527626,73.092045,14.8237701178,0.0284634823071,3.20568,11.5896266355
 12/04  17:00:00,271.632773584,20.553865446,94.8727504406,0.0,80.527626,73.092045,6.11957380997,0.0285315751002,3.20568,2.88536223487
 12/04  18:00:00,201.526127656,14.4070113435,71.3531051987,0.0,80.527626,29.818365,3.22775032558,0.00207032558226,3.20568,0.02
 12/04  19:00:00,193.770041207,11.2520809718,61.0430112569,0.0,80.527626,29.818365,8.96498529987,0.0,3.20568,5.75930529987
 12/04  20:00:00,185.818442929,9.97391679924,54.1654278727,0.0,80.527626,29.818365,6.09818129598,0.0,3.20568,2.89250129598
 12/04  21:00:00,178.681962691,9.21141613602,47.8420194836,0.0,80.527626,29.818365,8.9682467978,0.0,3.20568,5.7625667978
 12/04  22:00:00,56.0117392991,0.0,0.0,0.0,15.863942322,29.242365,6.09695499171,0.0,3.20568,2.89127499171
 12/04  23:00:00,55.8415591189,0.0,0.0,0.0,15.863942322,29.242365,6.09194684995,0.0,3.20568,2.88626684995
 12/04  24:00:00,56.5611881117,0.0,0.0,0.0,15.863942322,29.242365,6.09063178982,0.0,3.20568,2.88495178982
 12/05  01:00:00,55.8457124201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  02:00:00,55.8334459098,0.0,0.0,0.0,15.863942322,29.242365,6.08861595361,0.0,3.20568,2.88293595361
 12/05  03:00:00,55.8290768805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  04:00:00,55.8246798276,0.0,0.0,0.0,15.863942322,29.242365,6.08852197838,0.0,3.20568,2.88284197838
 12/05  05:00:00,57.1575072309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  06:00:00,56.9579635602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  07:00:00,98.2186753501,8.16519918689,34.448252357,0.0,15.863942322,29.818365,6.10372329428,0.0151368251716,3.20568,2.88290646911
 12/05  08:00:00,156.655181586,7.77805678017,36.0132386963,0.0,80.527626,29.818365,6.09097926932,0.0,3.20568,2.88529926932
 12/05  09:00:00,239.412506776,12.7074356002,68.5260423191,0.0,80.527626,75.0917375,29.8263329464,0.00931672388969,24.0426,5.77441622249
 12/05  10:00:00,255.767935629,16.1037457298,81.4603138333,0.0,80.527626,75.0917375,35.6259905624,0.00301408755375,24.0426,11.5803764749
 12/05  11:00:00,266.835837484,18.083201091,86.532951677,0.0,80.527626,79.0911225,43.64776665,0.00449990764428,32.0568,11.5864667424
 12/05  12:00:00,283.247486117,19.6919293978,100.609854333,0.0,80.527626,79.0911225,43.6646413029,0.00495925566271,32.0568,11.6028820472
 12/05  13:00:00,295.92523502,21.1904770521,112.490509407,0.0,80.527626,79.0911225,49.4778949456,0.00475131129863,32.0568,17.4163436343
 12/05  14:00:00,293.344700948,22.836014956,112.273410781,0.0,80.527626,75.0917375,30.5625330952,0.00534465323813,16.0284,14.5287884419
 12/05  15:00:00,294.643267467,24.5535880443,111.860712161,0.0,80.527626,75.0917375,27.6139127618,0.00491307506852,16.0284,11.5805996867
 12/05  16:00:00,286.528770542,25.3877281071,104.923567428,0.0,80.527626,73.092045,14.8231602631,0.0280972351794,3.20568,11.5893830279
 12/05  17:00:00,267.855735314,20.5057814387,91.151611416,0.0,80.527626,73.092045,6.11880413376,0.0277337742401,3.20568,2.88539035952
 12/05  18:00:00,203.560024049,14.5519599655,73.2512931138,0.0,80.527626,29.818365,6.09190354175,0.00088944221498,3.20568,2.88533409953
 12/05  19:00:00,191.80457049,11.1873687788,59.1570580693,0.0,80.527626,29.818365,6.09550802048,0.0,3.20568,2.88982802048
 12/05  20:00:00,181.113798404,9.84969358451,49.8783314482,0.0,80.527626,29.818365,8.97099531256,0.0,3.20568,5.76531531256
 12/05  21:00:00,177.182557234,9.20608394599,46.6107672805,0.0,80.527626,29.818365,6.0967244072,0.0,3.20568,2.8910444072
 12/05  22:00:00,55.8122879699,0.0,0.0,0.0,15.863942322,29.242365,8.96806332801,0.0,3.20568,5.76238332801
 12/05  23:00:00,55.8329617142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  24:00:00,56.545827262,0.0,0.0,0.0,15.863942322,29.242365,6.09045587017,0.0,3.20568,2.88477587017
 12/06  01:00:00,55.8393550857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  02:00:00,55.841959807,0.0,0.0,0.0,15.863942322,29.242365,6.08863596294,0.0,3.20568,2.88295596294
 12/06  03:00:00,55.8436814086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  04:00:00,55.830746476,0.0,0.0,0.0,15.863942322,29.242365,6.08854470127,0.0,3.20568,2.88286470127
 12/06  05:00:00,56.0916082315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  06:00:00,56.0820742548,0.0,0.0,0.0,15.863942322,29.242365,6.08861106866,0.0,3.20568,2.88293106866
 12/06  07:00:00,98.0688589361,8.21064800068,33.2505135615,0.0,15.863942322,29.818365,3.22580342182,0.000123421818405,3.20568,0.02
 12/06  08:00:00,155.719108939,7.74812175721,35.1089659838,0.0,80.527626,29.818365,6.09104634762,0.0,3.20568,2.88536634762
 12/06  09:00:00,236.747290597,12.5081391507,66.0624884321,0.0,80.527626,75.0917375,29.8261442305,0.00924952550238,24.0426,5.77429470499
 12/06  10:00:00,258.006759895,16.1005386994,83.7021801162,0.0,80.527626,75.0917375,35.6248448741,0.00328439946633,24.0426,11.5789604746
 12/06  11:00:00,268.594170134,17.8978482348,88.4847879637,0.0,80.527626,79.0911225,43.6465405965,0.00390373279418,32.0568,11.5858368637
 12/06  12:00:00,279.338399325,19.220320499,97.1875777623,0.0,80.527626,79.0911225,46.5576312423,0.00264191879316,32.0568,14.4981893236
 12/06  13:00:00,286.115451853,20.6796662858,103.208100746,0.0,80.527626,79.0911225,46.5775361015,0.00236799083999,32.0568,14.5183681107
 12/06  14:00:00,280.835487312,21.9980947975,100.619442155,0.0,80.527626,75.0917375,30.5593472174,0.00373910211359,16.0284,14.5272081153
 12/06  15:00:00,281.33483982,22.7866233264,100.346290443,0.0,80.527626,75.0917375,27.6173299414,0.00637190668923,16.0284,11.5825580347
 12/06  16:00:00,282.560080539,23.4288963585,102.926469312,0.0,80.527626,73.092045,14.8248760148,0.029421888512,3.20568,11.5897741263
 12/06  17:00:00,265.892231336,18.9723421053,90.7291897365,0.0,80.527626,73.092045,6.12151317956,0.0303856095134,3.20568,2.88544757005
 12/06  18:00:00,198.185387966,12.9478980855,69.4770469069,0.0,80.527626,29.818365,6.09120712618,0.000275899592099,3.20568,2.88525122659
 12/06  19:00:00,189.014608311,10.5129663219,57.0353783385,0.0,80.527626,29.818365,6.09549572578,0.0,3.20568,2.88981572578
 12/06  20:00:00,179.226392261,9.48955820629,48.0685226358,0.0,80.527626,29.818365,8.97134527946,0.0,3.20568,5.76566527946
 12/06  21:00:00,175.875465767,8.97214362811,45.2796444768,0.0,80.527626,29.818365,6.09665061541,0.0,3.20568,2.89097061541
 12/06  22:00:00,55.9994342132,0.0,0.0,0.0,15.863942322,29.242365,8.96807793088,0.0,3.20568,5.76239793088
 12/06  23:00:00,55.8247203761,0.0,0.0,0.0,15.863942322,29.242365,6.09213079585,0.0,3.20568,2.88645079585
 12/06  24:00:00,56.5429330878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  01:00:00,55.8369866861,0.0,0.0,0.0,15.863942322,29.242365,6.08866351776,0.0,3.20568,2.88298351776
 12/07  02:00:00,55.8224529893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  03:00:00,55.8108249182,0.0,0.0,0.0,15.863942322,29.242365,6.08857491653,0.0,3.20568,2.88289491653
 12/07  04:00:00,55.806667326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  05:00:00,56.0574147683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  06:00:00,56.0269805827,0.0,0.0,0.0,15.863942322,29.242365,6.08864411151,0.0,3.20568,2.88296411151
 12/07  07:00:00,90.8290377846,7.94581191566,26.3449966289,0.0,15.863942322,29.818365,3.2736704821,0.047990482102,3.20568,0.02
 12/07  08:00:00,149.191666695,7.74096385702,28.6342354109,0.0,80.527626,29.818365,6.09099688792,0.0,3.20568,2.88531688792
 12/07  09:00:00,218.054520062,10.3324021711,49.5740273509,0.0,80.527626,75.0917375,29.826502515,0.00894498686119,24.0426,5.77495752811
 12/07  10:00:00,242.306696989,14.0669314389,70.0693362669,0.0,80.527626,75.0917375,35.6238673009,0.0,24.0426,11.5812673009
 12/07  11:00:00,260.565442304,16.6856270064,81.691101128,0.0,80.527626,79.0911225,43.6492229451,0.00583978639435,32.0568,11.5865831587
 12/07  12:00:00,277.960860254,18.400385115,96.6335199786,0.0,80.527626,79.0911225,46.5600632596,0.00393192519028,32.0568,14.4993313344
 12/07  13:00:00,287.922579481,20.1177563693,105.576260083,0.0,80.527626,79.0911225,46.5802714302,0.00591094075962,32.0568,14.5175604894
 12/07  14:00:00,280.730967866,21.5048938631,101.007418305,0.0,80.527626,75.0917375,30.5601162903,0.00536586542602,16.0284,14.5263504249
 12/07  15:00:00,282.219794765,22.7556804449,101.252529068,0.0,80.527626,75.0917375,27.6167683839,0.00640420287539,16.0284,11.581964181
 12/07  16:00:00,267.752996703,20.9870861862,90.5748781736,0.0,80.527626,73.092045,17.7201738436,0.0318702401749,3.20568,14.4826236034
 12/07  17:00:00,252.045800159,17.1573103798,78.7132882187,0.0,80.527626,73.092045,3.25180079876,0.0261207987557,3.20568,0.02
 12/07  18:00:00,186.63335772,11.1727581691,59.7111541634,0.0,80.527626,29.818365,6.09098179361,0.0,3.20568,2.88530179361
 12/07  19:00:00,181.094852704,9.62232554813,50.0229158712,0.0,80.527626,29.818365,6.09561672515,0.0,3.20568,2.88993672515
 12/07  20:00:00,173.915901259,8.93391669245,43.3512759343,0.0,80.527626,29.818365,8.97130655937,0.0,3.20568,5.76562655937
 12/07  21:00:00,169.46550835,8.52186697744,39.3383021788,0.0,80.527626,29.818365,8.9677379734,0.0,3.20568,5.7620579734
 12/07  22:00:00,55.9899255679,0.0,0.0,0.0,15.863942322,29.242365,6.0967156314,0.0,3.20568,2.8910356314
 12/07  23:00:00,55.8214619913,0.0,0.0,0.0,15.863942322,29.242365,6.09210637865,0.0,3.20568,2.88642637865
 12/07  24:00:00,56.5270122238,0.0,0.0,0.0,15.863942322,29.242365,6.09057319781,0.0,3.20568,2.88489319781
 12/08  01:00:00,55.8156543809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  02:00:00,55.8083973176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  03:00:00,55.8027560829,0.0,0.0,0.0,15.863942322,29.242365,6.08857845297,0.0,3.20568,2.88289845297
 12/08  04:00:00,55.7992100673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  05:00:00,57.0414456867,0.0,0.0,0.0,15.863942322,29.242365,6.0886504567,0.0,3.20568,2.8829704567
 12/08  06:00:00,56.7857783033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  07:00:00,82.4384199222,7.75431466735,17.8126403166,0.0,15.863942322,29.818365,6.28910251537,3.06342251537,3.20568,0.02
 12/08  08:00:00,145.750539702,7.74096385702,25.2294557124,0.0,80.527626,29.818365,6.09117501755,0.0,3.20568,2.88549501755
 12/08  09:00:00,220.982316945,10.8846638518,51.943273269,0.0,80.527626,75.0917375,29.8301013305,0.0126810167769,24.0426,5.77482031377
 12/08  10:00:00,243.622951466,13.9184433657,71.5090907914,0.0,80.527626,75.0917375,35.6253736602,0.00176312280788,24.0426,11.5810105374
 12/08  11:00:00,261.69468342,16.4587500991,83.0235789915,0.0,80.527626,79.0911225,43.647586214,0.00377084726103,32.0568,11.5870153667
 12/08  12:00:00,271.108453109,17.7939375422,90.396653115,0.0,80.527626,79.0911225,46.5607754032,0.0026789414746,32.0568,14.5012964617
 12/08  13:00:00,273.159739702,18.6081004648,92.3403311718,0.0,80.527626,79.0911225,46.5768807231,0.00267899941646,32.0568,14.5174017237
 12/08  14:00:00,277.000404977,20.7627849793,98.0167836078,0.0,80.527626,75.0917375,33.4613160413,0.00404995458433,16.0284,17.4288660867
 12/08  15:00:00,280.815315016,21.6937057769,100.90329242,0.0,80.527626,75.0917375,27.6142215058,0.00383218647431,16.0284,11.5819893193
 12/08  16:00:00,273.747072598,22.9170994573,94.6294896195,0.0,80.527626,73.092045,14.8248756013,0.028001949185,3.20568,11.5911936521
 12/08  17:00:00,253.962239108,18.6105597922,79.1803237416,0.0,80.527626,73.092045,6.1215161725,0.0303460432906,3.20568,2.88549012921
 12/08  18:00:00,187.293631762,12.2443564232,59.3072999075,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 12/08  19:00:00,180.78041874,10.098042051,49.2624119845,0.0,80.527626,29.818365,8.96527444234,0.0,3.20568,5.75959444234
 12/08  20:00:00,174.815618392,9.26051508215,44.2024541008,0.0,80.527626,29.818365,6.09811504155,0.0,3.20568,2.89243504155
 12/08  21:00:00,174.164691765,8.84384893658,43.9592440704,0.0,80.527626,29.818365,8.96813288127,0.0,3.20568,5.76245288127
 12/08  22:00:00,55.8117345723,0.0,0.0,0.0,15.863942322,29.242365,6.09691902569,0.0,3.20568,2.89123902569
 12/08  23:00:00,55.8310873657,0.0,0.0,0.0,15.863942322,29.242365,6.09189312855,0.0,3.20568,2.88621312855
 12/08  24:00:00,56.5436205342,0.0,0.0,0.0,15.863942322,29.242365,6.09058230336,0.0,3.20568,2.88490230336
 12/09  01:00:00,55.8357759137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  02:00:00,55.8290266654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.8151073333,0.0,0.0,0.0,15.863942322,29.242365,6.08759825504,0.0,3.20568,2.88191825504
 12/09  04:00:00,55.8038574988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  05:00:00,56.0656928578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,56.044567679,0.0,0.0,0.0,15.863942322,29.242365,6.08758319137,0.0,3.20568,2.88190319137
 12/09  07:00:00,56.0551532942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  08:00:00,47.4170388739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,47.4413157757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  10:00:00,47.4687992964,0.0,0.0,0.0,15.863942322,29.242365,6.08857378487,0.0,3.20568,2.88289378487
 12/09  11:00:00,68.2051817339,1.72993153595,18.9826172661,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  12:00:00,76.2854519694,2.51369047418,25.5873559204,0.0,15.863942322,29.242365,6.08885690102,0.000206755834222,3.20568,2.88297014519
 12/09  13:00:00,74.254545887,2.57497909612,24.1799436576,0.0,15.863942322,29.242365,3.22628754498,0.000607544984519,3.20568,0.02
 12/09  14:00:00,75.2903047286,2.71615016416,25.0835604921,0.0,15.863942322,29.242365,3.22589250943,0.000212509425187,3.20568,0.02
 12/09  15:00:00,73.0830782826,2.59969988457,22.9990002092,0.0,15.863942322,29.242365,6.08787809759,0.000241064569919,3.20568,2.88195703302
 12/09  16:00:00,73.6320784579,2.5744746291,23.5727662349,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  17:00:00,67.4586866298,1.96676028128,18.0068550332,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,64.8124255827,1.4419043376,13.0461458288,0.0,15.863942322,29.242365,6.08766623056,0.0,3.20568,2.88198623056
 12/09  19:00:00,63.0811976632,0.729200110379,6.32492695307,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  20:00:00,56.2951678589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,56.2191022343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,56.057520138,0.0,0.0,0.0,15.863942322,29.242365,6.08760750743,0.0,3.20568,2.88192750743
 12/09  23:00:00,55.8589521496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  24:00:00,56.5374408456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  01:00:00,55.8506937369,0.0,0.0,0.0,15.863942322,29.242365,6.08759403692,0.0,3.20568,2.88191403692
 12/10  02:00:00,55.8387248766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  03:00:00,55.8373208716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  04:00:00,55.8323378093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  05:00:00,56.099415507,0.0,0.0,0.0,15.863942322,29.242365,6.08758128733,0.0,3.20568,2.88190128733
 12/10  06:00:00,56.0790794699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  07:00:00,56.0784093517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  08:00:00,47.4203155599,0.0,0.0,0.0,15.863942322,29.242365,6.08756872432,0.0,3.20568,2.88188872432
 12/10  09:00:00,47.4293987885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  10:00:00,47.459346608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  11:00:00,47.47299326,0.0,0.0,0.0,15.863942322,29.242365,6.08860418603,0.0,3.20568,2.88292418603
 12/10  12:00:00,48.140409557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  13:00:00,47.4585435147,0.0,0.0,0.0,15.863942322,29.242365,6.08820633281,0.0,3.20568,2.88252633281
 12/10  14:00:00,47.4525654768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,47.4321887737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  16:00:00,47.4320214154,0.0,0.0,0.0,15.863942322,29.242365,6.08757195043,0.0,3.20568,2.88189195043
 12/10  17:00:00,47.3909040613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  18:00:00,50.184046978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  19:00:00,55.8985007434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,56.1556946932,0.0,0.0,0.0,15.863942322,29.242365,6.08766825183,0.0,3.20568,2.88198825183
 12/10  21:00:00,56.1271836114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  22:00:00,55.9882901494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  23:00:00,55.7999614813,0.0,0.0,0.0,15.863942322,29.242365,6.08765575619,0.0,3.20568,2.88197575619
 12/10  24:00:00,56.481923249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  01:00:00,55.7974405358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  02:00:00,55.7965154168,0.0,0.0,0.0,15.863942322,29.242365,6.08855666776,0.0,3.20568,2.88287666776
 12/11  03:00:00,55.795144724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  04:00:00,55.7847380506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  05:00:00,56.0541207968,0.0,0.0,0.0,15.863942322,29.242365,6.08863681099,0.0,3.20568,2.88295681099
 12/11  06:00:00,56.043352751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  07:00:00,105.032092512,7.84911580645,40.5774434047,0.0,15.863942322,29.818365,6.08855837358,0.0,3.20568,2.88287837358
 12/11  08:00:00,160.777007963,7.74096385702,40.163798513,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 12/11  09:00:00,228.06607014,9.49030128307,60.4159777291,0.0,80.527626,75.0917375,32.694601533,0.0,24.0426,8.65200153297
 12/11  10:00:00,242.836118326,10.3472683292,74.3116841312,0.0,80.527626,75.0917375,35.6236237875,0.0,24.0426,11.5810237875
 12/11  11:00:00,252.491324551,11.0347731402,79.2716562018,0.0,80.527626,79.0911225,43.6443224539,0.0,32.0568,11.5875224539
 12/11  12:00:00,260.072544267,11.7816118809,85.4101497483,0.0,80.527626,79.0911225,46.5565492344,0.0,32.0568,14.4997492344
 12/11  13:00:00,269.433660474,12.4607781868,94.7803535911,0.0,80.527626,79.0911225,46.5753996432,0.0,32.0568,14.5185996432
 12/11  14:00:00,265.12744951,13.3351479449,93.5924296924,0.0,80.527626,75.0917375,30.5902281433,0.0318063624685,16.0284,14.5300217808
 12/11  15:00:00,265.853031284,13.9800266003,93.6725180861,0.0,80.527626,75.0917375,27.6115350811,0.0,16.0284,11.5831350811
 12/11  16:00:00,262.687461697,14.0025188241,92.4853275298,0.0,80.527626,73.092045,14.8204626615,0.0241120750012,3.20568,11.5906705865
 12/11  17:00:00,246.882457043,10.774506121,79.9199234638,0.0,80.527626,73.092045,6.10693021582,0.0157422398226,3.20568,2.88550797599
 12/11  18:00:00,186.444794096,8.59241548835,62.0962976328,0.0,80.527626,29.818365,6.09100526955,0.0,3.20568,2.88532526955
 12/11  19:00:00,188.115658628,8.2469151788,58.401161694,0.0,80.527626,29.818365,6.09561969786,0.0,3.20568,2.88993969786
 12/11  20:00:00,183.731385938,8.07008755661,53.9176602217,0.0,80.527626,29.818365,8.97103220576,0.0,3.20568,5.76535220576
 12/11  21:00:00,177.953591647,7.94647358072,48.2947516175,0.0,80.527626,29.818365,6.09683049994,0.0,3.20568,2.89115049994
 12/11  22:00:00,56.0491501099,0.0,0.0,0.0,15.863942322,29.242365,8.96825002636,0.0,3.20568,5.76257002636
 12/11  23:00:00,55.8310884578,0.0,0.0,0.0,15.863942322,29.242365,6.09199387716,0.0,3.20568,2.88631387716
 12/11  24:00:00,56.5328406992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  01:00:00,55.8349563747,0.0,0.0,0.0,15.863942322,29.242365,6.088529898,0.0,3.20568,2.882849898
 12/12  02:00:00,55.8334993359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  03:00:00,55.829936185,0.0,0.0,0.0,15.863942322,29.242365,6.08861267274,0.0,3.20568,2.88293267274
 12/12  04:00:00,55.8231836822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,57.1564452317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  06:00:00,56.9492621505,0.0,0.0,0.0,15.863942322,29.242365,6.088536668,0.0,3.20568,2.882856668
 12/12  07:00:00,106.20574045,7.97514035501,41.1813193449,0.0,15.863942322,29.818365,3.23897972736,0.0132997273624,3.20568,0.02
 12/12  08:00:00,161.569848199,7.74096385702,40.9550974407,0.0,80.527626,29.818365,6.09095455035,0.0,3.20568,2.88527455035
 12/12  09:00:00,233.274648159,9.74886971417,65.3656382893,0.0,80.527626,75.0917375,29.8169501454,0.0,24.0426,5.77435014543
 12/12  10:00:00,244.231977746,10.6454477343,75.418123602,0.0,80.527626,75.0917375,35.622801356,0.0,24.0426,11.580201356
 12/12  11:00:00,255.500251484,11.2424945179,82.0790832499,0.0,80.527626,79.0911225,43.6432372193,0.0,32.0568,11.5864372193
 12/12  12:00:00,267.992687862,11.9010369363,93.2102261377,0.0,80.527626,79.0911225,46.5578621749,0.0,32.0568,14.5010621749
 12/12  13:00:00,274.333860632,12.7985824109,99.3422836349,0.0,80.527626,79.0911225,46.5743692955,0.0,32.0568,14.5175692955
 12/12  14:00:00,265.497627367,13.376826425,93.9209688297,0.0,80.527626,75.0917375,33.4809904447,0.0230156379593,16.0284,17.4295748068
 12/12  15:00:00,264.606642682,13.8089030243,92.5982033648,0.0,80.527626,75.0917375,27.610836544,0.0,16.0284,11.582436544
 12/12  16:00:00,267.221934374,15.3480907124,95.6749613912,0.0,80.527626,73.092045,14.8212687381,0.0236763074937,3.20568,11.5919124306
 12/12  17:00:00,255.286583308,12.5548458581,86.5437299956,0.0,80.527626,73.092045,6.1065831415,0.0156431473391,3.20568,2.88525999416
 12/12  18:00:00,192.453603145,9.24286775958,67.4452946371,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 12/12  19:00:00,189.955280731,8.61649868819,59.866319668,0.0,80.527626,29.818365,8.96546518647,0.0,3.20568,5.75978518647
 12/12  20:00:00,185.535911252,8.35323217101,55.7166379386,0.0,80.527626,29.818365,6.09824305524,0.0,3.20568,2.89256305524
 12/12  21:00:00,182.899783166,8.14513556027,53.2884526201,0.0,80.527626,29.818365,8.9684152946,0.0,3.20568,5.7627352946
 12/12  22:00:00,55.8923039779,0.0,0.0,0.0,15.863942322,29.242365,6.09707865068,0.0,3.20568,2.89139865068
 12/12  23:00:00,55.8504766517,0.0,0.0,0.0,15.863942322,29.242365,6.09203589594,0.0,3.20568,2.88635589594
 12/12  24:00:00,56.5494251371,0.0,0.0,0.0,15.863942322,29.242365,6.09047161393,0.0,3.20568,2.88479161393
 12/13  01:00:00,55.8445851503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  02:00:00,55.8384171696,0.0,0.0,0.0,15.863942322,29.242365,6.08855289899,0.0,3.20568,2.88287289899
 12/13  03:00:00,55.8248651064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  04:00:00,55.8250140245,0.0,0.0,0.0,15.863942322,29.242365,6.08863817074,0.0,3.20568,2.88295817074
 12/13  05:00:00,56.0943535642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  06:00:00,56.0662361078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  07:00:00,102.804334506,8.08785688646,38.1074070072,0.0,15.863942322,29.818365,6.10220419394,0.0140891510832,3.20568,2.88243504286
 12/13  08:00:00,158.106013496,7.74096385702,37.4962734844,0.0,80.527626,29.818365,6.09116849975,0.0,3.20568,2.88548849975
 12/13  09:00:00,230.616030204,10.0834830302,62.3735533496,0.0,80.527626,75.0917375,29.8168825286,0.0,24.0426,5.77428252862
 12/13  10:00:00,242.16026642,11.1976688293,72.7955545766,0.0,80.527626,75.0917375,35.6223247116,0.0,24.0426,11.5797247116
 12/13  11:00:00,254.634937437,12.2848150802,80.1712594665,0.0,80.527626,79.0911225,43.643845523,0.0,32.0568,11.587045523
 12/13  12:00:00,270.007514773,13.6552426016,93.457359973,0.0,80.527626,79.0911225,46.5572277365,0.0,32.0568,14.5004277365
 12/13  13:00:00,288.272223789,17.8653547748,108.203237792,0.0,80.527626,79.0911225,46.5762185083,0.0,32.0568,14.5194185083
 12/13  14:00:00,286.68383997,19.7379232961,108.733594477,0.0,80.527626,75.0917375,30.5592316153,0.00193879329306,16.0284,14.5288928221
 12/13  15:00:00,291.224840531,21.4695712736,111.549744126,0.0,80.527626,75.0917375,27.6128771448,0.002154206145,16.0284,11.5823229387
 12/13  16:00:00,292.074718123,23.0810968043,112.794963886,0.0,80.527626,73.092045,17.7155385782,0.0263126486646,3.20568,14.4835459295
 12/13  17:00:00,277.698630227,19.0795147986,102.431201673,0.0,80.527626,73.092045,3.2506949125,0.0250149125027,3.20568,0.02
 12/13  18:00:00,215.02495289,13.1551361757,86.1044744727,0.0,80.527626,29.818365,6.09098527265,0.0,3.20568,2.88530527265
 12/13  19:00:00,209.601795835,10.6158839637,77.5038500637,0.0,80.527626,29.818365,6.09567798776,0.0,3.20568,2.88999798776
 12/13  20:00:00,199.922167073,9.58923849149,68.5824785739,0.0,80.527626,29.818365,8.97153603588,0.0,3.20568,5.76585603588
 12/13  21:00:00,186.718283728,8.94253115819,56.0643333693,0.0,80.527626,29.818365,8.96801026606,0.0,3.20568,5.76233026606
 12/13  22:00:00,56.0516805196,0.0,0.0,0.0,15.863942322,29.242365,6.0968799457,0.0,3.20568,2.8911999457
 12/13  23:00:00,55.8299679064,0.0,0.0,0.0,15.863942322,29.242365,6.09191688814,0.0,3.20568,2.88623688814
 12/13  24:00:00,56.5163433706,0.0,0.0,0.0,15.863942322,29.242365,6.09046228539,0.0,3.20568,2.88478228539
 12/14  01:00:00,55.8040660638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  02:00:00,55.7916407945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  03:00:00,55.778337845,0.0,0.0,0.0,15.863942322,29.242365,6.08856459391,0.0,3.20568,2.88288459391
