Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  04:00:00,55.7705465642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  05:00:00,56.0229052781,0.0,0.0,0.0,15.863942322,29.242365,6.08865231235,0.0,3.20568,2.88297231235
 12/14  06:00:00,56.0024573806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  07:00:00,89.7941080147,7.80097572368,25.4722279398,0.0,15.863942322,29.818365,6.17299094458,0.0844100132532,3.20568,2.88290093133
 12/14  08:00:00,151.139068753,7.74096385702,30.5852351016,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 12/14  09:00:00,232.880382576,10.6665605478,64.0496281686,0.0,80.527626,75.0917375,32.707348889,0.0124649704992,24.0426,8.65228391853
 12/14  10:00:00,249.354114355,12.1877090034,78.9846510768,0.0,80.527626,75.0917375,35.6224670657,0.0,24.0426,11.5798670657
 12/14  11:00:00,271.47430754,16.0694460409,93.2214913607,0.0,80.527626,79.0911225,43.6432949844,0.0,32.0568,11.5864949844
 12/14  12:00:00,287.95206929,18.0040926972,107.05142963,0.0,80.527626,79.0911225,43.6622688759,0.0,32.0568,11.6054688759
 12/14  13:00:00,295.77108625,19.4658645492,114.097339061,0.0,80.527626,79.0911225,49.4763258399,0.000906815654235,32.0568,17.4186190242
 12/14  14:00:00,299.481185146,21.4492993918,119.807112096,0.0,80.527626,75.0917375,30.5632199382,0.00314891555623,16.0284,14.5316710226
 12/14  15:00:00,306.099248934,23.3748837284,124.501449199,0.0,80.527626,75.0917375,27.6146916537,0.00347664752833,16.0284,11.5828150062
 12/14  16:00:00,301.841287398,23.9367645507,121.689022824,0.0,80.527626,73.092045,14.8232370622,0.0270025028075,3.20568,11.5905545594
 12/14  17:00:00,279.633536264,17.4754727463,105.951379216,0.0,80.527626,73.092045,6.10764217197,0.0164420636602,3.20568,2.88552010831
 12/14  18:00:00,212.160274168,11.5592093834,84.8273297266,0.0,80.527626,29.818365,6.09117043348,0.0,3.20568,2.88549043348
 12/14  19:00:00,200.168325663,10.0423551343,68.6540657039,0.0,80.527626,29.818365,6.0955280818,0.0,3.20568,2.8898480818
 12/14  20:00:00,190.262533655,9.2693277675,59.2530133698,0.0,80.527626,29.818365,8.97155539098,0.0,3.20568,5.76587539098
 12/14  21:00:00,180.84439123,8.75468663679,50.3800737009,0.0,80.527626,29.818365,6.09677226202,0.0,3.20568,2.89109226202
 12/14  22:00:00,56.0385536486,0.0,0.0,0.0,15.863942322,29.242365,8.96839972397,0.0,3.20568,5.76271972397
 12/14  23:00:00,55.8332914554,0.0,0.0,0.0,15.863942322,29.242365,6.09194065537,0.0,3.20568,2.88626065537
 12/14  24:00:00,56.5295818342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  01:00:00,55.8181551629,0.0,0.0,0.0,15.863942322,29.242365,6.08862970387,0.0,3.20568,2.88294970387
 12/15  02:00:00,55.8029960681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  03:00:00,55.7917747834,0.0,0.0,0.0,15.863942322,29.242365,6.08856059946,0.0,3.20568,2.88288059946
 12/15  04:00:00,55.7870955601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,57.0493073692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  06:00:00,56.842570235,0.0,0.0,0.0,15.863942322,29.242365,6.08865073068,0.0,3.20568,2.88297073068
 12/15  07:00:00,90.2281279097,7.80586870731,25.4906954116,0.0,15.863942322,29.818365,3.40188220439,0.176202204385,3.20568,0.02
 12/15  08:00:00,145.60638939,7.74096385702,25.0921553466,0.0,80.527626,29.818365,6.09121004128,0.0,3.20568,2.88553004128
 12/15  09:00:00,225.622293058,10.9529013585,56.5337857519,0.0,80.527626,75.0917375,29.8303339244,0.0133168133856,24.0426,5.77441711103
 12/15  10:00:00,255.568792717,13.8958664386,83.4920524247,0.0,80.527626,75.0917375,35.6232411844,0.0,24.0426,11.5806411844
 12/15  11:00:00,269.503550768,15.4017106409,91.9089579608,0.0,80.527626,79.0911225,43.6438440921,0.0,32.0568,11.5870440921
 12/15  12:00:00,284.251870161,17.694792916,103.657412991,0.0,80.527626,79.0911225,46.5588692463,0.0,32.0568,14.5020692463
 12/15  13:00:00,295.635359243,19.1732244491,114.254570378,0.0,80.527626,79.0911225,46.5757073404,0.0,32.0568,14.5189073404
 12/15  14:00:00,293.398504394,20.9016082939,114.281670848,0.0,80.527626,75.0917375,33.4614586866,0.00155250369614,16.0284,17.4315061829
 12/15  15:00:00,294.719291949,21.1576587457,115.346276269,0.0,80.527626,75.0917375,27.6140686263,0.00191201260295,16.0284,11.5837566137
 12/15  16:00:00,285.010054227,20.4851026714,108.319605965,0.0,80.527626,73.092045,14.8239776208,0.0265411035263,3.20568,11.5917565173
 12/15  17:00:00,268.57508626,16.4888827436,95.8896224614,0.0,80.527626,73.092045,6.11550339544,0.0242828585367,3.20568,2.8855405369
 12/15  18:00:00,197.944219476,10.9734174504,71.2006188737,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 12/15  19:00:00,183.98719046,9.55261851944,52.9765970893,0.0,80.527626,29.818365,8.96557725277,0.0,3.20568,5.75989725277
 12/15  20:00:00,175.388075266,8.90108320398,45.0429484954,0.0,80.527626,29.818365,8.97114414571,0.0,3.20568,5.76546414571
 12/15  21:00:00,169.828175258,8.47686552034,39.9544307744,0.0,80.527626,29.818365,6.09682200511,0.0,3.20568,2.89114200511
 12/15  22:00:00,55.7854498439,0.0,0.0,0.0,15.863942322,29.242365,8.96835539695,0.0,3.20568,5.76267539695
 12/15  23:00:00,55.8020400638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  24:00:00,56.5070362533,0.0,0.0,0.0,15.863942322,29.242365,6.09055480355,0.0,3.20568,2.88487480355
 12/16  01:00:00,55.7891214233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,55.7749905184,0.0,0.0,0.0,15.863942322,29.242365,6.08763865147,0.0,3.20568,2.88195865147
 12/16  03:00:00,55.7690025991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  04:00:00,55.7637309378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  05:00:00,56.0155692279,0.0,0.0,0.0,15.863942322,29.242365,6.08763845555,0.0,3.20568,2.88195845555
 12/16  06:00:00,55.9948009773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,55.9857176101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  08:00:00,47.3544840319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  09:00:00,47.4194821966,0.0,0.0,0.0,15.863942322,29.242365,6.08763842846,0.0,3.20568,2.88195842846
 12/16  10:00:00,47.4680581763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  11:00:00,58.8790175698,0.953380587721,10.4527044538,0.0,15.863942322,29.242365,6.08862824018,0.0,3.20568,2.88294824018
 12/16  12:00:00,72.006380926,2.14762159672,21.6938137896,0.0,15.863942322,29.242365,3.2258158515,0.000135851496223,3.20568,0.02
 12/16  13:00:00,75.9129731535,2.64543693636,25.7753615239,0.0,15.863942322,29.242365,3.22592827393,0.00024827392554,3.20568,0.02
 12/16  14:00:00,74.9955073941,2.71009201227,24.785972691,0.0,15.863942322,29.242365,6.08811187606,0.000434039780466,3.20568,2.88199783628
 12/16  15:00:00,74.5855780689,2.58762069884,24.4978527616,0.0,15.863942322,29.242365,3.22588233758,0.000202337581437,3.20568,0.02
 12/16  16:00:00,73.8495700274,2.65919388419,23.6895824038,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,74.5221684086,2.70430562746,24.3288904887,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  18:00:00,70.6838728395,2.10797148092,18.2534807656,0.0,15.863942322,29.242365,6.08767803702,0.0,3.20568,2.88199803702
 12/16  19:00:00,67.8146448914,1.23258519623,10.5662287463,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  20:00:00,64.1925113312,0.844574906026,7.09917810119,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  21:00:00,56.1875882588,0.0,0.0,0.0,15.863942322,29.242365,6.0876339006,0.0,3.20568,2.8819539006
 12/16  22:00:00,56.0179849491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  23:00:00,55.8133678593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  24:00:00,56.4815213607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  01:00:00,55.7878047076,0.0,0.0,0.0,15.863942322,29.242365,6.08763474719,0.0,3.20568,2.88195474719
 12/17  02:00:00,55.7743876654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  03:00:00,55.7677676789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  04:00:00,55.7711884383,0.0,0.0,0.0,15.863942322,29.242365,6.087636485,0.0,3.20568,2.881956485
 12/17  05:00:00,56.0438378956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  06:00:00,56.0325507812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  07:00:00,56.0339186304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  08:00:00,47.3970634904,0.0,0.0,0.0,15.863942322,29.242365,6.08763838443,0.0,3.20568,2.88195838443
 12/17  09:00:00,47.4350568998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  10:00:00,54.4849445813,0.594627946896,6.42774886603,0.0,15.863942322,29.242365,6.08867602013,0.0,3.20568,2.88299602013
 12/17  11:00:00,71.8341982338,2.20109558719,22.1543675275,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  12:00:00,74.8480120905,2.57124221884,24.1078100585,0.0,15.863942322,29.242365,3.22636511867,0.000685118668528,3.20568,0.02
 12/17  13:00:00,74.1467885824,2.66125251974,24.0021506591,0.0,15.863942322,29.242365,6.08862861266,0.000398793004672,3.20568,2.88254981965
 12/17  14:00:00,75.8142247473,2.98301365763,25.3474774653,0.0,15.863942322,29.242365,3.22665977416,0.000979774160813,3.20568,0.02
 12/17  15:00:00,75.4921218143,2.9070773299,25.1008561502,0.0,15.863942322,29.242365,6.08781599133,0.000233454097739,3.20568,2.88190253723
 12/17  16:00:00,76.0531675294,3.09278056244,25.4851487996,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  17:00:00,73.441471272,2.72784617018,23.2543067391,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,72.5941325369,2.38019684638,19.9126154416,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  19:00:00,73.2091977504,1.80066369374,15.3976928016,0.0,15.863942322,29.242365,6.08767281853,0.0,3.20568,2.88199281853
 12/17  20:00:00,57.2884202392,0.109939633318,0.916769983678,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  21:00:00,56.1622360817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.9894117572,0.0,0.0,0.0,15.863942322,29.242365,6.08758676247,0.0,3.20568,2.88190676247
 12/17  23:00:00,55.8040902328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  24:00:00,56.4780762131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.7854215881,0.0,0.0,0.0,15.863942322,29.242365,6.088639684,0.0,3.20568,2.882959684
 12/18  02:00:00,55.799452988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  03:00:00,55.8093779267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  04:00:00,55.8074002778,0.0,0.0,0.0,15.863942322,29.242365,6.08857695793,0.0,3.20568,2.88289695793
 12/18  05:00:00,56.0655566843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  06:00:00,56.0155583292,0.0,0.0,0.0,15.863942322,29.242365,6.08867392202,0.0,3.20568,2.88299392202
 12/18  07:00:00,88.5410135103,7.94045808868,24.0877263177,0.0,15.863942322,29.818365,3.29183334083,0.0661533408326,3.20568,0.02
 12/18  08:00:00,148.462605417,7.74904127148,27.9105611032,0.0,80.527626,29.818365,6.0912021399,0.0,3.20568,2.8855221399
 12/18  09:00:00,231.166591932,11.8120332838,61.1960035263,0.0,80.527626,75.0917375,29.8292321164,0.0116652398923,24.0426,5.77496687647
 12/18  10:00:00,252.423239806,14.8895922794,79.3454366567,0.0,80.527626,75.0917375,35.6264377918,0.00137242647331,24.0426,11.5824653654
 12/18  11:00:00,272.471664289,17.1297499132,93.1356861136,0.0,80.527626,79.0911225,43.6503207668,0.00509905548576,32.0568,11.5884217113
 12/18  12:00:00,287.540521026,18.5950146566,106.028275411,0.0,80.527626,79.0911225,46.5638429511,0.00431924985315,32.0568,14.5027237013
 12/18  13:00:00,290.537524479,19.8695003153,108.458579467,0.0,80.527626,79.0911225,46.5817781465,0.00489321636194,32.0568,14.5200849301
 12/18  14:00:00,282.779285283,21.2951582821,103.283069813,0.0,80.527626,75.0917375,33.4620888449,0.00279478845995,16.0284,17.4308940565
 12/18  15:00:00,286.006542565,23.0442312434,104.765426277,0.0,80.527626,75.0917375,27.6141875473,0.00250922459204,16.0284,11.5832783227
 12/18  16:00:00,285.786819697,24.2335799744,105.359968809,0.0,80.527626,73.092045,14.8268567617,0.0280542089896,3.20568,11.5931225527
 12/18  17:00:00,270.813248694,19.7865749911,94.8435325907,0.0,80.527626,73.092045,6.12076786169,0.0297005191125,3.20568,2.88538734258
 12/18  18:00:00,207.028357683,14.2822373231,76.9935266306,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 12/18  19:00:00,194.738397625,10.982706005,62.3032700373,0.0,80.527626,29.818365,8.9653286064,0.0,3.20568,5.7596486064
 12/18  20:00:00,177.751328919,9.56662368595,46.4951566452,0.0,80.527626,29.818365,6.09847335016,0.0,3.20568,2.89279335016
 12/18  21:00:00,166.240049499,8.7638435075,35.93063983,0.0,80.527626,29.818365,8.98576786714,0.0168548943902,3.20568,5.76323297275
 12/18  22:00:00,55.9445589114,0.0,0.0,0.0,15.863942322,29.242365,8.96847465075,0.0,3.20568,5.76279465075
 12/18  23:00:00,55.7838650482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  24:00:00,56.489857565,0.0,0.0,0.0,15.863942322,29.242365,6.09072166317,0.0,3.20568,2.88504166317
 12/19  01:00:00,55.7719401225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  02:00:00,55.7669124337,0.0,0.0,0.0,15.863942322,29.242365,6.08864264484,0.0,3.20568,2.88296264484
 12/19  03:00:00,55.7586385772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  04:00:00,55.7465128684,0.0,0.0,0.0,15.863942322,29.242365,6.08858193596,0.0,3.20568,2.88290193596
 12/19  05:00:00,56.9834122895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  06:00:00,56.7947982616,0.0,0.0,0.0,15.863942322,29.242365,6.08868105689,0.0,3.20568,2.88300105689
 12/19  07:00:00,75.4291232225,7.74096385702,10.8671069841,0.0,15.863942322,29.818365,6.72741416193,3.50173416193,3.20568,0.02
 12/19  08:00:00,131.227650031,7.74096385702,10.8614597802,0.0,80.527626,29.818365,6.34515787354,0.253964495686,3.20568,2.88551337786
 12/19  09:00:00,192.501218224,9.91990482125,24.5840012028,0.0,80.527626,75.0917375,29.8307377219,0.0125155027004,24.0426,5.77562221921
 12/19  10:00:00,212.855006886,12.4530728035,42.306686239,0.0,80.527626,75.0917375,35.62461262,0.0,24.0426,11.58201262
 12/19  11:00:00,226.609420946,13.9936683312,50.492561848,0.0,80.527626,79.0911225,43.6464718197,0.0,32.0568,11.5896718197
 12/19  12:00:00,238.938994663,16.0441353148,60.0444943779,0.0,80.527626,79.0911225,46.5591204029,0.0,32.0568,14.5023204029
 12/19  13:00:00,243.612568887,17.209295271,64.2597962729,0.0,80.527626,79.0911225,46.5765705587,0.0,32.0568,14.5197705587
 12/19  14:00:00,241.06842883,18.4631237706,64.4324905478,0.0,80.527626,75.0917375,33.4590569311,0.0,16.0284,17.4306569311
 12/19  15:00:00,244.709991603,20.223251144,66.3156681535,0.0,80.527626,75.0917375,27.6114911863,0.0,16.0284,11.5830911863
 12/19  16:00:00,240.533990867,21.1340158301,63.2616391502,0.0,80.527626,73.092045,14.823518511,0.0248515777077,3.20568,11.5929869333
 12/19  17:00:00,228.43614028,17.237500021,55.1843014556,0.0,80.527626,73.092045,6.1153758552,0.0243643661658,3.20568,2.88533148903
 12/19  18:00:00,165.637698087,11.1991205567,38.8567632834,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 12/19  19:00:00,163.131022283,9.5142578936,32.3205063341,0.0,80.527626,29.818365,8.96574436324,0.0,3.20568,5.76006436324
 12/19  20:00:00,158.811933311,8.88753023405,28.6322073018,0.0,80.527626,29.818365,6.09843298477,0.0,3.20568,2.89275298477
 12/19  21:00:00,155.268432223,8.45869872403,25.5294653354,0.0,80.527626,29.818365,8.9688353133,0.0,3.20568,5.7631553133
 12/19  22:00:00,55.7435036058,0.0,0.0,0.0,15.863942322,29.242365,6.09731705494,0.0,3.20568,2.89163705494
 12/19  23:00:00,55.7872778158,0.0,0.0,0.0,15.863942322,29.242365,6.09224821502,0.0,3.20568,2.88656821502
 12/19  24:00:00,56.5356692313,0.0,0.0,0.0,15.863942322,29.242365,6.09068820495,0.0,3.20568,2.88500820495
 12/20  01:00:00,55.8198262373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  02:00:00,55.8301082699,0.0,0.0,0.0,15.863942322,29.242365,6.08860891771,0.0,3.20568,2.88292891771
 12/20  03:00:00,55.8322055139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  04:00:00,55.8292783437,0.0,0.0,0.0,15.863942322,29.242365,6.08871010254,0.0,3.20568,2.88303010254
 12/20  05:00:00,56.1037727696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  06:00:00,56.0812175629,0.0,0.0,0.0,15.863942322,29.242365,6.08865129316,0.0,3.20568,2.88297129316
 12/20  07:00:00,89.8774720869,8.05070563447,25.264577778,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 12/20  08:00:00,156.751022262,7.74137124212,36.1661408565,0.0,80.527626,29.818365,6.09116858296,0.0,3.20568,2.88548858296
 12/20  09:00:00,244.054865511,11.915502401,73.953025927,0.0,80.527626,75.0917375,29.8267722454,0.00906390405471,24.0426,5.77510834138
 12/20  10:00:00,263.334739928,15.3580599236,89.7699872671,0.0,80.527626,75.0917375,35.6253215459,0.000647129465294,24.0426,11.5820744165
 12/20  11:00:00,280.601901778,17.3075572546,101.079820792,0.0,80.527626,79.0911225,43.6473395628,0.000761263642175,32.0568,11.5897782992
 12/20  12:00:00,294.362872164,18.687226275,112.756056817,0.0,80.527626,79.0911225,46.5600087567,0.00067397164885,32.0568,14.5025347851
 12/20  13:00:00,301.799038749,19.9255136649,119.649951715,0.0,80.527626,79.0911225,46.5790081932,0.00213959369817,32.0568,14.5200685995
 12/20  14:00:00,298.735496301,21.2231905884,119.281416699,0.0,80.527626,75.0917375,33.4594972452,0.0,16.0284,17.4310972452
 12/20  15:00:00,300.181579815,22.0074790026,119.952124222,0.0,80.527626,75.0917375,27.614791123,0.00299793536478,16.0284,11.5833931877
 12/20  16:00:00,292.341271184,23.0223501375,113.123275386,0.0,80.527626,73.092045,14.827116654,0.0280906496283,3.20568,11.5933460044
 12/20  17:00:00,274.913355512,18.6650011552,100.067402901,0.0,80.527626,73.092045,6.11580029559,0.024727428791,3.20568,2.8853928668
 12/20  18:00:00,209.559909189,12.528240672,82.705316064,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 12/20  19:00:00,205.869020417,10.2466908932,74.146830545,0.0,80.527626,29.818365,8.96537372236,0.0,3.20568,5.75969372236
 12/20  20:00:00,201.073892188,9.45072877761,69.8600720247,0.0,80.527626,29.818365,6.0985099396,0.0,3.20568,2.8928299396
 12/20  21:00:00,196.527495873,8.99069305891,65.7917283373,0.0,80.527626,29.818365,8.96899579022,0.0,3.20568,5.76331579022
 12/20  22:00:00,56.0770551644,0.0,0.0,0.0,15.863942322,29.242365,8.96857507846,0.0,3.20568,5.76289507846
 12/20  23:00:00,55.8717179264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  24:00:00,56.5778552517,0.0,0.0,0.0,15.863942322,29.242365,6.09050470347,0.0,3.20568,2.88482470347
 12/21  01:00:00,55.8713394353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.8652324258,0.0,0.0,0.0,15.863942322,29.242365,6.08868552248,0.0,3.20568,2.88300552248
 12/21  03:00:00,55.8617124725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  04:00:00,55.859033533,0.0,0.0,0.0,15.863942322,29.242365,6.0886286333,0.0,3.20568,2.8829486333
 12/21  05:00:00,56.1368674185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  06:00:00,56.1149997078,0.0,0.0,0.0,15.863942322,29.242365,6.08857177318,0.0,3.20568,2.88289177318
 12/21  07:00:00,112.589882669,8.40160426351,47.5339088824,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 12/21  08:00:00,169.732150339,7.78548049895,49.0414036711,0.0,80.527626,29.818365,6.09125398424,0.0,3.20568,2.88557398424
 12/21  09:00:00,262.531382396,12.9721675586,91.361184986,0.0,80.527626,75.0917375,29.8174948437,0.0,24.0426,5.7748948437
 12/21  10:00:00,279.044900304,16.0197073447,104.81139402,0.0,80.527626,75.0917375,35.6251802298,0.0,24.0426,11.5825802298
 12/21  11:00:00,285.736075641,16.6859268391,106.833364266,0.0,80.527626,79.0911225,43.6454967747,0.0,32.0568,11.5886967747
 12/21  12:00:00,298.872575444,17.9665460835,117.98455682,0.0,80.527626,79.0911225,46.5600998352,0.0,32.0568,14.5032998352
 12/21  13:00:00,304.83024163,19.1966193781,123.4106381,0.0,80.527626,79.0911225,46.5777201305,0.0,32.0568,14.5209201305
 12/21  14:00:00,298.335362557,20.1507017527,119.959525869,0.0,80.527626,75.0917375,33.4612120628,0.000662374156487,16.0284,17.4321496886
 12/21  15:00:00,298.399819434,20.4789354839,119.696843094,0.0,80.527626,75.0917375,27.6125367357,0.0,16.0284,11.5841367357
 12/21  16:00:00,291.915241365,20.1989588774,115.498940677,0.0,80.527626,73.092045,14.8232394407,0.0250928834447,3.20568,11.5924665573
 12/21  17:00:00,274.753738897,16.1564232272,102.393304158,0.0,80.527626,73.092045,6.10661835755,0.0153758953595,3.20568,2.88556246219
 12/21  18:00:00,206.403605876,10.8887856926,81.1718591486,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 12/21  19:00:00,200.729418258,9.47379094559,69.7755399439,0.0,80.527626,29.818365,8.96572659147,0.0,3.20568,5.76004659147
 12/21  20:00:00,196.05038999,8.95188040831,65.3372220482,0.0,80.527626,29.818365,8.97139263939,0.0,3.20568,5.76571263939
 12/21  21:00:00,192.696588424,8.6206792995,62.3307902325,0.0,80.527626,29.818365,6.09695781847,0.0,3.20568,2.89127781847
 12/21  22:00:00,56.1179288905,0.0,0.0,0.0,15.863942322,29.242365,8.96867497736,0.0,3.20568,5.76299497736
 12/21  23:00:00,55.8694831279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  24:00:00,56.574631422,0.0,0.0,0.0,15.863942322,29.242365,6.09069145756,0.0,3.20568,2.88501145756
 12/22  01:00:00,55.8680316757,0.0,0.0,0.0,15.863942322,29.242365,6.08871193742,0.0,3.20568,2.88303193742
 12/22  02:00:00,55.8621639737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  03:00:00,55.8589967382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  04:00:00,55.8567941254,0.0,0.0,0.0,15.863942322,29.242365,6.08865686081,0.0,3.20568,2.88297686081
 12/22  05:00:00,57.2382148456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  06:00:00,57.033396085,0.0,0.0,0.0,15.863942322,29.242365,6.08860181443,0.0,3.20568,2.88292181443
 12/22  07:00:00,112.66424612,8.34470303804,47.2282065036,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 12/22  08:00:00,166.165449373,7.74096385702,45.5345047065,0.0,80.527626,29.818365,6.09116295753,0.0,3.20568,2.88548295753
 12/22  09:00:00,238.524551442,10.8974143781,69.4709073406,0.0,80.527626,75.0917375,29.8179163603,0.0,24.0426,5.77531636033
 12/22  10:00:00,239.848775952,11.7129694658,69.9855791146,0.0,80.527626,75.0917375,35.6261350208,0.0,24.0426,11.5835350208
 12/22  11:00:00,254.722024189,12.6915910999,79.8695300623,0.0,80.527626,79.0911225,43.6447828536,0.0,32.0568,11.5879828536
 12/22  12:00:00,263.453765396,13.4983971407,87.1036504229,0.0,80.527626,79.0911225,46.5614427033,0.0,32.0568,14.5046427033
 12/22  13:00:00,264.644798613,15.0746969281,87.4216387851,0.0,80.527626,79.0911225,46.5770608297,0.0,32.0568,14.5202608297
 12/22  14:00:00,251.026780808,14.8575954148,78.0206834576,0.0,80.527626,75.0917375,33.4957958745,0.033573390164,16.0284,17.4338224843
 12/22  15:00:00,243.495256419,14.9535076344,70.4038806191,0.0,80.527626,75.0917375,27.6137144436,0.0,16.0284,11.5853144436
 12/22  16:00:00,242.211174035,15.0666255313,71.004812313,0.0,80.527626,73.092045,14.8214734097,0.023790893752,3.20568,11.592002516
 12/22  17:00:00,228.850169962,11.4798471759,61.2340290862,0.0,80.527626,73.092045,6.10689955379,0.0156694160807,3.20568,2.88555013771
 12/22  18:00:00,166.048480888,8.88043518009,42.885152347,0.0,80.527626,29.818365,6.0912182941,0.0,3.20568,2.8855382941
 12/22  19:00:00,168.528813507,8.43290054553,38.6783366741,0.0,80.527626,29.818365,6.09586315284,0.0,3.20568,2.89018315284
 12/22  20:00:00,164.412032855,8.16824977889,34.8329286041,0.0,80.527626,29.818365,8.97131569933,0.0,3.20568,5.76563569933
 12/22  21:00:00,161.575050939,8.00284855461,32.2302275449,0.0,80.527626,29.818365,6.09725301631,0.0,3.20568,2.89157301631
 12/22  22:00:00,55.7583553768,0.0,0.0,0.0,15.863942322,29.242365,8.9689802913,0.0,3.20568,5.7633002913
 12/22  23:00:00,55.7768748552,0.0,0.0,0.0,15.863942322,29.242365,6.09218516851,0.0,3.20568,2.88650516851
 12/22  24:00:00,56.4805389486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  01:00:00,55.7739360059,0.0,0.0,0.0,15.863942322,29.242365,6.08762050265,0.0,3.20568,2.88194050265
 12/23  02:00:00,55.7657496287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  03:00:00,55.7591666169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  04:00:00,55.7574107552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  05:00:00,56.0117560199,0.0,0.0,0.0,15.863942322,29.242365,6.08763277844,0.0,3.20568,2.88195277844
 12/23  06:00:00,56.0037699077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  07:00:00,56.0264532867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  08:00:00,47.3793759811,0.0,0.0,0.0,15.863942322,29.242365,6.08764514352,0.0,3.20568,2.88196514352
 12/23  09:00:00,47.3886849565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  10:00:00,47.409650422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  11:00:00,47.4196858142,0.0,0.0,0.0,15.863942322,29.242365,6.08869517884,0.0,3.20568,2.88301517884
 12/23  12:00:00,48.1287024358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  13:00:00,47.4525377405,0.0,0.0,0.0,15.863942322,29.242365,6.08864186531,0.0,3.20568,2.88296186531
 12/23  14:00:00,58.342337796,0.805921645351,10.0549372582,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,59.6388973724,0.973554960367,11.1835283802,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,69.2737685124,1.82966178478,19.9623956315,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  17:00:00,68.6649821586,1.88299586602,19.3117453282,0.0,15.863942322,29.242365,6.08768107754,0.0,3.20568,2.88200107754
 12/23  18:00:00,64.0780515365,1.43434608224,13.8280138023,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  19:00:00,61.0548010122,0.509320843743,4.59188680284,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  20:00:00,56.2322580882,0.0,0.0,0.0,15.863942322,29.242365,6.08769304942,0.0,3.20568,2.88201304942
 12/23  21:00:00,56.1987250878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  22:00:00,56.0428554059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  23:00:00,55.8463791471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  24:00:00,56.5263609749,0.0,0.0,0.0,15.863942322,29.242365,6.08759553956,0.0,3.20568,2.88191553956
 12/24  01:00:00,55.8324219344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  02:00:00,55.8236398094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  03:00:00,55.8215220286,0.0,0.0,0.0,15.863942322,29.242365,6.08760957584,0.0,3.20568,2.88192957584
 12/24  04:00:00,55.8194918105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  05:00:00,56.0937657687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  06:00:00,56.0743806549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  07:00:00,56.0740502708,0.0,0.0,0.0,15.863942322,29.242365,6.08762346585,0.0,3.20568,2.88194346585
 12/24  08:00:00,48.8495052813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  09:00:00,47.4376397333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  10:00:00,47.4587927845,0.0,0.0,0.0,15.863942322,29.242365,6.08868552865,0.0,3.20568,2.88300552865
 12/24  11:00:00,65.4050104187,1.4054059461,16.5238190313,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  12:00:00,73.0402224608,2.10033821654,22.7717079104,0.0,15.863942322,29.242365,6.08871562104,0.0,3.20568,2.88303562104
 12/24  13:00:00,67.2441105758,1.732439714,18.028738038,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  14:00:00,75.5735824061,2.57170696671,25.5185432035,0.0,15.863942322,29.242365,6.08894656965,0.000234263624994,3.20568,2.88303230603
 12/24  15:00:00,73.5218010252,2.47144421441,23.5665710967,0.0,15.863942322,29.242365,3.22619600246,0.000516002456172,3.20568,0.02
 12/24  16:00:00,72.6737738127,2.37087662687,22.8187088735,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,65.6617609654,1.73704472501,16.4496967817,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,60.6662284666,1.15837953269,10.6199789214,0.0,15.863942322,29.242365,6.08768837788,0.0,3.20568,2.88200837788
 12/24  19:00:00,60.7188134475,0.474539688507,4.21769337446,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  20:00:00,56.2567742546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  21:00:00,56.2250022378,0.0,0.0,0.0,15.863942322,29.242365,6.08763589569,0.0,3.20568,2.88195589569
 12/24  22:00:00,56.0626393811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  23:00:00,55.8570723036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  24:00:00,56.5364414279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  01:00:00,55.8503757397,0.0,0.0,0.0,15.863942322,29.242365,6.08765059379,0.0,3.20568,2.88197059379
 12/25  02:00:00,55.8387516196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  03:00:00,55.8385122767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  04:00:00,55.8340655239,0.0,0.0,0.0,15.863942322,29.242365,6.08766585511,0.0,3.20568,2.88198585511
 12/25  05:00:00,56.1015633939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  06:00:00,56.0935946873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  07:00:00,56.1010533446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  08:00:00,48.8751781845,0.0,0.0,0.0,15.863942322,29.242365,6.08768120619,0.0,3.20568,2.88200120619
 12/25  09:00:00,47.4486865638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  10:00:00,47.4676163969,0.0,0.0,0.0,15.863942322,29.242365,6.08861660752,0.0,3.20568,2.88293660752
 12/25  11:00:00,52.3909445755,0.359092276483,4.5500737337,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  12:00:00,72.9607178393,2.06208565377,22.7555725239,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  13:00:00,65.2065459986,1.52989011914,16.1979576353,0.0,15.863942322,29.242365,6.08861627552,0.0,3.20568,2.88293627552
 12/25  14:00:00,76.0175265755,2.49036202498,26.0278356474,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  15:00:00,69.0103895042,1.95848040462,19.5614244176,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  16:00:00,68.7905427293,1.97213920414,19.3343166964,0.0,15.863942322,29.242365,6.08767015799,0.0,3.20568,2.88199015799
 12/25  17:00:00,69.5256980611,2.05379859605,19.9875905018,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  18:00:00,65.365009854,1.59850139115,14.8719720783,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,56.0221485059,0.0,0.0,0.0,15.863942322,29.242365,6.08768512751,0.0,3.20568,2.88200512751
 12/25  20:00:00,56.2461283109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  21:00:00,56.224250637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,56.0632646175,0.0,0.0,0.0,15.863942322,29.242365,6.02809018221,0.0,3.20568,2.82241018221
 12/25  23:00:00,55.8582379401,0.0,0.0,0.0,15.863942322,29.242365,3.28513443964,0.0,3.20568,0.0794544396415
 12/25  24:00:00,56.5382621986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  01:00:00,55.8531161221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  02:00:00,55.8513539317,0.0,0.0,0.0,15.863942322,29.242365,6.08871642693,0.0,3.20568,2.88303642693
 12/26  03:00:00,55.8493400833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  04:00:00,55.8474728212,0.0,0.0,0.0,15.863942322,29.242365,6.08866806087,0.0,3.20568,2.88298806087
 12/26  05:00:00,57.2303513448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  06:00:00,57.0253018648,0.0,0.0,0.0,15.863942322,29.242365,6.08861972541,0.0,3.20568,2.88293972541
 12/26  07:00:00,116.551545903,8.49278598045,50.9537827688,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 12/26  08:00:00,168.861745642,7.81770414573,46.7181300402,0.0,80.527626,29.818365,6.09103748214,0.0,3.20568,2.88535748214
 12/26  09:00:00,249.923055899,12.4735459983,79.2751977654,0.0,80.527626,75.0917375,29.8177830579,0.0,24.0426,5.77518305791
 12/26  10:00:00,270.310059267,14.9619865532,97.14565254,0.0,80.527626,75.0917375,35.6261631484,0.0,24.0426,11.5835631484
 12/26  11:00:00,293.051901345,17.6719383743,113.156263981,0.0,80.527626,79.0911225,43.6466402341,0.0,32.0568,11.5898402341
 12/26  12:00:00,302.678324029,16.8402136139,122.906602174,0.0,80.527626,79.0911225,46.5619656005,0.0,32.0568,14.5051656005
 12/26  13:00:00,276.88187054,14.5808498704,100.117964995,0.0,80.527626,79.0911225,46.5778775205,0.0,32.0568,14.5210775205
 12/26  14:00:00,253.12579379,13.9895653207,80.9858608456,0.0,80.527626,75.0917375,33.4781811287,0.0146531348948,16.0284,17.4351279938
 12/26  15:00:00,258.008143105,15.0328872975,84.8222676539,0.0,80.527626,75.0917375,27.6145993215,0.0,16.0284,11.5861993215
 12/26  16:00:00,252.434743065,15.7698741743,80.5206533754,0.0,80.527626,73.092045,14.8247666685,0.0260407890988,3.20568,11.5930458794
 12/26  17:00:00,240.391582245,12.1696750833,72.0833390183,0.0,80.527626,73.092045,6.10660249285,0.0154869977478,3.20568,2.8854354951
 12/26  18:00:00,173.23313876,9.04976539343,49.9072863023,0.0,80.527626,29.818365,6.09111210012,0.0,3.20568,2.88543210012
 12/26  19:00:00,169.669963681,8.35726118545,39.9056283855,0.0,80.527626,29.818365,6.09555570293,0.0,3.20568,2.88987570293
 12/26  20:00:00,163.555479458,8.06286223711,34.0945560848,0.0,80.527626,29.818365,8.97177702479,0.0,3.20568,5.76609702479
 12/26  21:00:00,152.588061904,7.84538240319,23.4164391994,0.0,80.527626,29.818365,6.31065512396,0.213752709138,3.20568,2.89122241483
 12/26  22:00:00,55.6969297526,0.0,0.0,0.0,15.863942322,29.242365,8.9687820063,0.0,3.20568,5.7631020063
 12/26  23:00:00,55.7214129129,0.0,0.0,0.0,15.863942322,29.242365,6.09209096105,0.0,3.20568,2.88641096105
 12/26  24:00:00,56.4150493436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  01:00:00,55.7092492835,0.0,0.0,0.0,15.863942322,29.242365,6.08860104282,0.0,3.20568,2.88292104282
 12/27  02:00:00,55.7045368384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  03:00:00,55.6934808213,0.0,0.0,0.0,15.863942322,29.242365,6.08871508986,0.0,3.20568,2.88303508986
 12/27  04:00:00,55.684880817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  05:00:00,55.918110973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  06:00:00,55.9123430701,0.0,0.0,0.0,15.863942322,29.242365,6.08866824521,0.0,3.20568,2.88298824521
 12/27  07:00:00,76.6132691033,7.74096385702,12.4405333608,0.0,15.863942322,29.818365,17.0963882123,13.8707082123,3.20568,0.02
 12/27  08:00:00,135.830842702,7.74096385702,13.9796761499,0.0,80.527626,29.818365,9.96242338161,3.87168004969,3.20568,2.88506333192
 12/27  09:00:00,193.466352034,9.2115611622,26.2218830363,0.0,80.527626,75.0917375,29.8296721396,0.0113361076425,24.0426,5.77573603191
 12/27  10:00:00,216.792707838,11.7428711146,46.9124483286,0.0,80.527626,75.0917375,35.6272298419,0.000421709031091,24.0426,11.5842081329
 12/27  11:00:00,237.665476276,14.3464365304,61.154919624,0.0,80.527626,79.0911225,46.5417449527,0.00295913422582,32.0568,14.4819858185
 12/27  12:00:00,248.466024467,15.827681552,69.7621253183,0.0,80.527626,79.0911225,43.6677582966,0.00372770494821,32.0568,11.6072305917
 12/27  13:00:00,253.692597394,17.1545387268,74.3661208862,0.0,80.527626,79.0911225,49.4833967503,0.00410068047198,32.0568,17.4224960699
 12/27  14:00:00,248.674996833,18.0710569126,72.4318277652,0.0,80.527626,75.0917375,30.5909118757,0.0285733335029,16.0284,14.5339385422
 12/27  15:00:00,253.776712197,20.0819662195,75.5226838831,0.0,80.527626,75.0917375,27.6191514827,0.00456448113809,16.0284,11.5861870016
 12/27  16:00:00,254.22685313,21.3350446487,76.7195303597,0.0,80.527626,73.092045,16.1135353672,0.0292326792603,3.20568,12.8786226879
 12/27  17:00:00,239.486720044,17.2634515881,66.0621825339,0.0,80.527626,73.092045,4.84786522836,0.0312797758226,3.20568,1.61090545254
 12/27  18:00:00,169.646188865,11.3826327469,44.0327178776,0.0,80.527626,29.818365,6.09327153195,0.00197280398009,3.20568,2.88561872797
 12/27  19:00:00,162.222702135,9.33666664039,31.5906901309,0.0,80.527626,29.818365,6.09580828836,0.0,3.20568,2.89012828836
 12/27  20:00:00,155.478284111,8.58962847397,25.3680112921,0.0,80.527626,29.818365,8.9719890707,0.0,3.20568,5.7663090707
 12/27  21:00:00,150.159194724,8.12552685609,20.5652763786,0.0,80.527626,29.818365,8.96854015155,0.0,3.20568,5.76286015155
 12/27  22:00:00,55.8637120988,0.0,0.0,0.0,15.863942322,29.242365,6.09719599721,0.0,3.20568,2.89151599721
 12/27  23:00:00,55.7162873936,0.0,0.0,0.0,15.863942322,29.242365,6.09218893672,0.0,3.20568,2.88650893672
 12/27  24:00:00,56.4414649862,0.0,0.0,0.0,15.863942322,29.242365,6.09074306369,0.0,3.20568,2.88506306369
 12/28  01:00:00,55.735752628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  02:00:00,55.7311273951,0.0,0.0,0.0,15.863942322,29.242365,6.08868150687,0.0,3.20568,2.88300150687
 12/28  03:00:00,55.7344363889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  04:00:00,55.7276040371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  05:00:00,55.952496053,0.0,0.0,0.0,15.863942322,29.242365,6.08863615283,0.0,3.20568,2.88295615283
 12/28  06:00:00,55.9358077407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  07:00:00,76.3439045737,7.74096385702,12.175253703,0.0,15.863942322,29.818365,17.8944382342,11.8058474143,3.20568,2.88291081995
 12/28  08:00:00,134.160716502,7.74096385702,12.3288538208,0.0,80.527626,29.818365,7.38169980319,4.15601980319,3.20568,0.02
 12/28  09:00:00,193.142869905,9.23535138866,25.8774844101,0.0,80.527626,75.0917375,32.7076445245,0.0116645241497,24.0426,8.6533800003
 12/28  10:00:00,210.142045299,11.0658018649,40.9378900701,0.0,80.527626,75.0917375,35.6288001624,0.00267688872638,24.0426,11.5835232737
 12/28  11:00:00,224.988324056,13.352842872,49.4804355025,0.0,80.527626,79.0911225,43.6518229643,0.00579090636351,32.0568,11.589232058
 12/28  12:00:00,234.090696608,15.1665057554,56.0575063762,0.0,80.527626,79.0911225,46.5678739031,0.00773558588623,32.0568,14.5033383172
 12/28  13:00:00,242.948411438,16.7617029066,64.0188751832,0.0,80.527626,79.0911225,46.5890266426,0.00863582056769,32.0568,14.523590822
 12/28  14:00:00,246.753473545,18.476477472,70.1028300621,0.0,80.527626,75.0917375,30.5913866622,0.0331604068759,16.0284,14.5298262553
 12/28  15:00:00,244.124971314,18.6847965995,67.2767888799,0.0,80.527626,75.0917375,30.5123386028,0.00761916876136,16.0284,14.476319434
 12/28  16:00:00,247.284050368,20.2312561795,70.8882292317,0.0,80.527626,73.092045,14.829426044,0.0300282101255,3.20568,11.5937178339
 12/28  17:00:00,236.67634112,16.9596978313,63.5717024194,0.0,80.527626,73.092045,6.12434029071,0.0330516634108,3.20568,2.8856086273
 12/28  18:00:00,166.080919494,11.0479425298,40.8563963749,0.0,80.527626,29.818365,3.22837697205,0.0026969720485,3.20568,0.02
 12/28  19:00:00,159.085404032,9.14706593012,28.6605076984,0.0,80.527626,29.818365,8.98250415333,0.0166434167341,3.20568,5.7601807366
 12/28  20:00:00,153.633933665,8.46312706273,23.6662159511,0.0,80.527626,29.818365,6.11799717871,0.0194536227032,3.20568,2.89286355601
 12/28  21:00:00,149.842103977,8.06346461629,20.3120416076,0.0,80.527626,29.818365,8.96909279831,0.0,3.20568,5.76341279831
 12/28  22:00:00,55.8776932013,0.0,0.0,0.0,15.863942322,29.242365,8.96873620134,0.0,3.20568,5.76305620134
 12/28  23:00:00,55.7426418796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  24:00:00,56.462640399,0.0,0.0,0.0,15.863942322,29.242365,6.09055847633,0.0,3.20568,2.88487847633
 12/29  01:00:00,55.7532461782,0.0,0.0,0.0,15.863942322,29.242365,6.08857833804,0.0,3.20568,2.88289833804
 12/29  02:00:00,55.749090357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  03:00:00,55.7439893019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  04:00:00,55.7308137018,0.0,0.0,0.0,15.863942322,29.242365,6.08869549418,0.0,3.20568,2.88301549418
 12/29  05:00:00,56.9274962334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  06:00:00,56.7262221059,0.0,0.0,0.0,15.863942322,29.242365,6.08865152313,0.0,3.20568,2.88297152313
 12/29  07:00:00,77.5043535966,7.74096385702,12.9386575973,0.0,15.863942322,29.818365,13.4064635431,10.1807835431,3.20568,0.02
 12/29  08:00:00,139.209931895,7.74096385702,17.3405683927,0.0,80.527626,29.818365,6.95117960491,0.860099741937,3.20568,2.88539986297
 12/29  09:00:00,195.139028684,9.3356963375,27.7534524253,0.0,80.527626,75.0917375,29.8308408108,0.012894666903,24.0426,5.77534614393
 12/29  10:00:00,212.111937913,11.7391232583,42.2546019846,0.0,80.527626,75.0917375,35.6266980292,0.0,24.0426,11.5840980292
 12/29  11:00:00,231.840225746,14.2456845033,55.4441447241,0.0,80.527626,79.0911225,43.649274326,0.00366496692279,32.0568,11.5888093591
 12/29  12:00:00,242.156287362,15.812675674,63.4766375058,0.0,80.527626,79.0911225,46.5662501685,0.0051400769065,32.0568,14.5043100916
 12/29  13:00:00,248.223527373,17.4400647172,68.6141945424,0.0,80.527626,79.0911225,46.5862949237,0.00724916567754,32.0568,14.5222457581
 12/29  14:00:00,249.786008259,19.3240698561,72.2875941695,0.0,80.527626,75.0917375,33.493582454,0.0284582358962,16.0284,17.4367242181
 12/29  15:00:00,255.905741332,21.1292267879,76.5934846657,0.0,80.527626,75.0917375,27.6204070148,0.00787816097446,16.0284,11.5841288539
 12/29  16:00:00,253.154576739,22.2392024456,74.7378198404,0.0,80.527626,73.092045,14.8273734988,0.0291425934889,3.20568,11.5925509053
 12/29  17:00:00,234.944533537,17.0407251304,61.7450293741,0.0,80.527626,73.092045,6.1156794144,0.02446330052,3.20568,2.88553611388
 12/29  18:00:00,170.096913021,11.1496512803,44.7536044851,0.0,80.527626,29.818365,6.09430902715,0.00323852441479,3.20568,2.88539050274
 12/29  19:00:00,165.040350438,9.45576313888,34.2765100913,0.0,80.527626,29.818365,6.09581818642,0.0,3.20568,2.89013818642
 12/29  20:00:00,157.121219182,8.67467254347,27.1759761486,0.0,80.527626,29.818365,8.98828894713,0.0166227974215,3.20568,5.76598614971
 12/29  21:00:00,151.293162069,8.17620320924,21.8774802514,0.0,80.527626,29.818365,6.09718228314,0.0,3.20568,2.89150228314
 12/29  22:00:00,55.6905947061,0.0,0.0,0.0,15.863942322,29.242365,8.96912731248,0.0,3.20568,5.76344731248
 12/29  23:00:00,55.7212441344,0.0,0.0,0.0,15.863942322,29.242365,6.09203848871,0.0,3.20568,2.88635848871
 12/29  24:00:00,56.4465320989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  01:00:00,55.7556242471,0.0,0.0,0.0,15.863942322,29.242365,6.08769269576,0.0,3.20568,2.88201269576
 12/30  02:00:00,55.7455960368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  03:00:00,55.7319261435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  04:00:00,55.7353682042,0.0,0.0,0.0,15.863942322,29.242365,6.0876043663,0.0,3.20568,2.8819243663
 12/30  05:00:00,55.9871141797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  06:00:00,55.9680238152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  07:00:00,55.9718258494,0.0,0.0,0.0,15.863942322,29.242365,6.0876265395,0.0,3.20568,2.8819465395
 12/30  08:00:00,48.7633063512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  09:00:00,47.3843464565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  10:00:00,47.428694526,0.0,0.0,0.0,15.863942322,29.242365,6.08860134705,0.0,3.20568,2.88292134705
 12/30  11:00:00,58.1223712359,0.951783189945,9.72546587624,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  12:00:00,73.4788239491,2.43875712891,22.9033735948,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  13:00:00,66.3767196145,1.87455778923,17.0520149754,0.0,15.863942322,29.242365,6.08872118419,0.0,3.20568,2.88304118419
 12/30  14:00:00,71.869200488,2.47132038772,21.9473628226,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,65.0168345423,1.79181206867,15.7740805381,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  16:00:00,60.2669081951,1.32947668564,11.505160759,0.0,15.863942322,29.242365,6.08769282765,0.0,3.20568,2.88201282765
 12/30  17:00:00,64.6557998282,1.80112890911,15.4358666895,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,59.6034256451,1.15363414683,9.61153125649,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  19:00:00,55.9276221378,0.0,0.0,0.0,15.863942322,29.242365,6.08760403914,0.0,3.20568,2.88192403914
 12/30  20:00:00,56.1496505189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,56.1175665188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  22:00:00,55.9601224989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.7660813429,0.0,0.0,0.0,15.863942322,29.242365,6.08762615016,0.0,3.20568,2.88194615016
 12/30  24:00:00,56.4412742149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  01:00:00,55.7474747443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  02:00:00,55.7386937544,0.0,0.0,0.0,15.863942322,29.242365,6.08764911068,0.0,3.20568,2.88196911068
 12/31  03:00:00,55.7305452289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  04:00:00,55.7242561003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  05:00:00,55.9673857657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.9451393285,0.0,0.0,0.0,15.863942322,29.242365,6.08767216661,0.0,3.20568,2.88199216661
 12/31  07:00:00,55.9473403338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  08:00:00,48.7446094794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  09:00:00,47.3659427857,0.0,0.0,0.0,15.863942322,29.242365,6.08865732052,0.0,3.20568,2.88297732052
 12/31  10:00:00,47.4183760272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  11:00:00,55.7882885581,0.764579062633,7.59095752853,0.0,15.863942322,29.242365,6.08871431799,0.0,3.20568,2.88303431799
 12/31  12:00:00,68.1450431206,1.93435004467,18.0782023873,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  13:00:00,75.1046816895,2.78889005846,24.8790338441,0.0,15.863942322,29.242365,3.22598935056,0.000309350557144,3.20568,0.02
 12/31  14:00:00,70.0453937213,2.36461482456,20.2321657549,0.0,15.863942322,29.242365,6.08912608981,0.000388658733005,3.20568,2.88305743108
 12/31  15:00:00,76.1964617137,3.0846002469,25.6633751441,0.0,15.863942322,29.242365,3.22627137132,0.000591371320837,3.20568,0.02
 12/31  16:00:00,70.3205971784,2.5186729484,20.3632934324,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,74.7144493909,2.98887019028,24.2949219097,0.0,15.863942322,29.242365,6.08768744676,0.0,3.20568,2.88200744676
 12/31  18:00:00,67.9110257139,2.08052057972,16.9987317554,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,63.9299821748,0.870754092932,7.14171292536,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,60.0675509414,0.428530464315,3.47255883179,0.0,15.863942322,29.242365,6.08762163037,0.0,3.20568,2.88194163037
 12/31  21:00:00,56.1200893263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,55.9466913932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,55.752741187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  24:00:00,56.4238848622,0.0,0.0,0.0,15.863942322,29.242365,6.08764484693,0.0,3.20568,2.88196484693
